Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,41.3800668298,5.68544325402,5.12839613477,0.0,12.925468867,10.100111941,7.71698145907,7.69698145907,0.0,0.02
 01/01  02:00:00,40.757605864,5.61565272577,4.57688349396,0.0,12.925468867,10.100111941,13.1122134751,7.35450703656,0.0,5.75770643857
 01/01  03:00:00,35.195385492,5.50573735389,3.74362001401,0.0,8.34152022915,10.0650221343,7.5697781429,7.5497781429,0.0,0.02
 01/01  04:00:00,34.7020697725,5.44958001771,3.30646078821,0.0,8.34152022915,10.0650221343,13.8704537885,8.11247907711,0.0,5.75797471139
 01/01  05:00:00,35.9412992778,5.40631701229,2.98229429679,0.0,8.34152022915,11.6705166398,14.863684365,9.10004911784,0.0,5.76363524714
 01/01  06:00:00,39.8469839301,5.37567151438,2.76027658726,0.0,8.80141237637,15.3678112995,14.8975495643,9.12809306692,0.0,5.76945649737
 01/01  07:00:00,60.7568538405,5.48091568418,3.58822042866,0.0,18.5082010057,25.6353820695,14.2415586053,8.46056743075,0.0,5.78099117459
 01/01  08:00:00,72.4588961162,5.81039505181,6.04179095064,0.0,19.4926561212,41.1001056674,19.1398947508,7.54009257263,0.0,11.5998021782
 01/01  09:00:00,101.247641966,6.40906589638,10.4743261804,0.0,26.3286599382,57.9988325916,37.7435787615,2.29742922337,0.0,35.4461495381
 01/01  10:00:00,85.9089083631,6.37008573482,10.4481977618,0.0,26.2443270014,42.8153538416,48.3716292436,0.958832307297,18.025,29.3877969363
 01/01  11:00:00,61.6369493364,6.32259272208,10.0984744892,0.0,21.7447113004,23.4437158914,42.2294151271,0.756151040754,18.025,23.4482640863
 01/01  12:00:00,60.0907067324,6.4032764981,10.8736664783,0.0,19.3449162599,23.4437158914,41.423881608,0.0,18.025,23.398881608
 01/01  13:00:00,59.4834752226,6.20343719231,10.3241909039,0.0,19.190480192,23.7425572507,35.6032814738,0.0660408552958,18.025,17.5122406185
 01/01  14:00:00,61.5249997256,6.4809344469,12.0621031366,0.0,19.260583323,23.698576057,41.3731950963,0.0,18.025,23.3481950963
 01/01  15:00:00,62.0075535999,6.57052100933,12.4550625706,0.0,19.260583323,23.698576057,35.5352339019,0.0,18.025,17.5102339019
 01/01  16:00:00,60.5073219168,6.47782196441,11.3374867808,0.0,19.260583323,23.4086260847,41.3744924665,0.0,18.025,23.3494924665
 01/01  17:00:00,64.6026029736,6.22108382322,9.35417616371,0.0,19.260583323,27.8781056672,24.2303166153,0.441685816838,18.025,5.76363079848
 01/01  18:00:00,78.3999636139,6.17289935109,8.92520377739,0.0,18.1807569449,37.5792895564,7.22716951795,1.45775506795,0.0,5.76941445
 01/01  19:00:00,93.3223714075,6.34329518495,9.78359574178,0.0,32.6059821062,37.0465235296,9.36501948644,3.58980986975,0.0,5.7752096167
 01/01  20:00:00,94.6214802552,6.47830469757,10.7165222218,0.0,36.8143715336,33.066984531,10.0533908342,4.26781483357,0.0,5.78557600062
 01/01  21:00:00,101.171347376,6.64152405219,11.7436613982,0.0,36.43363367,38.8072253906,17.4125704541,5.85952985103,0.0,11.553040603
 01/01  22:00:00,98.1274508967,6.57394149471,11.124065513,0.0,36.0963922311,36.7877557581,13.5193214723,7.7327681598,0.0,5.78655331249
 01/01  23:00:00,73.6166727463,6.15685528885,8.35031156582,0.0,30.9507766546,20.6087787026,25.8160867242,8.42634098975,0.0,17.3897457344
 01/01  24:00:00,48.3563145324,5.78764014055,5.89384696146,0.0,17.4250845679,11.7056064465,14.4300649904,8.64907077776,0.0,5.78099421261
 01/02  01:00:00,39.7030815842,5.6453782836,4.81079120148,0.0,11.6412384099,10.0650221343,14.4369007483,8.67310320364,0.0,5.76379754468
 01/02  02:00:00,37.1903389469,5.53813269109,3.9660438642,0.0,10.0992000411,10.047477231,8.94653052935,8.92653052935,0.0,0.02
 01/02  03:00:00,34.6790715556,5.46418487941,3.38827675411,0.0,8.25718729233,10.0299323277,14.8952177698,9.13711437915,0.0,5.75810339067
 01/02  04:00:00,34.294101258,5.41763551621,3.04985916981,0.0,8.25718729233,10.0299323277,9.34572154355,9.32572154355,0.0,0.02
 01/02  05:00:00,35.6782816185,5.39009494201,2.85492289499,0.0,8.25718729233,11.6354268332,15.3353366933,9.5715055029,0.0,5.76383119042
 01/02  06:00:00,43.3073510455,5.39814799879,2.89612053003,0.0,12.1011305571,15.3678112995,21.154967009,9.61321063856,0.0,11.5417563705
 01/02  07:00:00,76.2489169026,5.82493768795,5.88236966079,0.0,19.7275818095,37.2640762949,21.4081585153,9.81065136471,0.0,11.5975071506
 01/02  08:00:00,90.5480582505,6.21425904531,8.72386588136,0.0,24.3117294858,51.2795993405,25.7914805332,8.33260176655,0.0,17.4588787667
 01/02  09:00:00,75.9592119244,5.74237189014,5.88222598998,0.0,23.6694662846,40.6342015617,29.6148314848,3.20940603746,0.0,26.4054254473
 01/02  10:00:00,71.6074924809,5.79642827439,6.48392250258,0.0,23.6694662846,35.6302164847,45.9603047695,1.51815874782,18.025,26.4171460217
 01/02  11:00:00,51.8509457665,5.53148289289,4.58911175982,0.0,18.7433767983,22.9618409725,43.4643780301,2.03964878133,18.025,23.3997292488
 01/02  12:00:00,52.6683271829,5.63645686602,5.30384505696,0.0,18.7433767983,22.9618409725,37.1611652971,1.61807716628,18.025,17.5180881308
 01/02  13:00:00,54.9318088782,5.90080429216,7.25953089827,0.0,18.5889407304,23.1597249699,43.0674242741,1.69577389192,18.025,23.3466503822
 01/02  14:00:00,54.7975655618,5.86211680605,6.91747102081,0.0,18.7433767983,23.2517909448,35.5610730163,0.0168654351802,18.025,17.5192075811
 01/02  15:00:00,54.7352159687,5.8569558781,6.86028687711,0.0,18.7433767983,23.2517909448,41.3704284821,0.0,18.025,23.3454284821
 01/02  16:00:00,53.4104125477,5.73817806291,5.94420504144,0.0,18.7433767983,22.9618409725,37.3037088789,1.76621255775,18.025,17.5124963211
 01/02  17:00:00,59.1829760775,5.66971258075,5.44991893203,0.0,18.7433767983,27.431320555,25.9603160124,2.17179640635,18.025,5.76351960608
 01/02  18:00:00,78.6517769318,5.88166419926,6.86643982568,0.0,17.6635504202,40.6971502883,8.03039204417,2.25535678982,0.0,5.77503525435
 01/02  19:00:00,86.2275289109,6.04038317788,7.77845012309,0.0,27.5259009287,37.3340067412,15.2783988824,3.69037249235,0.0,11.58802639
 01/02  20:00:00,89.7272526127,6.18204966684,8.81132138555,0.0,33.8341110165,33.3544677425,16.053169361,4.49994446142,0.0,11.5532248995
 01/02  21:00:00,99.4329069391,6.39333272328,10.1515366488,0.0,36.5179666069,38.8247702939,11.6757931408,5.89056658399,0.0,5.78522655683
 01/02  22:00:00,93.4692430272,6.34802649588,9.74798753645,0.0,32.965339924,36.8579353714,18.1062318868,6.50761259492,0.0,11.5986192919
 01/02  23:00:00,67.5828391123,6.0355956441,7.72134206045,0.0,25.6355707503,20.6438685092,18.0306379617,6.46633570917,0.0,11.5643022525
 01/02  24:00:00,45.0829763013,5.66868688165,5.14158016563,0.0,15.0252895274,11.7056064465,13.0235823471,7.2541078106,0.0,5.76947453652
 01/03  01:00:00,38.9231564301,5.54305219161,4.13319040764,0.0,11.6412384099,10.0650221343,13.2862507163,7.52270977412,0.0,5.76354094214
 01/03  02:00:00,36.6303276339,5.46419624918,3.47996557315,0.0,10.0992000411,10.047477231,13.4833488443,7.72552280456,0.0,5.75782603977
 01/03  03:00:00,34.1916061793,5.40002617961,2.96497260075,0.0,8.25718729233,10.0299323277,7.91447312449,7.89447312449,0.0,0.02
 01/03  04:00:00,33.9223727665,5.36786205283,2.72790010877,0.0,8.25718729233,10.0299323277,13.797405537,8.03974127722,0.0,5.75766425979
 01/03  05:00:00,35.3755288272,5.34922624364,2.59303803351,0.0,8.25718729233,11.6354268332,8.19791174811,8.17791174811,0.0,0.02
 01/03  06:00:00,42.9717646313,5.35422836691,2.60445252741,0.0,12.1011305571,15.3678112995,20.1381439476,8.5959981829,0.0,11.5421457647
 01/03  07:00:00,75.8109351322,5.76769188376,5.50163222861,0.0,19.7275818095,37.2640762949,20.9692996638,9.36964255542,0.0,11.5996571084
 01/03  08:00:00,91.1684571808,6.28299307447,9.2755260912,0.0,24.3117294858,51.2795993405,25.2710223673,7.81029886439,0.0,17.4607235029
 01/03  09:00:00,77.8109796188,5.95645046222,7.51991158976,0.0,23.6694662846,40.6342015617,31.3003397722,1.90759589016,0.0,29.392743882
 01/03  10:00:00,72.5263424711,5.89574236565,7.30345896745,0.0,23.6694662846,35.6302164847,42.2077857874,0.741158175595,18.025,23.4416276118
 01/03  11:00:00,53.0290621348,5.66284362291,5.63586341555,0.0,18.7433767983,22.9618409725,43.0399134851,1.61469386812,18.025,23.4002196169
 01/03  12:00:00,54.6892720121,5.8669756962,7.09426899625,0.0,18.7433767983,22.9618409725,36.454541684,0.912326768137,18.025,17.5172149159
 01/03  13:00:00,58.3857961363,6.244716439,10.3696068171,0.0,18.5889407304,23.1597249699,41.7871606727,0.413065286086,18.025,23.3490953867
 01/03  14:00:00,59.7092931108,6.37295053026,11.3183618387,0.0,18.7433767983,23.2517909448,35.5381231837,0.0,18.025,17.5131231837
 01/03  15:00:00,59.6665901599,6.35484666573,11.2937693641,0.0,18.7433767983,23.2517909448,41.3754880532,0.0,18.025,23.3504880532
 01/03  16:00:00,57.5697429992,6.18700823936,9.65470587046,0.0,18.7433767983,22.9618409725,41.4016614706,0.0336596112816,18.025,23.3430018593
 01/03  17:00:00,62.4557597017,6.04102193752,8.35139151068,0.0,18.7433767983,27.431320555,18.7543229059,0.709322905856,18.025,0.02
 01/03  18:00:00,81.0062577732,6.15903480142,8.94354388062,0.0,17.6635504202,40.6971502883,6.97193786659,1.19677601272,0.0,5.77516185387
 01/03  19:00:00,87.9807116455,6.25527422737,9.31673647415,0.0,27.5259009287,37.3340067412,16.359303117,2.66441184481,0.0,13.6948912722
 01/03  20:00:00,90.7442489556,6.31603097191,9.69433528093,0.0,33.8341110165,33.3544677425,13.6769245257,4.22507833761,0.0,9.45184618812
 01/03  21:00:00,100.075766652,6.48843209601,10.6992938503,0.0,36.5179666069,38.8247702939,17.9420333934,6.39042287684,0.0,11.5516105165
 01/03  22:00:00,94.2923317503,6.47533884398,10.4437618228,0.0,32.965339924,36.8579353714,19.335298848,7.7357216854,0.0,11.5995771626
 01/03  23:00:00,66.7631163802,5.96551072387,6.971701817,0.0,25.6355707503,20.6438685092,16.6728602699,10.8803371004,0.0,5.79252316954
 01/03  24:00:00,44.1045808773,5.57622713819,4.25564299626,0.0,15.0252895274,11.7056064465,17.9874499274,12.2178213314,0.0,5.769628596
 01/04  01:00:00,37.6809910756,5.42216521276,3.01191217687,0.0,11.6412384099,10.0650221343,19.9763128465,14.2124312188,0.0,5.76388162771
 01/04  02:00:00,35.3976204663,5.34185126109,2.36959962262,0.0,10.0992000411,10.047477231,21.5786291309,15.8206726236,0.0,5.75795650729
 01/04  03:00:00,33.0228369555,5.28024891752,1.91598120868,0.0,8.25718729233,10.0299323277,17.2162338118,17.1962338118,0.0,0.02
 01/04  04:00:00,32.6977763143,5.24032056823,1.63084469572,0.0,8.25718729233,10.0299323277,23.8920794847,18.1339276534,0.0,5.75815183136
 01/04  05:00:00,34.1519363529,5.22013194189,1.49853583301,0.0,8.25718729233,11.6354268332,23.0985548275,17.3349590761,0.0,5.76359575138
 01/04  06:00:00,41.7376664958,5.22152870467,1.50305500086,0.0,12.1011305571,15.3678112995,22.841328621,17.0602852941,0.0,5.78104332689
 01/04  07:00:00,73.2808275893,5.48842749236,3.25078253674,0.0,19.7275818095,37.2640762949,30.9033978301,19.3029594967,0.0,11.6004383334
 01/04  08:00:00,87.3098530956,5.85638622878,5.84352665712,0.0,24.3117294858,51.2795993405,33.130871144,15.6700178591,0.0,17.4608532849
 01/04  09:00:00,75.6126707833,5.74995437385,5.52809554762,0.0,23.6694662846,40.6342015617,36.1393797917,6.74403505444,0.0,29.3953447373
 01/04  10:00:00,73.0369372439,6.01633381459,7.693457927,0.0,23.6694662846,35.6302164847,43.1587469735,1.68823931038,18.025,23.4455076631
 01/04  11:00:00,55.8927448231,6.07751732069,8.08487281581,0.0,18.7433767983,22.9618409725,42.4133195011,0.987639994061,18.025,23.400679507
 01/04  12:00:00,57.3136973027,6.26463908861,9.32103010439,0.0,18.7433767983,22.9618409725,41.5036417517,0.127636856361,18.025,23.3510048953
 01/04  13:00:00,59.3923606004,6.42501863186,11.1958648316,0.0,18.5889407304,23.1597249699,35.8952028062,0.352358046852,18.025,17.5178447594
 01/04  14:00:00,60.2025625287,6.50663740183,11.6779491605,0.0,18.7433767983,23.2517909448,41.3713164765,0.0,18.025,23.3463164765
 01/04  15:00:00,60.5382460168,6.48111817894,12.0391465464,0.0,18.7433767983,23.2517909448,35.5375362745,0.0,18.025,17.5125362745
 01/04  16:00:00,59.7462465273,6.42583224218,11.5923895877,0.0,18.7433767983,22.9618409725,41.3719538942,0.0,18.025,23.3469538942
 01/04  17:00:00,63.5137915199,6.19900380013,9.25143317347,0.0,18.7433767983,27.431320555,23.9990942394,0.210480000325,18.025,5.76361423904
 01/04  18:00:00,81.1894284751,6.21166996864,9.07407494152,0.0,17.6635504202,40.6971502883,7.07803037091,1.30290481296,0.0,5.77512555795
 01/04  19:00:00,87.9191724908,6.27196262185,9.23850439379,0.0,27.5259009287,37.3340067412,14.7080477732,3.12067713026,0.0,11.5873706429
 01/04  20:00:00,90.6816721022,6.32667049082,9.62111869966,0.0,33.8341110165,33.3544677425,9.77606642188,3.99070004438,0.0,5.78536637749
 01/04  21:00:00,99.4187192973,6.42937665628,10.101297852,0.0,36.5179666069,38.8247702939,19.9256560356,8.37217929639,0.0,11.5534767392
 01/04  22:00:00,93.5404165581,6.40039269741,9.76679099433,0.0,32.965339924,36.8579353714,22.2527842049,10.6530532734,0.0,11.5997309315
 01/04  23:00:00,66.33679736,5.92247352244,6.58841337232,0.0,25.6355707503,20.6438685092,24.4949927251,12.9299120866,0.0,11.5650806385
 01/04  24:00:00,43.7738859651,5.54668275288,3.95449081452,0.0,15.0252895274,11.7056064465,20.5270511485,14.757434348,0.0,5.76961680045
 01/05  01:00:00,37.5151053184,5.41068838637,2.8575042206,0.0,11.6412384099,10.0650221343,16.3717625717,16.3517625717,0.0,0.02
 01/05  02:00:00,35.359649285,5.34182590025,2.33165520663,0.0,10.0992000411,10.047477231,23.1014953404,17.3433599152,0.0,5.7581354252
 01/05  03:00:00,33.0165740297,5.28106414675,1.90889776076,0.0,8.25718729233,10.0299323277,23.4888908806,17.730790235,0.0,5.75810064559
 01/05  04:00:00,32.6211787181,5.23164714624,1.56292393142,0.0,8.25718729233,10.0299323277,19.3620881261,19.3420881261,0.0,0.02
 01/05  05:00:00,34.020549155,5.20490723592,1.3823727544,0.0,8.25718729233,11.6354268332,25.0203053445,19.2567443634,0.0,5.76356098109
 01/05  06:00:00,41.6724622827,5.21388473125,1.44549160888,0.0,12.1011305571,15.3678112995,23.626636329,17.8455909752,0.0,5.78104535383
 01/05  07:00:00,73.4466174335,5.50813440772,3.39685889445,0.0,19.7275818095,37.2640762949,34.4186309614,17.0280146442,0.0,17.3906163173
 01/05  08:00:00,86.9850010141,5.81568385207,5.55937275621,0.0,24.3117294858,51.2795993405,30.6985740987,14.535891568,0.0,16.1626825306
 01/05  09:00:00,74.7752652893,5.64646634352,4.7941756915,0.0,23.6694662846,40.6342015617,31.1371369954,6.30746159669,0.0,24.8296753987
 01/05  10:00:00,72.9821238218,6.00048028233,7.65449473435,0.0,23.6694662846,35.6302164847,48.3861680828,1.05715548434,18.025,29.3040125984
 01/05  11:00:00,56.0683227908,6.07097998032,8.26698736845,0.0,18.7433767983,22.9618409725,35.7553229059,0.174285151307,18.025,17.5560377546
 01/05  12:00:00,59.0428176178,6.30360160477,11.0111866093,0.0,18.7433767983,22.9618409725,41.375346605,0.0,18.025,23.350346605
 01/05  13:00:00,62.5013664154,6.49824320847,14.2316446602,0.0,18.5889407304,23.1597249699,41.3675895724,0.0,18.025,23.3425895724
 01/05  14:00:00,63.0389680543,6.5543526874,14.4666388056,0.0,18.7433767983,23.2517909448,35.5428669339,0.0,18.025,17.5178669339
 01/05  15:00:00,61.8866593638,6.46012436967,13.4085548263,0.0,18.7433767983,23.2517909448,41.3677116868,0.0,18.025,23.3427116868
 01/05  16:00:00,60.7720362984,6.42844383758,12.6155633895,0.0,18.7433767983,22.9618409725,35.5440684503,0.0,18.025,17.5190684503
 01/05  17:00:00,63.9643582327,6.22949566269,9.67150958575,0.0,18.7433767983,27.431320555,23.7885326733,0.0,18.025,5.76353267326
 01/05  18:00:00,81.2956428146,6.23005064748,9.16191128843,0.0,17.6635504202,40.6971502883,6.02177308137,0.246523711233,0.0,5.77524937014
 01/05  19:00:00,87.9248205552,6.28242481134,9.2336890816,0.0,27.5259009287,37.3340067412,13.8287175653,2.24053270902,0.0,11.5881848563
 01/05  20:00:00,90.6557911077,6.33318376193,9.58871972593,0.0,33.8341110165,33.3544677425,14.9356984377,3.38311556357,0.0,11.5525828741
 01/05  21:00:00,99.6703608618,6.4681299108,10.3141874085,0.0,36.5179666069,38.8247702939,12.161045916,6.37472057645,0.0,5.78632533959
 01/05  22:00:00,93.6757219998,6.4232044793,9.87927842726,0.0,32.965339924,36.8579353714,20.8386461086,9.24022588324,0.0,11.5984202253
 01/05  23:00:00,66.3680873757,5.93042349529,6.61175208464,0.0,25.6355707503,20.6438685092,24.1815465249,12.6162255499,0.0,11.565320975
 01/05  24:00:00,43.9644089301,5.56816329034,4.12353195727,0.0,15.0252895274,11.7056064465,19.2255286974,13.4560193515,0.0,5.76950934598
 01/06  01:00:00,37.8451017324,5.44469971423,3.15348493964,0.0,11.6412384099,10.0650221343,19.1092732401,13.3453670145,0.0,5.76390622561
 01/06  02:00:00,35.6548831072,5.37338651525,2.59533056432,0.0,10.0992000411,10.047477231,13.7737308011,13.7537308011,0.0,0.02
 01/06  03:00:00,33.3535240266,5.31910755498,2.20780410338,0.0,8.25718729233,10.0299323277,19.8793582421,14.1214835606,0.0,5.75787468151
 01/06  04:00:00,32.9827338382,5.27460506891,1.88151746054,0.0,8.25718729233,10.0299323277,21.255074542,15.4973533089,0.0,5.75772123314
 01/06  05:00:00,34.318783496,5.2405804432,1.64493571989,0.0,8.25718729233,11.6354268332,16.43543492,16.41543492,0.0,0.02
 01/06  06:00:00,41.957644012,5.24829650188,1.69625606473,0.0,12.1011305571,15.3678112995,27.2416838468,15.6992475181,0.0,11.5424363288
 01/06  07:00:00,73.8036106403,5.55092851446,3.71106112306,0.0,19.7275818095,37.2640762949,26.5269569141,14.9276531321,0.0,11.599303782
 01/06  08:00:00,88.0928743766,5.94332824906,6.53959405311,0.0,24.3117294858,51.2795993405,28.8524960894,11.3910872994,0.0,17.46140879
 01/06  09:00:00,76.2488688236,5.81617359269,6.09806933052,0.0,23.6694662846,40.6342015617,32.997732211,3.60167873873,0.0,29.3960534723
 01/06  10:00:00,73.4420579938,6.05794819772,8.05695979605,0.0,23.6694662846,35.6302164847,42.2012564826,0.729533852586,18.025,23.44672263
 01/06  11:00:00,56.6575572214,6.10338731618,8.82381133199,0.0,18.7433767983,22.9618409725,41.5064534278,0.0810073862548,18.025,23.4004460415
 01/06  12:00:00,59.623604176,6.3359849226,11.5595894875,0.0,18.7433767983,22.9618409725,35.5443644063,0.0,18.025,17.5193644063
 01/06  13:00:00,61.6764312896,6.42634027438,13.4786147538,0.0,18.5889407304,23.1597249699,41.3728362926,0.0,18.025,23.3478362926
 01/06  14:00:00,62.2050731043,6.41872640162,13.7683620805,0.0,18.7433767983,23.2517909448,35.537672863,0.0,18.025,17.512672863
 01/06  15:00:00,60.5535223603,6.28782665429,12.2477196163,0.0,18.7433767983,23.2517909448,41.3743998192,0.0,18.025,23.3493998192
 01/06  16:00:00,57.4995299799,6.06496386311,9.7065323167,0.0,18.7433767983,22.9618409725,35.5377398875,0.0,18.025,17.5127398875
 01/06  17:00:00,61.8041631511,5.96019282333,7.78062268828,0.0,18.7433767983,27.431320555,23.7885878595,0.0,18.025,5.76358785948
 01/06  18:00:00,80.4269884266,6.09936969049,8.42393728872,0.0,17.6635504202,40.6971502883,5.88212751896,0.108108999975,0.0,5.77401851898
 01/06  19:00:00,87.4138604308,6.19693584413,8.80821593954,0.0,27.5259009287,37.3340067412,13.387701792,1.79968935346,0.0,11.5880124386
 01/06  20:00:00,90.5595720105,6.29587512481,9.52980642928,0.0,33.8341110165,33.3544677425,14.2853266164,2.73171863126,0.0,11.5536079851
 01/06  21:00:00,100.04930554,6.48279849573,10.6784609365,0.0,36.5179666069,38.8247702939,11.1797437805,5.39353022837,0.0,5.7862135521
 01/06  22:00:00,94.319149266,6.47190125837,10.4740065122,0.0,32.965339924,36.8579353714,24.6995255908,7.30989163744,0.0,17.3896339534
 01/06  23:00:00,67.0885909617,5.99664007787,7.26603945571,0.0,25.6355707503,20.6438685092,14.2852851712,8.49288499528,0.0,5.79240017593
 01/06  24:00:00,44.3084352817,5.59605656018,4.43966366554,0.0,15.0252895274,11.7056064465,16.366250619,10.5966279339,0.0,5.76962268509
 01/07  01:00:00,39.169661069,5.45428110827,3.26856503191,0.0,12.8411359301,10.0650221343,18.5770648412,12.8143459291,0.0,5.76271891211
 01/07  02:00:00,38.5835320872,5.39247490177,2.74540451568,0.0,12.8411359301,10.0650221343,19.575531646,13.8174025547,0.0,5.75812909125
 01/07  03:00:00,33.4568369077,5.32846436182,2.30176352219,0.0,8.25718729233,10.0299323277,13.13345957,13.11345957,0.0,0.02
 01/07  04:00:00,33.0252270804,5.27791301228,1.92070023141,0.0,8.25718729233,10.0299323277,20.6537388134,14.8957507091,0.0,5.75798810433
 01/07  05:00:00,34.3182030365,5.23994780552,1.64498373454,0.0,8.25718729233,11.6354268332,22.2174786365,16.4535898204,0.0,5.76388881607
 01/07  06:00:00,38.2829046764,5.21495439065,1.47632907872,0.0,8.71707943955,15.3327214929,21.7636248959,15.9943314597,0.0,5.76929343618
 01/07  07:00:00,58.9633164547,5.29275755815,1.98282829122,0.0,18.5082010057,25.6353820695,22.2132672436,16.4327104332,0.0,5.78055681043
 01/07  08:00:00,70.3298168729,5.60307996697,4.2394304164,0.0,19.4083231844,41.0650158608,24.5524523165,12.9517945583,0.0,11.6006577582
 01/07  09:00:00,98.6667663757,6.14066853934,8.16182205708,0.0,26.3286599382,57.9988325916,40.3741332481,4.92205048476,0.0,35.4520827634
 01/07  10:00:00,83.0495813724,5.97911443904,7.86040218083,0.0,26.3286599382,42.8504436482,47.9816854732,0.563566625535,18.025,29.3931188476
 01/07  11:00:00,58.5671572959,5.75061693463,7.60064347285,0.0,21.7447113004,23.4437158914,41.4732560953,0.0,18.025,23.4482560953
 01/07  12:00:00,60.1165668227,6.12896526768,11.2335398298,0.0,19.3027497915,23.426170988,41.4233101238,0.0,18.025,23.3983101238
 01/07  13:00:00,62.1782160093,6.18186823033,13.1002059734,0.0,19.1483137236,23.7250123474,35.5418639605,0.0,18.025,17.5168639605
 01/07  14:00:00,62.5892817211,6.29355795376,13.2540434196,0.0,19.3027497915,23.7161209604,41.3733227623,0.0,18.025,23.3483227623
 01/07  15:00:00,60.8278901078,6.24007845203,11.5461234002,0.0,19.3027497915,23.7161209604,35.5354781067,0.0,18.025,17.5104781067
 01/07  16:00:00,58.6140787556,6.08507538675,9.77727303093,0.0,19.3027497915,23.426170988,41.3750270341,0.0,18.025,23.3500270341
 01/07  17:00:00,61.8960691275,5.87789466553,6.93111305022,0.0,19.3027497915,27.8956505705,23.8524940984,0.0637958721831,18.025,5.76369822626
 01/07  18:00:00,76.3761929006,5.92201202295,7.09260026553,0.0,18.2229234133,37.5968344597,7.02470047579,1.25530757314,0.0,5.76939290265
 01/07  19:00:00,91.5571595159,6.11664269781,8.12560314296,0.0,32.690315043,37.0816133363,9.75912778097,3.98389763935,0.0,5.77523014162
 01/07  20:00:00,92.499226799,6.22844361844,8.84411618945,0.0,36.8143715336,33.066984531,12.1766930571,6.39103322032,0.0,5.78565983678
 01/07  21:00:00,98.9358382759,6.39376945794,9.87531729204,0.0,36.3493007332,38.7721355839,19.6658081506,8.11259072986,0.0,11.5532174208
 01/07  22:00:00,95.9393885013,6.30355139745,9.08695621479,0.0,36.1807251679,36.8228455648,17.0511303063,11.2644317935,0.0,5.78669851283
 01/07  23:00:00,71.0940481295,5.85040195251,6.0146968009,0.0,31.0351095914,20.6438685092,31.5529521029,14.1623661425,0.0,17.3905859604
 01/07  24:00:00,45.7074864378,5.48993980831,3.54270734943,0.0,17.4250845679,11.7056064465,21.0552920281,15.2741047642,0.0,5.78118726381
 01/08  01:00:00,38.7603088014,5.39973245379,2.79433728077,0.0,12.925468867,10.100111941,21.4587021283,15.6947670175,0.0,5.76393511084
 01/08  02:00:00,38.2358057489,5.33994618355,2.33078867177,0.0,12.925468867,10.100111941,17.1264370763,17.1064370763,0.0,0.02
 01/08  03:00:00,33.0110310165,5.26426016652,1.8007333427,0.0,8.34152022915,10.0650221343,23.8436977039,18.0858082117,0.0,5.75788949221
 01/08  04:00:00,32.7155498947,5.22666691946,1.54284841978,0.0,8.34152022915,10.0650221343,18.5064603345,18.4864603345,0.0,0.02
 01/08  05:00:00,34.0948524585,5.19792382855,1.34423572755,0.0,8.34152022915,11.6705166398,24.5728504962,18.8089761852,0.0,5.76387431103
 01/08  06:00:00,37.9998318773,5.16605697924,1.12272967283,0.0,8.80141237637,15.3678112995,25.2627269243,19.4929825341,0.0,5.76974439017
 01/08  07:00:00,58.6665204694,5.25520558063,1.72357903097,0.0,18.5082010057,25.6353820695,29.9457410216,18.4042617113,0.0,11.5414793103
 01/08  08:00:00,69.9221314654,5.54514005296,3.77025719922,0.0,19.4926561212,41.1001056674,28.2553631372,16.6563321374,0.0,11.5990309998
 01/08  09:00:00,98.231094975,6.09841821933,7.7683974923,0.0,26.3286599382,57.9988325916,36.9971876673,7.4543321085,0.0,29.5428555588
 01/08  10:00:00,83.0134432377,6.05530834128,7.86749110342,0.0,26.2443270014,42.8153538416,48.8390686327,1.41904903191,18.025,29.3950196008
 01/08  11:00:00,56.3972702293,5.63530066966,5.54607061236,0.0,21.7447113004,23.4437158914,41.926606523,0.454623476465,18.025,23.4469830465
 01/08  12:00:00,55.2082488093,5.64347178964,6.75100193906,0.0,19.3449162599,23.4437158914,41.427096973,0.0,18.025,23.402096973
 01/08  13:00:00,55.8882496816,5.71181460047,7.22058523809,0.0,19.190480192,23.7425572507,41.3955730171,0.0206702742521,18.025,23.3499027428
 01/08  14:00:00,57.2553650964,5.92005113632,8.3533363101,0.0,19.260583323,23.698576057,35.5386902652,0.0,18.025,17.5136902652
 01/08  15:00:00,58.7820252253,6.05145555819,9.74859896216,0.0,19.260583323,23.698576057,41.3763963293,0.0,18.025,23.3513963293
 01/08  16:00:00,57.629245533,5.97648982559,8.96073003859,0.0,19.260583323,23.4086260847,41.3697878004,0.0,18.025,23.3447878004
 01/08  17:00:00,60.6111726128,5.74188099535,5.84194827493,0.0,19.260583323,27.8781056672,18.5375409822,0.492540982153,18.025,0.02
 01/08  18:00:00,75.3575611338,5.80989412413,6.24579938612,0.0,18.1807569449,37.5792895564,7.51002516961,1.74158577411,0.0,5.7684393955
 01/08  19:00:00,90.8952114741,6.04659783711,7.65312133983,0.0,32.6059821062,37.0465235296,9.50618382646,3.73209128259,0.0,5.77409254387
 01/08  20:00:00,92.1549991839,6.18030973113,8.54801707082,0.0,36.8143715336,33.066984531,17.0724640347,5.51890806275,0.0,11.553555972
 01/08  21:00:00,98.9158866293,6.36726562775,9.76244850577,0.0,36.43363367,38.8072253906,12.9556226891,7.169413443,0.0,5.7862092461
 01/08  22:00:00,96.2824898307,6.34342609683,9.50960051048,0.0,36.0963922311,36.7877557581,19.9220923066,8.36895214231,0.0,11.5531401643
 01/08  23:00:00,71.728994774,5.92370262564,6.69576633527,0.0,30.9507766546,20.6087787026,21.1004045432,9.50000517907,0.0,11.6003993642
 01/08  24:00:00,46.2039176433,5.53545156026,3.99362327368,0.0,17.4250845679,11.7056064465,23.031052353,11.488749863,0.0,11.5423024899
 01/09  01:00:00,37.7196144189,5.42064719184,3.05205006193,0.0,11.6412384099,10.0650221343,11.9907360906,11.9707360906,0.0,0.02
 01/09  02:00:00,35.6831794532,5.36781621504,2.62919012874,0.0,10.0992000411,10.047477231,17.1914008677,11.4334459434,0.0,5.7579549243
 01/09  03:00:00,33.3366086638,5.30943824374,2.20055759475,0.0,8.25718729233,10.0299323277,12.4540842564,12.4340842564,0.0,0.02
 01/09  04:00:00,33.0158088588,5.27235724749,1.91683892429,0.0,8.25718729233,10.0299323277,18.9543506043,13.1961861021,0.0,5.75816450218
 01/09  05:00:00,34.4273891612,5.24850621153,1.74560868377,0.0,8.25718729233,11.6354268332,19.2056624548,13.4417835833,0.0,5.76387887153
 01/09  06:00:00,42.1920814838,5.2708944625,1.90809515168,0.0,12.1011305571,15.3678112995,17.4598791355,11.6788654074,0.0,5.78101372812
 01/09  07:00:00,74.3445883369,5.60275053904,4.20020262129,0.0,19.7275818095,37.2640762949,21.8205310586,10.2197335807,0.0,11.6007974779
 01/09  08:00:00,89.1257420794,6.04875103782,7.46703007998,0.0,24.3117294858,51.2795993405,27.2958435589,9.8348270369,0.0,17.461016522
 01/09  09:00:00,77.0053327177,5.88572880604,6.78496956133,0.0,23.6694662846,40.6342015617,32.5383561485,3.14052103728,0.0,29.3978351113
 01/09  10:00:00,74.2625893234,6.13737831997,8.79805238516,0.0,23.6694662846,35.6302164847,41.9642086086,0.490825202238,18.025,23.4483834064
 01/09  11:00:00,57.1581214846,6.17751187713,9.25024933164,0.0,18.7433767983,22.9618409725,41.5686714787,0.142298714768,18.025,23.4013727639
 01/09  12:00:00,58.7665362916,6.34414220953,10.6943604043,0.0,18.7433767983,22.9618409725,41.3759457755,0.0,18.025,23.3509457755
 01/09  13:00:00,60.0986751993,6.42208104376,11.9051110157,0.0,18.5889407304,23.1597249699,35.5387294516,0.0,18.025,17.5137294516
 01/09  14:00:00,60.8714110951,6.53382247529,12.3196095757,0.0,18.7433767983,23.2517909448,41.3756327727,0.0,18.025,23.3506327727
 01/09  15:00:00,61.062548295,6.54142743872,12.5031347769,0.0,18.7433767983,23.2517909448,41.3668845538,0.0,18.025,23.3418845538
 01/09  16:00:00,60.1363224272,6.46273831358,11.9455533703,0.0,18.7433767983,22.9618409725,35.5435217656,0.0,18.025,17.5185217656
 01/09  17:00:00,63.0883039033,6.13951225785,8.88543257343,0.0,18.7433767983,27.431320555,24.0475940324,0.258904920557,18.025,5.76368911184
 01/09  18:00:00,81.0192767407,6.19266392037,8.92292429228,0.0,17.6635504202,40.6971502883,7.52499971495,1.74961129774,0.0,5.77538841721
 01/09  19:00:00,87.636470098,6.24052115334,8.9872296589,0.0,27.5259009287,37.3340067412,15.6015682536,4.01310113792,0.0,11.5884671157
 01/09  20:00:00,90.4369267521,6.30051767328,9.40251386839,0.0,33.8341110165,33.3544677425,17.1466580865,5.59444572648,0.0,11.55221236
 01/09  21:00:00,99.8231188987,6.47343670456,10.4616297741,0.0,36.5179666069,38.8247702939,13.0683249583,7.28217086407,0.0,5.78615409421
 01/09  22:00:00,94.104660058,6.4599733391,10.2714360292,0.0,32.965339924,36.8579353714,20.309400628,8.70869110312,0.0,11.6007095248
 01/09  23:00:00,66.5623971315,5.94575178704,6.79072352204,0.0,25.6355707503,20.6438685092,23.883885508,12.3181101592,0.0,11.5657753488
 01/09  24:00:00,43.9961753841,5.5688154699,4.15464099918,0.0,15.0252895274,11.7056064465,19.4832130321,13.7134459914,0.0,5.76976704076
 01/10  01:00:00,37.7643729761,5.43561866292,3.08183344667,0.0,11.6412384099,10.0650221343,20.4229983654,14.6590684462,0.0,5.76392991915
 01/10  02:00:00,35.5506515479,5.36173868149,2.50274404269,0.0,10.0992000411,10.047477231,15.663809795,15.643809795,0.0,0.02
 01/10  03:00:00,33.0733651466,5.28802970582,1.95871960903,0.0,8.25718729233,10.0299323277,23.9949037014,18.2368455644,0.0,5.75805813701
 01/10  04:00:00,32.6787016155,5.23902929962,1.61305848072,0.0,8.25718729233,10.0299323277,25.7137525702,19.9561832323,0.0,5.75756933797
 01/10  05:00:00,34.0292200684,5.20658271077,1.38936568271,0.0,8.25718729233,11.6354268332,20.4952278972,20.4752278972,0.0,0.02
 01/10  06:00:00,41.6324053635,5.20991913412,1.40938822183,0.0,12.1011305571,15.3678112995,31.297388219,19.7548872335,0.0,11.5425009856
 01/10  07:00:00,73.4212992822,5.50479448001,3.37487114212,0.0,19.7275818095,37.2640762949,30.5081773773,18.9088389206,0.0,11.5993384567
 01/10  08:00:00,87.528744839,5.87872122966,6.04005561031,0.0,24.3117294858,51.2795993405,31.4413692289,13.9791517667,0.0,17.4622174621
 01/10  09:00:00,76.197351904,5.79219890379,6.0705161992,0.0,23.6694662846,40.6342015617,31.6943612673,2.29718997033,0.0,29.397171297
 01/10  10:00:00,76.0038131427,6.12455853902,10.5520966615,0.0,23.6694662846,35.6302164847,41.4844852421,0.0110108704887,18.025,23.4484743716
 01/10  11:00:00,61.8540841531,6.21538161134,13.9083382525,0.0,18.7433767983,22.9618409725,41.4261503696,0.0,18.025,23.4011503696
 01/10  12:00:00,64.9288714884,6.44147594852,16.7593619642,0.0,18.7433767983,22.9618409725,35.5450241498,0.0,18.025,17.5200241498
 01/10  13:00:00,67.0162604024,6.6078602112,18.6369202131,0.0,18.5889407304,23.1597249699,41.3737950001,0.0,18.025,23.3487950001
 01/10  14:00:00,69.9371502737,6.79987652414,21.1192855365,0.0,18.7433767983,23.2517909448,35.5358744075,0.0,18.025,17.5108744075
 01/10  15:00:00,68.5508614146,6.76271106079,19.7701701469,0.0,18.7433767983,23.2517909448,41.375633123,0.0,18.025,23.350633123
 01/10  16:00:00,65.854106988,6.64173205435,17.4843378593,0.0,18.7433767983,22.9618409725,41.1123624123,0.0,18.025,23.0873624123
 01/10  17:00:00,66.3528661528,6.28377229964,12.0057413762,0.0,18.7433767983,27.431320555,18.2955399738,0.0,18.025,0.270539973796
 01/10  18:00:00,81.7579670594,6.27641762028,9.57786098007,0.0,17.6635504202,40.6971502883,6.05294989419,0.277660915435,0.0,5.77528897875
 01/10  19:00:00,88.4193753196,6.33394888913,9.67670606647,0.0,27.5259009287,37.3340067412,13.8078854889,2.21934511883,0.0,11.5885403701
 01/10  20:00:00,90.9923953407,6.36861447429,9.88988286109,0.0,33.8341110165,33.3544677425,15.3640411611,3.81020218934,0.0,11.5538389717
 01/10  21:00:00,100.167261415,6.52177706101,10.7574290154,0.0,36.5179666069,38.8247702939,11.5058715687,5.71940216686,0.0,5.78646940181
 01/10  22:00:00,94.4792083028,6.5124932797,10.5934619246,0.0,32.965339924,36.8579353714,24.1209558403,6.73031391943,0.0,17.3906419209
 01/10  23:00:00,67.5121001638,6.06037821708,7.62580144799,0.0,25.6355707503,20.6438685092,11.900339422,6.1076271931,0.0,5.7927122289
 01/10  24:00:00,45.2274745783,5.70799445043,5.24676008911,0.0,15.0252895274,11.7056064465,10.8452884697,5.07555612067,0.0,5.76973234901
 01/11  01:00:00,39.0438527795,5.57370551919,4.22322638847,0.0,11.6412384099,10.0650221343,10.6769754835,4.91299780984,0.0,5.76397767371
 01/11  02:00:00,36.281869811,5.44370676326,3.15198811053,0.0,10.0992000411,10.047477231,14.9838809899,9.22583646795,0.0,5.75804452192
 01/11  03:00:00,33.5087202282,5.34162990417,2.34047805123,0.0,8.25718729233,10.0299323277,14.2253628327,14.2053628327,0.0,0.02
 01/11  04:00:00,33.4713346356,5.33174587307,2.3129724387,0.0,8.25718729233,10.0299323277,16.2312953058,10.47338163,0.0,5.75791367587
 01/11  05:00:00,35.418724636,5.36005924022,2.62538971542,0.0,8.25718729233,11.6354268332,8.76311755378,2.99937103615,0.0,5.76374651763
 01/11  06:00:00,42.8640619619,5.34859043849,2.50237619865,0.0,12.1011305571,15.3678112995,11.0083102313,5.22701935176,0.0,5.78129087958
 01/11  07:00:00,75.3384729022,5.72487185108,5.07196169178,0.0,19.7275818095,37.2640762949,15.7192259049,4.1192694392,0.0,11.5999564657
 01/11  08:00:00,90.7114726672,6.25730615343,8.84419764037,0.0,24.3117294858,51.2795993405,18.8923331552,1.43080855363,0.0,17.4615246016
 01/11  09:00:00,79.5127373861,6.13645071067,9.04164675086,0.0,23.6694662846,40.6342015617,29.415307018,0.0170567833613,0.0,29.3982502347
 01/11  10:00:00,80.4797462767,6.42680291205,14.7257837543,0.0,23.6694662846,35.6302164847,41.4720013841,0.0,18.025,23.4470013841
 01/11  11:00:00,64.6394887872,6.47071636754,16.4384073603,0.0,18.7433767983,22.9618409725,41.4281027511,0.0,18.025,23.4031027511
 01/11  12:00:00,66.9518236752,6.67996231759,18.5438264159,0.0,18.7433767983,22.9618409725,41.3791090771,0.0,18.025,23.3541090771
 01/11  13:00:00,69.0842107742,6.87569854302,20.4370273623,0.0,18.5889407304,23.1597249699,35.5410444852,0.0,18.025,17.5160444852
 01/11  14:00:00,70.0224233962,6.96491874712,21.0395235269,0.0,18.7433767983,23.2517909448,41.3739355775,0.0,18.025,23.3489355775
 01/11  15:00:00,70.1088618205,6.98658366385,21.1042892146,0.0,18.7433767983,23.2517909448,35.5360316,0.0,18.025,17.5110316
 01/11  16:00:00,67.9733434379,6.8543568424,19.3909554649,0.0,18.7433767983,22.9618409725,41.3758789101,0.0,18.025,23.3508789101
 01/11  17:00:00,65.5357190443,6.44086465565,12.9154923808,0.0,18.7433767983,27.431320555,23.7887907264,0.0,18.025,5.76379072637
 01/11  18:00:00,83.3105648583,6.45412555843,10.9527465983,0.0,17.6635504202,40.6971502883,5.7753675217,0.0,0.0,5.7753675217
 01/11  19:00:00,89.5442077763,6.47298498531,10.6624988118,0.0,27.5259009287,37.3340067412,13.1387337317,1.5502332192,0.0,11.5885005125
 01/11  20:00:00,91.9023302916,6.48522361164,10.6832082846,0.0,33.8341110165,33.3544677425,8.66091157357,2.87462713832,0.0,5.78628443525
 01/11  21:00:00,100.255472821,6.55143981658,10.8159746857,0.0,36.5179666069,38.8247702939,18.8854468788,7.33269097086,0.0,11.552755908
 01/11  22:00:00,94.364543157,6.52156664278,10.4697207145,0.0,32.965339924,36.8579353714,20.3822033793,8.78114301044,0.0,11.6010603688
 01/11  23:00:00,67.1956936317,6.0405546032,7.32921275427,0.0,25.6355707503,20.6438685092,22.8738419382,11.3078303329,0.0,11.5660116054
 01/11  24:00:00,44.4966686481,5.63646166225,4.58748573048,0.0,15.0252895274,11.7056064465,18.6308473448,12.8610746908,0.0,5.769772654
 01/12  01:00:00,38.257497648,5.49597416804,3.51460145568,0.0,11.6412384099,10.0650221343,18.5724669262,12.8095135363,0.0,5.76295338984
 01/12  02:00:00,36.0061029366,5.41714718513,2.90278542241,0.0,10.0992000411,10.047477231,12.2411917229,12.2211917229,0.0,0.02
 01/12  03:00:00,33.5518172777,5.34654701091,2.37865246181,0.0,8.25718729233,10.0299323277,19.8940616418,14.1360286947,0.0,5.75803294711
 01/12  04:00:00,33.0550106897,5.28859921429,1.93979772655,0.0,8.25718729233,10.0299323277,16.8440089797,16.8240089797,0.0,0.02
 01/12  05:00:00,34.3145644845,5.24641009829,1.63487969982,0.0,8.25718729233,11.6354268332,24.6187966581,18.8548419872,0.0,5.76395467094
 01/12  06:00:00,41.9988921223,5.25886394566,1.72692757248,0.0,12.1011305571,15.3678112995,28.21168753,16.6694178743,0.0,11.5422696556
 01/12  07:00:00,73.7063149345,5.54782512067,3.61684877988,0.0,19.7275818095,37.2640762949,26.2647239201,14.6662087183,0.0,11.5985152017
 01/12  08:00:00,87.8478434973,5.92518829274,6.31268058115,0.0,24.3117294858,51.2795993405,29.5950186651,12.1344900423,0.0,17.4605286228
 01/12  09:00:00,76.2470291775,5.8199540913,6.09243327076,0.0,23.6694662846,40.6342015617,32.7660334576,3.3698693807,0.0,29.3961640769
 01/12  10:00:00,73.8152847274,6.09142343094,8.39670027932,0.0,23.6694662846,35.6302164847,41.6394934929,0.165766215818,18.025,23.4487272771
 01/12  11:00:00,58.3681779541,6.1840405169,10.4537704702,0.0,18.7433767983,22.9618409725,41.4273990325,0.0,18.025,23.4023990325
 01/12  12:00:00,62.05991773,6.43863744808,13.8932451382,0.0,18.7433767983,22.9618409725,35.545800033,0.0,18.025,17.520800033
 01/12  13:00:00,64.2852972418,6.60136627942,15.9124488529,0.0,18.5889407304,23.1597249699,41.3740921469,0.0,18.025,23.3490921469
 01/12  14:00:00,65.8935465944,6.7262782232,17.1492786184,0.0,18.7433767983,23.2517909448,35.5428770019,0.0,18.025,17.5178770019
 01/12  15:00:00,64.6877923056,6.69473095761,15.9750796321,0.0,18.7433767983,23.2517909448,41.3749266086,0.0,18.025,23.3499266086
 01/12  16:00:00,61.5307591249,6.51822400766,13.2844955368,0.0,18.7433767983,22.9618409725,35.5379859203,0.0,18.025,17.5129859203
 01/12  17:00:00,62.4026973024,6.24991082803,9.9734331529,0.0,18.7433767983,27.431320555,23.7887066423,0.0,18.025,5.76370664228
 01/12  18:00:00,81.8501106165,6.29145508955,9.65496576527,0.0,17.6635504202,40.6971502883,6.20819087509,0.432839502175,0.0,5.77535137292
 01/12  19:00:00,88.2224572703,6.3169193216,9.49681326134,0.0,27.5259009287,37.3340067412,14.3925974665,2.8042352547,0.0,11.5883622118
 01/12  20:00:00,90.5512201283,6.32868494301,9.4886329568,0.0,33.8341110165,33.3544677425,16.7758747367,5.22197792557,0.0,11.5538968111
 01/12  21:00:00,99.4038571393,6.44492023839,10.0708790241,0.0,36.5179666069,38.8247702939,14.7829920106,8.99661172132,0.0,5.78638028929
 01/12  22:00:00,93.562427534,6.41489533286,9.77427310833,0.0,32.965339924,36.8579353714,28.7119365811,11.3214448029,0.0,17.3904917782
 01/12  23:00:00,66.4321691864,5.94134004349,6.66490447331,0.0,25.6355707503,20.6438685092,19.01481446,13.2221613333,0.0,5.79265312673
 01/12  24:00:00,43.6466311127,5.53848301386,3.83542569766,0.0,15.0252895274,11.7056064465,22.3526546393,16.5828451051,0.0,5.76980953421
 01/13  01:00:00,37.3850599168,5.40137900089,2.73675803397,0.0,11.6412384099,10.0650221343,24.1451573896,18.3811347364,0.0,5.76402265312
 01/13  02:00:00,35.2705199226,5.33483128072,2.24951239052,0.0,10.0992000411,10.047477231,24.5819885078,18.8240303039,0.0,5.75795820385
 01/13  03:00:00,32.8140788046,5.26048384845,1.7269815296,0.0,8.25718729233,10.0299323277,21.8057972891,21.7857972891,0.0,0.02
 01/13  04:00:00,32.4212463796,5.21085172124,1.38377686289,0.0,8.25718729233,10.0299323277,29.2448774985,23.4866998661,0.0,5.75817763232
 01/13  05:00:00,33.7691656393,5.17657534346,1.15931280727,0.0,8.25718729233,11.6354268332,29.7261710303,23.9624953201,0.0,5.76367571026
 01/13  06:00:00,41.3507501262,5.17532025903,1.16233099654,0.0,12.1011305571,15.3678112995,29.173046707,23.3918023918,0.0,5.78124431515
 01/13  07:00:00,72.9165432691,5.44392654542,2.93097265873,0.0,19.7275818095,37.2640762949,35.4165944101,23.815357721,0.0,11.6012366891
 01/13  08:00:00,86.6240717764,5.78105279383,5.23304297558,0.0,24.3117294858,51.2795993405,35.7699062676,18.3094802401,0.0,17.4604260275
 01/13  09:00:00,75.2975018652,5.71346762187,5.24938957006,0.0,23.6694662846,40.6342015617,34.8526172403,5.45297800444,0.0,29.3996392359
 01/13  10:00:00,72.9599240974,6.00708571517,7.62567545523,0.0,23.6694662846,35.6302164847,42.1876736835,0.714991009601,18.025,23.4476826739
 01/13  11:00:00,56.4940517604,6.09394283973,8.66974125827,0.0,18.7433767983,22.9618409725,41.494147775,0.0657112693362,18.025,23.4034365057
 01/13  12:00:00,59.0356629865,6.28961323718,11.0180131416,0.0,18.7433767983,22.9618409725,41.379446534,0.0,18.025,23.354446534
 01/13  13:00:00,61.0007235953,6.41973099114,12.8095060093,0.0,18.5889407304,23.1597249699,35.5424219169,0.0,18.025,17.5174219169
 01/13  14:00:00,62.2124148518,6.54665783818,13.6477742809,0.0,18.7433767983,23.2517909448,41.375118069,0.0,18.025,23.350118069
 01/13  15:00:00,61.7390590676,6.5243456962,13.1967228385,0.0,18.7433767983,23.2517909448,35.5363933693,0.0,18.025,17.5113933693
 01/13  16:00:00,60.489412246,6.45375723851,12.3076222336,0.0,18.7433767983,22.9618409725,41.3764403337,0.0,18.025,23.3514403337
 01/13  17:00:00,61.2253779656,6.14570698747,8.90030701272,0.0,18.7433767983,27.431320555,23.7876513369,0.0,18.025,5.76265133691
 01/13  18:00:00,80.8848917048,6.19316087925,8.78803544735,0.0,17.6635504202,40.6971502883,6.3976537586,0.622187713929,0.0,5.77546604467
 01/13  19:00:00,87.65445469,6.25564455312,8.99008113925,0.0,27.5259009287,37.3340067412,14.0994605131,2.51068353073,0.0,11.5887769823
 01/13  20:00:00,90.0616364522,6.27203211888,9.05570209684,0.0,33.8341110165,33.3544677425,10.7491719872,4.96276202205,0.0,5.7864099651
 01/13  21:00:00,98.7028033718,6.3639978812,9.45074390005,0.0,36.5179666069,38.8247702939,21.6263882298,10.0733710987,0.0,11.5530171311
 01/13  22:00:00,92.9914277028,6.35013455784,9.26803214624,0.0,32.965339924,36.8579353714,23.7297525485,12.129005824,0.0,11.6007467245
 01/13  23:00:00,65.90657306,5.88056854877,6.20007419622,0.0,25.6355707503,20.6438685092,26.0060651015,14.4400132048,0.0,11.5660518967
 01/13  24:00:00,43.4560109599,5.51701950138,3.66626805048,0.0,15.0252895274,11.7056064465,22.04780075,16.2780729482,0.0,5.76972780183
 01/14  01:00:00,38.5010924481,5.39206091377,2.6622101564,0.0,12.8411359301,10.0650221343,23.689762053,17.9258859872,0.0,5.7638760658
 01/14  02:00:00,38.0319151762,5.33492561213,2.25133726648,0.0,12.8411359301,10.0650221343,19.1062250791,19.0862250791,0.0,0.02
 01/14  03:00:00,32.7810396227,5.25501117449,1.69940948157,0.0,8.25718729233,10.0299323277,26.5222166835,20.7640464005,0.0,5.75817028303
 01/14  04:00:00,32.3662524706,5.20311495396,1.33652206008,0.0,8.25718729233,10.0299323277,23.0998967571,23.0798967571,0.0,0.02
 01/14  05:00:00,33.7066957509,5.16746271501,1.10595701605,0.0,8.25718729233,11.6354268332,29.9560927297,24.1921197199,0.0,5.76397300979
 01/14  06:00:00,37.6086270032,5.13230958198,0.884687913993,0.0,8.71707943955,15.3327214929,30.7285527852,24.9588044181,0.0,5.76974836711
 01/14  07:00:00,58.2891503355,5.2075889731,1.39381615861,0.0,18.5082010057,25.6353820695,35.4685535845,23.9258425193,0.0,11.5427110652
 01/14  08:00:00,68.9714647264,5.44825666161,3.03587993367,0.0,19.4083231844,41.0650158608,30.8361415324,19.2351738766,0.0,11.6009676558
 01/14  09:00:00,96.0609225641,5.8423710995,5.85425041338,0.0,26.3286599382,57.9988325916,40.7362835969,11.1904763617,0.0,29.5458072353
 01/14  10:00:00,81.3960821652,5.87240488157,6.31359779508,0.0,26.3286599382,42.8504436482,52.8507144757,5.43118735978,18.025,29.3945271159
 01/14  11:00:00,57.5930208546,5.87226546534,6.5048442761,0.0,21.7447113004,23.4437158914,48.7156270511,1.86690135317,18.025,28.8237256979
 01/14  12:00:00,57.4174887128,6.1501409369,8.5132757487,0.0,19.3027497915,23.426170988,36.1905174866,0.12523502392,18.025,18.0402824627
 01/14  13:00:00,59.1643832506,6.32313257692,9.94510722382,0.0,19.1483137236,23.7250123474,41.3947210778,0.0178889646857,18.025,23.3518321131
 01/14  14:00:00,60.0198052225,6.41476582073,10.5633460656,0.0,19.3027497915,23.7161209604,41.3701949409,0.0,18.025,23.3451949409
 01/14  15:00:00,60.6654238535,6.48062491852,11.1431104886,0.0,19.3027497915,23.7161209604,35.5444422328,0.0,18.025,17.5194422328
 01/14  16:00:00,58.9581974628,6.35179967415,9.85465742476,0.0,19.3027497915,23.426170988,41.4917275564,0.116221317904,18.025,23.3505062385
 01/14  17:00:00,60.4586242792,5.98703520807,7.26852622461,0.0,19.3027497915,27.8956505705,19.1713157845,1.12631578447,18.025,0.02
 01/14  18:00:00,76.6224688779,5.99150684001,7.26937456836,0.0,18.2229234133,37.5968344597,7.85428845176,2.08472247895,0.0,5.7695659728
 01/14  19:00:00,92.1371097397,6.20865329603,8.61353145347,0.0,32.690315043,37.0816133363,14.6216860204,3.0911626653,0.0,11.5305233551
 01/14  20:00:00,93.2058121482,6.32998739609,9.44914257897,0.0,36.8143715336,33.066984531,10.320079542,4.53299361063,0.0,5.78708593134
 01/14  21:00:00,99.9157084756,6.521985133,10.7269611169,0.0,36.3493007332,38.7721355839,16.9915712847,5.43908962954,0.0,11.5524816551
 01/14  22:00:00,97.8886213964,6.53489320348,10.8048328778,0.0,36.1807251679,36.8228455648,11.1495682215,5.36229224129,0.0,5.78727598018
 01/14  23:00:00,73.3829695647,6.11772608861,8.03627752695,0.0,31.0351095914,20.6438685092,18.2691662701,6.66822209697,0.0,11.6009441731
 01/14  24:00:00,47.7805189179,5.72720671329,5.37845856732,0.0,17.4250845679,11.7056064465,19.7795049313,8.23673002204,0.0,11.5427749093
 01/15  01:00:00,40.592132082,5.60466288319,4.42122703209,0.0,12.925468867,10.100111941,8.59612687767,8.57612687767,0.0,0.02
 01/15  02:00:00,39.8707445873,5.5273498471,3.77831547333,0.0,12.925468867,10.100111941,15.084567188,9.32647835092,0.0,5.75808883712
 01/15  03:00:00,34.3327353376,5.41795665984,2.96873713657,0.0,8.34152022915,10.0650221343,16.2041278252,10.4460493679,0.0,5.75807845735
 01/15  04:00:00,33.8911645033,5.36453996261,2.58058683998,0.0,8.34152022915,10.0650221343,11.049097664,11.029097664,0.0,0.02
 01/15  05:00:00,35.2875976617,5.33906876971,2.39582748193,0.0,8.34152022915,11.6705166398,17.0198644349,11.2562687823,0.0,5.76359565267
 01/15  06:00:00,39.2826758612,5.31856599488,2.25305603118,0.0,8.80141237637,15.3678112995,16.5191508518,10.7493939376,0.0,5.76975691426
 01/15  07:00:00,60.0384329006,5.41243216067,2.9382587954,0.0,18.5082010057,25.6353820695,15.817140282,10.0366631903,0.0,5.78047709171
 01/15  08:00:00,72.0238917498,5.77812302426,5.63901279783,0.0,19.4926561212,41.1001056674,25.8615823991,8.47121735718,0.0,17.3903650419
 01/15  09:00:00,100.573199085,6.35516854728,9.85372876932,0.0,26.3286599382,57.9988325916,32.000202653,2.44892128544,0.0,29.5512813676
 01/15  10:00:00,84.9608720297,6.26982303475,9.60038748007,0.0,26.2443270014,42.8153538416,47.7226881799,0.302665167421,18.025,29.3950230125
 01/15  11:00:00,59.9202004092,6.12261513274,8.58167334368,0.0,21.7447113004,23.4437158914,41.901371315,0.425652732235,18.025,23.4507185828
 01/15  12:00:00,56.9338744228,5.97808328012,8.14200730355,0.0,19.3449162599,23.4437158914,41.4832515043,0.0585882639591,18.025,23.3996632404
 01/15  13:00:00,57.0454365903,5.96522081347,8.12435900938,0.0,19.190480192,23.7425572507,41.737009886,0.363503219417,18.025,23.3485066665
 01/15  14:00:00,56.2944199386,5.90170563829,7.41073140911,0.0,19.260583323,23.698576057,35.5427254263,0.0,18.025,17.5177254263
 01/15  15:00:00,58.0048594401,6.11179289992,8.91109041574,0.0,19.260583323,23.698576057,41.374314793,0.0,18.025,23.349314793
 01/15  16:00:00,56.2000490155,5.91968398695,7.58833101619,0.0,19.260583323,23.4086260847,35.5392716726,0.0,18.025,17.5142716726
 01/15  17:00:00,59.0111230977,5.78266134293,6.08511469086,0.0,19.260583323,27.8781056672,24.6213455688,0.832586048212,18.025,5.76375952057
 01/15  18:00:00,75.797704785,5.87039764718,6.62543435604,0.0,18.1807569449,37.5792895564,7.63754877872,1.86819534969,0.0,5.76935342902
