Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  19:00:00,91.091903852,6.08498387438,7.81142105621,0.0,32.6059821062,37.0465235296,10.5877250721,4.81244230277,0.0,5.77528276931
 01/15  20:00:00,92.3699713965,6.22360018736,8.71968648865,0.0,36.8143715336,33.066984531,17.7205793088,6.16653956299,0.0,11.5540397458
 01/15  21:00:00,98.9944100108,6.39587463955,9.81235098521,0.0,36.43363367,38.8072253906,13.8963867836,8.11057882788,0.0,5.78580795575
 01/15  22:00:00,96.2662669559,6.36101156189,9.47577829521,0.0,36.0963922311,36.7877557581,21.3419323836,9.78749751883,0.0,11.5544348648
 01/15  23:00:00,71.8130252122,5.95042720562,6.75305357849,0.0,30.9507766546,20.6087787026,22.6703584332,11.0696214116,0.0,11.6007370216
 01/15  24:00:00,46.7022812385,5.60080958826,4.42661958446,0.0,17.4250845679,11.7056064465,16.8029041306,11.0214720709,0.0,5.78143205964
 01/16  01:00:00,39.687954219,5.49791604004,3.62379333344,0.0,12.925468867,10.100111941,16.4847708518,10.7207014854,0.0,5.7640693664
 01/16  02:00:00,39.1220450961,5.43721437139,3.11974907954,0.0,12.925468867,10.100111941,16.7458142956,10.9875529037,0.0,5.75826139189
 01/16  03:00:00,33.9092132962,5.36429179693,2.59888299165,0.0,8.34152022915,10.0650221343,11.2367062044,11.2167062044,0.0,0.02
 01/16  04:00:00,33.6384446472,5.33148197475,2.36092108318,0.0,8.34152022915,10.0650221343,17.1749594932,11.4168188804,0.0,5.75814061278
 01/16  05:00:00,35.0419598446,5.30672765984,2.18252925959,0.0,8.34152022915,11.6705166398,17.3770981312,11.6130985204,0.0,5.76399961078
 01/16  06:00:00,38.9825673795,5.2814215827,1.99009136772,0.0,8.80141237637,15.3678112995,17.897103806,12.1280010602,0.0,5.76910274577
 01/16  07:00:00,59.6507822152,5.3699572688,2.59308104964,0.0,18.5082010057,25.6353820695,17.7962783121,12.0149144259,0.0,5.78136388626
 01/16  08:00:00,71.4493017725,5.71349129059,5.1290561155,0.0,19.4926561212,41.1001056674,21.67865938,10.0770892518,0.0,11.6015701282
 01/16  09:00:00,100.319949953,6.34995985987,9.60568160202,0.0,26.3286599382,57.9988325916,39.5298969841,4.07647591632,0.0,35.4534210678
 01/16  10:00:00,84.2067017343,6.22041940215,8.89561840215,0.0,26.2443270014,42.8153538416,49.3759962734,1.95824855176,18.025,29.3927477217
 01/16  11:00:00,60.085056968,6.16624681181,8.70289829508,0.0,21.7447113004,23.4437158914,42.1753551765,0.700379397047,18.025,23.4499757794
 01/16  12:00:00,59.1727158053,6.34239672712,10.0165328691,0.0,19.3449162599,23.4437158914,41.4259045111,0.0,18.025,23.4009045111
 01/16  13:00:00,60.7586883917,6.47657072718,11.3262583896,0.0,19.190480192,23.7425572507,41.3697754998,0.0,18.025,23.3447754998
 01/16  14:00:00,61.7123235031,6.57285044196,12.1574950703,0.0,19.260583323,23.698576057,35.5446463694,0.0,18.025,17.5196463694
 01/16  15:00:00,62.1015761865,6.59499384002,12.5246015597,0.0,19.260583323,23.698576057,41.3703284771,0.0,18.025,23.3453284771
 01/16  16:00:00,60.3515058969,6.48826425144,11.1712106949,0.0,19.260583323,23.4086260847,35.5817818184,0.0365370274179,18.025,17.5202447909
 01/16  17:00:00,61.5144625931,6.11915910688,8.25194923656,0.0,19.260583323,27.8781056672,24.5459603096,0.757175121371,18.025,5.76378518822
 01/16  18:00:00,77.4727054582,6.10335561019,8.06747281977,0.0,18.1807569449,37.5792895564,7.78229035948,2.01259717231,0.0,5.76969318717
 01/16  19:00:00,92.3104410994,6.25521604584,8.85972395861,0.0,32.6059821062,37.0465235296,10.4965944765,4.72138372713,0.0,5.77521074937
 01/16  20:00:00,92.8203295816,6.30413219201,9.08951211279,0.0,36.8143715336,33.066984531,19.6947721664,8.14174201072,0.0,11.5530301557
 01/16  21:00:00,98.8863103211,6.40929081958,9.69083317174,0.0,36.43363367,38.8072253906,17.3198048869,11.5332005331,0.0,5.7866043538
 01/16  22:00:00,95.9004247344,6.34053907211,9.13040626641,0.0,36.0963922311,36.7877557581,25.5554026869,14.0010490701,0.0,11.5543536167
 01/16  23:00:00,71.5330500796,5.9326685308,6.49083282894,0.0,30.9507766546,20.6087787026,26.2902723214,14.6893356544,0.0,11.600936667
 01/16  24:00:00,46.0100062829,5.5378722115,3.79728282967,0.0,17.4250845679,11.7056064465,23.0685102227,17.2871125631,0.0,5.78139765959
 01/17  01:00:00,37.3644915886,5.40080406438,2.71676058835,0.0,11.6412384099,10.0650221343,24.8231430351,19.0590847016,0.0,5.76405833357
 01/17  02:00:00,35.1608796971,5.32248313609,2.15221940768,0.0,10.0992000411,10.047477231,26.4697228238,20.7117398746,0.0,5.75798294925
 01/17  03:00:00,32.6658523241,5.24293727956,1.59629894527,0.0,8.25718729233,10.0299323277,24.3362241597,24.3162241597,0.0,0.02
 01/17  04:00:00,32.2538066569,5.18942182482,1.23776387407,0.0,8.25718729233,10.0299323277,31.7850563066,26.0268452873,0.0,5.75821101931
 01/17  05:00:00,33.5994511691,5.15379518151,1.01237754634,0.0,8.25718729233,11.6354268332,32.1774154974,26.4139441734,0.0,5.76347132398
 01/17  06:00:00,41.1788454897,5.15229166497,1.01344758198,0.0,12.1011305571,15.3678112995,31.525576354,25.7453421843,0.0,5.78023416964
 01/17  07:00:00,72.7082486269,5.41570324192,2.75089328793,0.0,19.7275818095,37.2640762949,37.7418838028,26.1415087922,0.0,11.6003750106
 01/17  08:00:00,86.1405693272,5.72411742786,4.80646291064,0.0,24.3117294858,51.2795993405,39.2093659971,21.7467353349,0.0,17.4626306623
 01/17  09:00:00,74.2769459349,5.60663948314,4.3356520013,0.0,23.6694662846,40.6342015617,40.0183490293,10.6204619625,0.0,29.3978870668
 01/17  10:00:00,71.4649265715,5.85827676465,6.27948187317,0.0,23.6694662846,35.6302164847,45.2415547671,3.76923024319,18.025,23.4473245239
 01/17  11:00:00,54.2853894902,5.90685382899,6.6481634131,0.0,18.7433767983,22.9618409725,43.3905558379,1.96229103734,18.025,23.4032648006
 01/17  12:00:00,55.6049152746,6.08318368322,7.79369214274,0.0,18.7433767983,22.9618409725,41.7824980359,0.404539401838,18.025,23.352958634
 01/17  13:00:00,57.4144586804,6.24467054781,9.39829969376,0.0,18.5889407304,23.1597249699,36.0575786232,0.513009931604,18.025,17.5195686916
 01/17  14:00:00,57.831530432,6.32442776157,9.4891154336,0.0,18.7433767983,23.2517909448,41.373944673,0.0,18.025,23.348944673
 01/17  15:00:00,57.7322054831,6.29915969054,9.41505276766,0.0,18.7433767983,23.2517909448,35.5397641747,0.0,18.025,17.5147641747
 01/17  16:00:00,56.8492765935,6.22440102705,8.89683985883,0.0,18.7433767983,22.9618409725,41.5194157801,0.144134017697,18.025,23.3502817624
 01/17  17:00:00,58.9126868764,5.92404637465,6.80927331676,0.0,18.7433767983,27.431320555,24.9667147726,1.17795248681,18.025,5.76376228578
 01/17  18:00:00,79.0008831058,5.98536950192,7.11181238382,0.0,17.6635504202,40.6971502883,8.31611347932,2.540598709,0.0,5.77551477032
 01/17  19:00:00,85.7465599143,6.03392352541,7.30389841121,0.0,27.5259009287,37.3340067412,17.1124900099,5.52344228383,0.0,11.589047726
 01/17  20:00:00,88.4467513138,6.07897820303,7.63386574008,0.0,33.8341110165,33.3544677425,13.9618512335,8.17573562215,0.0,5.78611561133
 01/17  21:00:00,97.5175809316,6.21548917411,8.41402114772,0.0,36.5179666069,38.8247702939,22.9957918232,11.4433284612,0.0,11.552463362
 01/17  22:00:00,91.975747702,6.22042629695,8.38205287342,0.0,32.965339924,36.8579353714,24.5246161385,12.9233741045,0.0,11.6012420339
 01/17  23:00:00,65.0084609921,5.77076796091,5.41175549006,0.0,25.6355707503,20.6438685092,26.6293257394,15.0634803247,0.0,11.5658454147
 01/17  24:00:00,42.8713504739,5.44847046281,3.15015258027,0.0,15.0252895274,11.7056064465,22.5644002143,16.7945635929,0.0,5.76983662141
 01/18  01:00:00,36.8303224011,5.33359855634,2.24979762201,0.0,11.6412384099,10.0650221343,25.3850203583,19.6211106308,0.0,5.76390972753
 01/18  02:00:00,34.6469211518,5.25711713195,1.70362971777,0.0,10.0992000411,10.047477231,22.7809996662,22.7609996662,0.0,0.02
 01/18  03:00:00,32.2926578568,5.19366927832,1.27236705774,0.0,8.25718729233,10.0299323277,30.8387910616,25.0805459282,0.0,5.75824513339
 01/18  04:00:00,32.0397693691,5.15934394278,1.05380860179,0.0,8.25718729233,10.0299323277,24.9940977814,24.9740977814,0.0,0.02
 01/18  05:00:00,33.405303447,5.12668687873,0.845336656471,0.0,8.25718729233,11.6354268332,31.572432331,25.8094331901,0.0,5.76299914084
 01/18  06:00:00,40.9765442874,5.12424143638,0.838846754354,0.000347023700591,12.1011305571,15.3678112995,37.3722750841,25.8308881983,0.0,11.5413868858
 01/18  07:00:00,72.5997510004,5.39576350221,2.66233226754,0.0,19.7275818095,37.2640762949,36.6676293706,25.0680836917,0.0,11.5995456789
 01/18  08:00:00,85.9954559985,5.69742831253,4.6880343017,0.0,24.3117294858,51.2795993405,38.6806523903,21.2180813671,0.0,17.4625710232
 01/18  09:00:00,74.1189819729,5.57541613662,4.20891121784,0.0,23.6694662846,40.6342015617,37.4053466027,8.00767860097,0.0,29.3976680017
 01/18  10:00:00,71.3704248248,5.82439804947,6.21885648946,0.0,23.6694662846,35.6302164847,42.9949089542,1.52518278419,18.025,23.44472617
 01/18  11:00:00,54.0016896665,5.84938214036,6.42193381299,0.0,18.7433767983,22.9618409725,42.1686785606,0.740805250371,18.025,23.4028733102
 01/18  12:00:00,55.639071689,6.06002479223,7.85100726277,0.0,18.7433767983,22.9618409725,35.54592374,0.0,18.025,17.52092374
 01/18  13:00:00,58.4036486463,6.21844980878,10.4137124769,0.0,18.5889407304,23.1597249699,41.3744183602,0.0,18.025,23.3494183602
 01/18  14:00:00,59.4276099747,6.29802214295,11.1115932432,0.0,18.7433767983,23.2517909448,35.540203065,0.0,18.025,17.515203065
 01/18  15:00:00,58.8240957558,6.26469292243,10.5414168319,0.0,18.7433767983,23.2517909448,41.3766102015,0.0,18.025,23.3516102015
 01/18  16:00:00,57.3384747464,6.19387032861,9.41656088263,0.0,18.7433767983,22.9618409725,40.5354899444,0.0,18.025,22.5104899444
 01/18  17:00:00,58.7484542817,5.89696460279,6.67213104887,0.0,18.7433767983,27.431320555,19.1010934647,0.235161717031,18.025,0.840931747715
 01/18  18:00:00,78.6438007054,5.94526720042,6.79483545688,0.0,17.6635504202,40.6971502883,7.4877369887,1.71229545267,0.0,5.77544153603
 01/18  19:00:00,85.2327894888,5.97858609771,6.84546500308,0.0,27.5259009287,37.3340067412,16.3752060019,4.78606803547,0.0,11.5891379665
 01/18  20:00:00,87.7126488969,6.00006448899,6.97867367138,0.0,33.8341110165,33.3544677425,20.3744892688,8.82012136455,0.0,11.5543679042
 01/18  21:00:00,96.6968703095,6.12723106264,7.68157056748,0.0,36.5179666069,38.8247702939,24.4062286114,12.8538188673,0.0,11.5524097441
 01/18  22:00:00,90.6263800549,6.07105374511,7.1820531383,0.0,32.965339924,36.8579353714,29.1944905225,17.5935317501,0.0,11.6009587724
 01/18  23:00:00,64.2813111428,5.68960806347,4.76576754029,0.0,25.6355707503,20.6438685092,22.1873042215,16.3941871789,0.0,5.79311704261
 01/18  24:00:00,42.6531784494,5.42121400399,2.95923636464,0.0,15.0252895274,11.7056064465,20.7622565829,14.9923537915,0.0,5.76990279143
 01/19  01:00:00,36.7972943246,5.32804531645,2.2223224472,0.0,11.6412384099,10.0650221343,21.2097700129,15.4457277093,0.0,5.76404230358
 01/19  02:00:00,34.8232322209,5.27684713489,1.86020542475,0.0,10.0992000411,10.047477231,21.5630825189,15.8050679912,0.0,5.75801452762
 01/19  03:00:00,32.6046586917,5.23114426236,1.54689681194,0.0,8.25718729233,10.0299323277,16.1659891469,16.1459891469,0.0,0.02
 01/19  04:00:00,32.3593699085,5.19984364067,1.33290608143,0.0,8.25718729233,10.0299323277,22.2869015829,16.5286553258,0.0,5.75824625714
 01/19  05:00:00,33.7297048812,5.17065177233,1.12577064484,0.0,8.25718729233,11.6354268332,23.7736604737,18.0102464457,0.0,5.76341402802
 01/19  06:00:00,41.1761962806,5.15309731971,1.00999247346,0.0,12.1011305571,15.3678112995,27.2620745237,21.4806360192,0.0,5.78143850456
 01/19  07:00:00,72.7010061568,5.41657108332,2.74277643353,0.0,19.7275818095,37.2640762949,33.2395361806,21.6379195793,0.0,11.6016166013
 01/19  08:00:00,85.6514032375,5.65868974157,4.38271958325,0.0,24.3117294858,51.2795993405,34.0016812879,16.5379680031,0.0,17.4637132848
 01/19  09:00:00,72.7010398696,5.40427922523,2.96210396825,0.0,23.6694662846,40.6342015617,38.7719530738,9.37186589966,0.0,29.4000871741
 01/19  10:00:00,68.2575792743,5.45365692095,3.4767479815,0.0,23.6694662846,35.6302164847,47.4743042279,5.99898375993,18.025,23.450320468
 01/19  11:00:00,52.2105725857,5.63450175733,4.84569867433,0.0,18.7433767983,22.9618409725,43.6403371949,2.21198529797,18.025,23.4033518969
 01/19  12:00:00,53.657578998,5.80399760366,6.12553998969,0.0,18.7433767983,22.9618409725,41.638465336,0.260183643074,18.025,23.3532816929
 01/19  13:00:00,55.1366907739,5.92314960926,7.44205055472,0.0,18.5889407304,23.1597249699,35.5988588146,0.0585492410884,18.025,17.5153095735
 01/19  14:00:00,55.8124010302,6.01480552355,7.77960834353,0.0,18.7433767983,23.2517909448,41.3781124888,0.0,18.025,23.3531124888
 01/19  15:00:00,56.2540206699,6.05863303637,8.17739514934,0.0,18.7433767983,23.2517909448,41.3695854322,0.0,18.025,23.3445854322
 01/19  16:00:00,55.1528812967,5.98808965101,7.43675144428,0.0,18.7433767983,22.9618409725,35.5457755788,0.0,18.025,17.5207755788
 01/19  17:00:00,57.6299632043,5.75432941984,5.69626828997,0.0,18.7433767983,27.431320555,24.8951941787,1.10641013017,18.025,5.76378404855
 01/19  18:00:00,77.9278264094,5.84447679654,6.17965007823,0.0,17.6635504202,40.6971502883,8.47079934939,2.69525456089,0.0,5.7755447885
 01/19  19:00:00,84.828519151,5.91370460649,6.50607384878,0.0,27.5259009287,37.3340067412,17.59738992,6.00806673865,0.0,11.5893231814
 01/19  20:00:00,87.5956718844,5.9684378744,6.89332127604,0.0,33.8341110165,33.3544677425,20.1388950589,8.58658682266,0.0,11.5523082362
 01/19  21:00:00,96.8834250612,6.13124863849,7.86410822063,0.0,36.5179666069,38.8247702939,16.5028945125,10.7160134934,0.0,5.78688101911
 01/19  22:00:00,91.2508929716,6.12933594828,7.74828075345,0.0,32.965339924,36.8579353714,24.1280338877,12.5266058729,0.0,11.6014280148
 01/19  23:00:00,64.2857835129,5.68237291221,4.77747179576,0.0,25.6355707503,20.6438685092,26.8279382298,15.2618534483,0.0,11.5660847815
 01/19  24:00:00,42.3552941754,5.3846780687,2.69788705244,0.0,15.0252895274,11.7056064465,22.7347240999,16.964846981,0.0,5.76987711891
 01/20  01:00:00,36.4908716747,5.29016928725,1.95377319766,0.0,11.6412384099,10.0650221343,24.3606003875,18.5976364418,0.0,5.76296394574
 01/20  02:00:00,34.5118076354,5.23763449855,1.58799694922,0.0,10.0992000411,10.047477231,19.1820495171,19.1620495171,0.0,0.02
 01/20  03:00:00,32.3605028894,5.19968623396,1.33419689878,0.0,8.25718729233,10.0299323277,24.3999082559,18.6418159174,0.0,5.75809233859
 01/20  04:00:00,32.1307038147,5.17074995772,1.1333318639,0.0,8.25718729233,10.0299323277,24.4176288942,18.6600069448,0.0,5.7576219494
 01/20  05:00:00,33.639280799,5.15634509167,1.04965638484,0.0,8.25718729233,11.6354268332,16.6827094799,16.6627094799,0.0,0.02
 01/20  06:00:00,41.4477547917,5.18313780042,1.25150623364,0.0,12.1011305571,15.3678112995,23.9310550001,12.3882067216,0.0,11.5428482785
 01/20  07:00:00,73.3103709973,5.48765083372,3.28106349895,0.0,19.7275818095,37.2640762949,21.8737720187,10.2729138778,0.0,11.6008581409
 01/20  08:00:00,87.2143624327,5.83608020543,5.76828315624,0.0,24.3117294858,51.2795993405,25.4094680473,7.94763578262,0.0,17.4618322646
 01/20  09:00:00,75.5108934794,5.71733453214,5.45890005846,0.0,23.6694662846,40.6342015617,30.74069405,1.34026458673,0.0,29.4004294633
 01/20  10:00:00,72.6450612041,5.94815666999,7.36973387967,0.0,23.6694662846,35.6302164847,41.4725766547,0.0,18.025,23.4475766547
 01/20  11:00:00,55.2881656705,5.96128458524,7.59650401206,0.0,18.7433767983,22.9618409725,41.4307726262,0.00221625105464,18.025,23.4035563751
 01/20  12:00:00,56.7135421934,6.11055572973,8.87494505823,0.0,18.7433767983,22.9618409725,41.378740288,0.0,18.025,23.353740288
 01/20  13:00:00,58.7841322127,6.22080171035,10.7918419131,0.0,18.5889407304,23.1597249699,35.5454766175,0.0,18.025,17.5204766175
 01/20  14:00:00,59.8022194928,6.32652727721,11.4577008987,0.0,18.7433767983,23.2517909448,41.3729565809,0.0,18.025,23.3479565809
 01/20  15:00:00,59.181868295,6.28777000385,10.8761051424,0.0,18.7433767983,23.2517909448,35.5429090175,0.0,18.025,17.5179090175
 01/20  16:00:00,57.5272592716,6.1945122053,9.604708282,0.0,18.7433767983,22.9618409725,41.3738207929,0.0,18.025,23.3488207929
 01/20  17:00:00,58.9541164246,5.90974174699,6.86500663168,0.0,18.7433767983,27.431320555,24.010676073,0.22235691848,18.025,5.76331915452
 01/20  18:00:00,78.8968604047,5.97119649913,7.02195900288,0.0,17.6635504202,40.6971502883,7.48234023157,1.7066989046,0.0,5.77564132697
 01/20  19:00:00,85.7480873307,6.03597944304,7.30336364614,0.0,27.5259009287,37.3340067412,15.5796148453,3.99126549901,0.0,11.5883493463
 01/20  20:00:00,88.2964820715,6.06562597748,7.49694504566,0.0,33.8341110165,33.3544677425,13.0920561722,7.30630432467,0.0,5.78575184755
 01/20  21:00:00,97.2616997378,6.19246636586,8.18115983608,0.0,36.5179666069,38.8247702939,22.5842971547,11.0299078813,0.0,11.5543892735
 01/20  22:00:00,91.5382298958,6.17705707215,7.98789778419,0.0,32.965339924,36.8579353714,25.1966325025,13.5954219586,0.0,11.6012105438
 01/20  23:00:00,64.767720867,5.74527627227,5.19650246017,0.0,25.6355707503,20.6438685092,26.9703624689,15.4039594852,0.0,11.5664029838
 01/20  24:00:00,42.6903302147,5.42819823557,2.98940210477,0.0,15.0252895274,11.7056064465,23.3931820968,17.6233272816,0.0,5.76985481521
 01/21  01:00:00,37.9822685312,5.3298894165,2.20555452967,0.0,12.8411359301,10.0650221343,25.7774328209,20.0135738872,0.0,5.76385893373
 01/21  02:00:00,37.6238219095,5.28456183711,1.89360219037,0.0,12.8411359301,10.0650221343,20.078650089,20.058650089,0.0,0.02
 01/21  03:00:00,32.4074153006,5.20911944559,1.37167302847,0.0,8.25718729233,10.0299323277,27.979956233,22.2217196372,0.0,5.75823659581
 01/21  04:00:00,32.0158047885,5.15767419658,1.03151284307,0.0,8.25718729233,10.0299323277,25.2096643822,25.1896643822,0.0,0.02
 01/21  05:00:00,33.4301809554,5.13106041928,0.865837817959,0.0,8.25718729233,11.6354268332,30.8703491605,25.1063238805,0.0,5.76402528003
 01/21  06:00:00,37.3870358134,5.10297330329,0.688299341661,0.00412712871771,8.71707943955,15.3327214929,30.930079021,25.1601481023,0.0,5.76993091872
 01/21  07:00:00,57.9439513055,5.16163682622,1.0764520994,0.0181120626492,18.5082010057,25.6353820695,32.2290293416,26.4479538527,0.0,5.78107548888
 01/21  08:00:00,68.8468499848,5.43462433239,2.92487977161,0.0,19.4083231844,41.0650158608,41.1553109324,23.7644572502,0.0,17.3908536821
 01/21  09:00:00,96.816965225,5.94356244762,6.50908370798,0.0,26.3286599382,57.9988325916,40.5002231367,10.9487326455,0.0,29.5514904913
 01/21  10:00:00,82.7102135007,6.04301646722,7.45709969435,0.0,26.3286599382,42.8504436482,50.4462018121,3.02812510777,18.025,29.3930767043
 01/21  11:00:00,58.4639470306,5.99100521029,7.257024091,0.0,21.7447113004,23.4437158914,42.3687821998,0.89144550948,18.025,23.4523366903
 01/21  12:00:00,58.1858513661,6.2239280511,9.20784476501,0.0,19.3027497915,23.426170988,41.4284367104,0.0,18.025,23.4034367104
 01/21  13:00:00,59.914856138,6.35636524666,10.6623423351,0.0,19.1483137236,23.7250123474,41.3762541488,0.0,18.025,23.3512541488
 01/21  14:00:00,60.4712672544,6.41288196557,11.0166862613,0.0,19.3027497915,23.7161209604,35.5406254243,0.0,18.025,17.5156254243
 01/21  15:00:00,60.1699499701,6.4190240632,10.7092342044,0.0,19.3027497915,23.7161209604,41.3783639809,0.0,18.025,23.3533639809
 01/21  16:00:00,58.7020764521,6.33011036901,9.62021946696,0.0,19.3027497915,23.426170988,41.3713569124,0.0,18.025,23.3463569124
 01/21  17:00:00,60.4969748847,5.99707588689,7.29683334511,0.0,19.3027497915,27.8956505705,18.4109121389,0.365912138927,18.025,0.02
 01/21  18:00:00,76.7837461225,6.0123456025,7.40980814782,0.0,18.2229234133,37.5968344597,7.0873454161,1.31762479371,0.0,5.76972062239
 01/21  19:00:00,91.6848908165,6.1629821484,8.20697744455,0.0,32.690315043,37.0816133363,9.87205428051,4.09657118192,0.0,5.7754830986
 01/21  20:00:00,92.2233154918,6.22534571525,8.57127726967,0.0,36.8143715336,33.066984531,18.649927166,7.09566879235,0.0,11.5542583737
 01/21  21:00:00,98.3111360156,6.34730402282,9.2970602246,0.0,36.3493007332,38.7721355839,17.6158111619,9.85324038091,0.0,7.762570781
 01/21  22:00:00,95.5380687218,6.27545702137,8.71370608999,0.0,36.1807251679,36.8228455648,21.8200188142,12.2428527463,0.0,9.57716606798
 01/21  23:00:00,70.8395701512,5.83585955555,5.77473024464,0.0,31.0351095914,20.6438685092,26.6319773193,15.0312933753,0.0,11.600683944
 01/21  24:00:00,45.474903366,5.47904971396,3.32099144612,0.0,17.4250845679,11.7056064465,29.4461837904,17.9037266468,0.0,11.5424571436
 01/22  01:00:00,38.3924963075,5.36618929101,2.46006016823,0.0,12.925468867,10.100111941,20.4126379179,20.3926379179,0.0,0.02
 01/22  02:00:00,37.997429214,5.31577273761,2.1165733449,0.0,12.925468867,10.100111941,26.1387440697,20.3804867381,0.0,5.75825733159
 01/22  03:00:00,32.7349228489,5.23547562034,1.5534024119,0.0,8.34152022915,10.0650221343,28.25468292,22.4966552414,0.0,5.75802767863
 01/22  04:00:00,32.2977748176,5.17853661717,1.17319683322,0.0,8.34152022915,10.0650221343,25.4637273485,25.4437273485,0.0,0.02
 01/22  05:00:00,33.6377082473,5.14227612651,0.942725883162,0.0,8.34152022915,11.6705166398,32.2586935671,26.4951202938,0.0,5.76357327327
 01/22  06:00:00,37.655914752,5.122309907,0.82254510355,0.0,8.80141237637,15.3678112995,30.6803419276,24.9105761978,0.0,5.76976572977
 01/22  07:00:00,58.2301800446,5.19883588401,1.34359401972,0.0,18.5082010057,25.6353820695,29.3926044619,23.6120744615,0.0,5.78053000041
 01/22  08:00:00,69.5220967536,5.49830019223,3.41702656904,0.0,19.4926561212,41.1001056674,35.3861662639,17.9938811187,0.0,17.3922851451
 01/22  09:00:00,97.7274838589,6.03614330531,7.32702005681,0.0,26.3286599382,57.9988325916,35.6560739338,6.10244726038,0.0,29.5536266734
 01/22  10:00:00,83.0509932671,6.08157576069,7.87874336409,0.0,26.2443270014,42.8153538416,49.1780289727,1.75534503215,18.025,29.3976839406
 01/22  11:00:00,58.2625108218,5.96857279346,7.07801659166,0.0,21.7447113004,23.4437158914,43.2925902601,1.81622562578,18.025,23.4513646343
 01/22  12:00:00,57.1072054963,6.14412185141,8.14929319894,0.0,19.3449162599,23.4437158914,42.2491217857,0.822747626328,18.025,23.4013741594
 01/22  13:00:00,57.8448360235,6.22121029255,8.66776477226,0.0,19.190480192,23.7425572507,42.8689784096,1.49482724333,18.025,23.3491511663
 01/22  14:00:00,57.823146069,6.2361929863,8.60496506796,0.0,19.260583323,23.698576057,35.5437665049,0.0,18.025,17.5187665049
 01/22  15:00:00,57.5252218513,6.20062429979,8.34261734071,0.0,19.260583323,23.698576057,41.3763127658,0.0,18.025,23.3513127658
 01/22  16:00:00,56.0772117275,6.04753768111,7.33763613229,0.0,19.260583323,23.4086260847,36.1032753301,0.563145287562,18.025,17.5151300425
 01/22  17:00:00,58.5714797943,5.79115102698,5.63697645294,0.0,19.260583323,27.8781056672,25.1759946524,1.38725666199,18.025,5.76373799044
 01/22  18:00:00,74.6568340105,5.78974023255,5.56521423897,0.0,18.1807569449,37.5792895564,8.44563930221,2.67587894379,0.0,5.76976035842
 01/22  19:00:00,89.4323331434,5.92734448039,6.30948150575,0.0,32.6059821062,37.0465235296,12.7184943166,6.9431085151,0.0,5.77538580146
 01/22  20:00:00,90.223575085,6.00678583001,6.790093988,0.0,36.8143715336,33.066984531,20.8008494996,9.24693206975,0.0,11.5539174299
 01/22  21:00:00,96.2877431287,6.1139940183,7.38755576249,0.0,36.43363367,38.8072253906,18.9378268717,13.1515244729,0.0,5.78630239886
 01/22  22:00:00,93.7756651866,6.09750506808,7.2486744989,0.0,36.0963922311,36.7877557581,25.6273808821,14.0728055088,0.0,11.5545753733
 01/22  23:00:00,69.7027088615,5.72325943764,4.8698907283,0.0,30.9507766546,20.6087787026,27.0980009256,15.497118223,0.0,11.6008827026
 01/22  24:00:00,44.576222108,5.37840893572,2.52295123823,0.0,17.4250845679,11.7056064465,33.5320695711,21.9893097974,0.0,11.5427597736
 01/23  01:00:00,36.3599608739,5.28173091466,1.83130213451,0.0,11.6412384099,10.0650221343,24.1755969029,24.1555969029,0.0,0.02
 01/23  02:00:00,34.308616992,5.21765541472,1.4047805876,0.0,10.0992000411,10.047477231,30.8317436317,25.0736781407,0.0,5.75806549092
 01/23  03:00:00,32.0276395079,5.16042750071,1.04059116326,0.0,8.25718729233,10.0299323277,26.241939908,26.221939908,0.0,0.02
 01/23  04:00:00,31.7858720394,5.12722411718,0.832027454167,0.0,8.25718729233,10.0299323277,32.3443753155,26.5860716435,0.0,5.75830367197
 01/23  05:00:00,33.3103115689,5.1153021317,0.761724608281,0.0,8.25718729233,11.6354268332,30.3289247957,24.5648414867,0.0,5.76408330899
 01/23  06:00:00,40.8454896169,5.10450640316,0.669491140799,0.0583813018732,12.1011305571,15.3678112995,33.0643854408,27.2830268475,0.0,5.78135859331
 01/23  07:00:00,72.1567017647,5.34193283133,2.27310182821,0.0,19.7275818095,37.2640762949,39.7060788788,28.1055204595,0.0,11.6005584193
 01/23  08:00:00,85.853815183,5.68194286794,4.56186935271,0.0,24.3117294858,51.2795993405,36.1649351536,18.7014967305,0.0,17.4634384231
 01/23  09:00:00,74.137991862,5.57641321198,4.2269155578,0.0,23.6694662846,40.6342015617,34.7743551469,5.3710985957,0.0,29.4032565512
 01/23  10:00:00,70.7721878403,5.76236163029,5.68264514912,0.0,23.6694662846,35.6302164847,49.0124983247,1.67702033047,18.025,29.3104779942
 01/23  11:00:00,53.5559590848,5.8104522774,6.01513259942,0.0,18.7433767983,22.9618409725,36.5348244813,0.952151911002,18.025,17.5576725703
 01/23  12:00:00,54.3845832661,5.93341016388,6.7231301809,0.0,18.7433767983,22.9618409725,41.3786255877,0.0,18.025,23.3536255877
 01/23  13:00:00,55.863769747,6.05227049985,8.04000753506,0.0,18.5889407304,23.1597249699,41.5845144492,0.212514215636,18.025,23.3470002336
 01/23  14:00:00,57.4949848579,6.19203559603,9.28495738463,0.0,18.7433767983,23.2517909448,35.5460335814,0.0,18.025,17.5210335814
 01/23  15:00:00,56.6344000182,6.16854121154,8.44786603614,0.0,18.7433767983,23.2517909448,41.3766325584,0.0,18.025,23.3516325584
 01/23  16:00:00,55.2323739102,6.05201858837,7.45231040448,0.0,18.7433767983,22.9618409725,35.7358304767,0.190106818314,18.025,17.5207236584
 01/23  17:00:00,57.4753813656,5.76645056385,5.52956678791,0.0,18.7433767983,27.431320555,25.441451441,1.65278293761,18.025,5.76366850336
 01/23  18:00:00,77.4971602687,5.81378947045,5.77966998105,0.0,17.6635504202,40.6971502883,8.59379674608,2.81856277961,0.0,5.77523396647
 01/23  19:00:00,84.1624743172,5.85144974719,5.90227858091,0.0,27.5259009287,37.3340067412,18.1709675144,6.58173500181,0.0,11.5892325125
 01/23  20:00:00,86.7576868285,5.88713223319,6.13663664884,0.0,33.8341110165,33.3544677425,21.3602298423,9.80599976367,0.0,11.5542300786
 01/23  21:00:00,96.14358345,6.061624233,7.19388517704,0.0,36.5179666069,38.8247702939,16.8677131019,11.0819285666,0.0,5.78578453528
 01/23  22:00:00,90.4717301153,6.05444526177,7.04400165693,0.0,32.965339924,36.8579353714,30.7460369879,13.3547603467,0.0,17.3912766412
 01/23  23:00:00,63.8102541893,5.63686725627,4.34744493528,0.0,25.6355707503,20.6438685092,22.5854895025,16.7922492005,0.0,5.793240302
 01/23  24:00:00,41.8459658414,5.33460142983,2.23863239167,0.0,15.0252895274,11.7056064465,28.0084801935,22.2386093679,0.0,5.76987082559
 01/24  01:00:00,36.3360413887,5.2743348716,1.81477532037,0.0,11.6412384099,10.0650221343,24.8600914624,19.0963601402,0.0,5.7637313222
 01/24  02:00:00,34.5471372088,5.24327419872,1.61768261114,0.0,10.0992000411,10.047477231,21.83721831,16.0791601259,0.0,5.75805818412
 01/24  03:00:00,32.4712203073,5.21359257067,1.43100849819,0.0,8.25718729233,10.0299323277,14.2780005993,14.2580005993,0.0,0.02
 01/24  04:00:00,32.3816675422,5.20034834228,1.35469502291,0.0,8.25718729233,10.0299323277,17.9505601857,12.1922710636,0.0,5.75828912211
 01/24  05:00:00,33.8799052675,5.18599338312,1.26062910499,0.0,8.25718729233,11.6354268332,17.5095163691,11.7459333845,0.0,5.76358298462
 01/24  06:00:00,41.6087111315,5.2044730385,1.39112501763,0.0,12.1011305571,15.3678112995,15.6870835184,9.90564760829,0.0,5.78143591008
 01/24  07:00:00,73.3631134608,5.49644956044,3.32499839238,0.0,19.7275818095,37.2640762949,20.1199900556,8.518271766,0.0,11.6017182896
 01/24  08:00:00,87.4143584744,5.86456859593,5.93978406604,0.0,24.3117294858,51.2795993405,23.864610951,6.40091024348,0.0,17.4637007075
 01/24  09:00:00,75.4882271262,5.71599543286,5.43756617132,0.0,23.6694662846,40.6342015617,30.4091465162,1.00875663176,0.0,29.4003898844
 01/24  10:00:00,72.3951135349,5.92088554188,7.14705226194,0.0,23.6694662846,35.6302164847,41.4742242501,0.0,18.025,23.4492242501
 01/24  11:00:00,55.7908443772,5.93666436255,8.12380088346,0.0,18.7433767983,22.9618409725,41.428950324,0.0,18.025,23.403950324
 01/24  12:00:00,58.0641819579,6.11562720803,10.2205112424,0.0,18.7433767983,22.9618409725,41.3798935212,0.0,18.025,23.3548935212
 01/24  13:00:00,61.2683523013,6.31839527143,13.1784636509,0.0,18.5889407304,23.1597249699,35.5447503908,0.0,18.025,17.5197503908
 01/24  14:00:00,61.610418455,6.38778764278,13.2046407567,0.0,18.7433767983,23.2517909448,41.3752378483,0.0,18.025,23.3502378483
 01/24  15:00:00,59.6348315604,6.31543703505,11.301396857,0.0,18.7433767983,23.2517909448,35.5371723475,0.0,18.025,17.5121723475
 01/24  16:00:00,57.7666863219,6.23233920749,9.80630761912,0.0,18.7433767983,22.9618409725,41.3777215659,0.0,18.025,23.3527215659
 01/24  17:00:00,59.0264546939,5.92613499686,6.92094830556,0.0,18.7433767983,27.431320555,23.9387247588,0.149759572138,18.025,5.76396518662
 01/24  18:00:00,79.0269878386,5.99057284389,7.13270845902,0.0,17.6635504202,40.6971502883,6.92411413921,1.1484815298,0.0,5.77563260941
 01/24  19:00:00,85.536071709,6.01802229143,7.10929996215,0.0,27.5259009287,37.3340067412,15.8226683147,4.23322774453,0.0,11.5894405701
 01/24  20:00:00,87.9546288033,6.03261838269,7.18809299856,0.0,33.8341110165,33.3544677425,14.3125192043,8.52583005576,0.0,5.78668914853
 01/24  21:00:00,96.9278544528,6.15908529964,7.88069343672,0.0,36.5179666069,38.8247702939,24.0818359276,12.528200918,0.0,11.5536350096
 01/24  22:00:00,90.9797487112,6.11672318819,7.48974216626,0.0,32.965339924,36.8579353714,27.8233944617,16.2217301304,0.0,11.6016643314
 01/24  23:00:00,64.1599627103,5.67870767283,4.65530818586,0.0,25.6355707503,20.6438685092,30.2674823383,18.7009619013,0.0,11.566520437
 01/24  24:00:00,42.2716597875,5.38390216686,2.61502495939,0.0,15.0252895274,11.7056064465,27.0048041231,21.2349192982,0.0,5.76988482493
 01/25  01:00:00,36.4646021119,5.29141950837,1.92625126288,0.0,11.6412384099,10.0650221343,28.3462037885,22.5821705642,0.0,5.76403322427
 01/25  02:00:00,34.4611325936,5.23562031449,1.53933550365,0.0,10.0992000411,10.047477231,23.1658697361,23.1458697361,0.0,0.02
 01/25  03:00:00,32.2704190503,5.19226652912,1.25152873912,0.0,8.25718729233,10.0299323277,28.2429605508,22.4848111194,0.0,5.7581494314
 01/25  04:00:00,32.103104986,5.16928480654,1.10719837961,0.0,8.25718729233,10.0299323277,26.7916071207,21.0339219914,0.0,5.75768512928
 01/25  05:00:00,33.4345398406,5.13198529872,0.86927227079,0.0,8.25718729233,11.6354268332,23.0384980152,23.0184980152,0.0,0.02
 01/25  06:00:00,40.9319703689,5.11950659757,0.791878962506,0.00746969605308,12.1011305571,15.3678112995,36.4269023745,24.8845931826,0.0,11.5423091919
 01/25  07:00:00,72.5109423704,5.38942180686,2.57985417423,0.0,19.7275818095,37.2640762949,35.2209895675,23.6205181732,0.0,11.6004713943
 01/25  08:00:00,86.0724913821,5.70950228977,4.75297810428,0.0,24.3117294858,51.2795993405,34.2613106382,16.7977660701,0.0,17.4635445681
 01/25  09:00:00,74.1546225442,5.57367998734,4.24627692507,0.0,23.6694662846,40.6342015617,34.689281473,5.28708886859,0.0,29.4021926044
 01/25  10:00:00,70.972501701,5.76565165625,5.87967144334,0.0,23.6694662846,35.6302164847,42.3739000226,0.899551914491,18.025,23.4493481081
 01/25  11:00:00,54.8172858466,5.86021296891,7.22669389929,0.0,18.7433767983,22.9618409725,41.5185184791,0.0893744295419,18.025,23.4041440496
 01/25  12:00:00,56.9302393415,5.97882009894,9.22337512773,0.0,18.7433767983,22.9618409725,35.5451529502,0.0,18.025,17.5201529502
 01/25  13:00:00,58.5676130019,6.13044655889,10.665676457,0.0,18.5889407304,23.1597249699,41.3785617406,0.0,18.025,23.3535617406
 01/25  14:00:00,58.0326831861,6.14382726888,9.87085979257,0.0,18.7433767983,23.2517909448,41.3722866286,0.0,18.025,23.3472866286
 01/25  15:00:00,59.2546799353,6.24225633607,10.9944303475,0.0,18.7433767983,23.2517909448,35.5462092197,0.0,18.025,17.5212092197
 01/25  16:00:00,58.4001995784,6.24018363031,10.4319729269,0.0,18.7433767983,22.9618409725,41.3736689489,0.0,18.025,23.3486689489
 01/25  17:00:00,60.8064683012,6.12334019014,8.50375978452,0.0,18.7433767983,27.431320555,18.1571481286,0.112148128617,18.025,0.02
 01/25  18:00:00,80.092870545,6.1032245731,8.08593684788,0.0,17.6635504202,40.6971502883,12.7299517638,1.19886424281,0.0,11.531087521
 01/25  19:00:00,86.4528226546,6.12171206134,7.92235988182,0.0,27.5259009287,37.3340067412,15.811436723,4.22168563753,0.0,11.5897510855
 01/25  20:00:00,88.8262599047,6.1314277151,7.96091526924,0.0,33.8341110165,33.3544677425,13.3883209301,7.60107959346,0.0,5.78724133663
 01/25  21:00:00,97.8286272521,6.26070972171,8.67983968805,0.0,36.5179666069,38.8247702939,22.4722841846,10.9185336199,0.0,11.5537505647
 01/25  22:00:00,91.7849584517,6.20954595272,8.20212885558,0.0,32.965339924,36.8579353714,26.1565432305,14.5558514237,0.0,11.6006918067
 01/25  23:00:00,64.5829481765,5.72903533728,5.02796439458,0.0,25.6355707503,20.6438685092,29.6729615089,18.1070945186,0.0,11.5658669903
 01/25  24:00:00,42.4198175837,5.40134649602,2.74573766008,0.0,15.0252895274,11.7056064465,27.0429714994,21.2731352273,0.0,5.76983627211
 01/26  01:00:00,36.7254845297,5.3217238451,2.1568318035,0.0,11.6412384099,10.0650221343,20.2989828083,20.2789828083,0.0,0.02
 01/26  02:00:00,34.6354306333,5.25538199937,1.6938682455,0.0,10.0992000411,10.047477231,27.6149914843,21.8567169236,0.0,5.75827456066
 01/26  03:00:00,32.244738805,5.18772468351,1.23038990823,0.0,8.25718729233,10.0299323277,30.6951895689,24.9369083723,0.0,5.75828119656
 01/26  04:00:00,31.8853533625,5.13938552385,0.919348084719,0.0,8.25718729233,10.0299323277,27.1849793791,27.1649793791,0.0,0.02
 01/26  05:00:00,33.2781500619,5.11007909454,0.734785719695,0.0,8.25718729233,11.6354268332,32.923879033,27.1600398946,0.0,5.7638391384
 01/26  06:00:00,40.9231205713,5.11648936737,0.779457923712,0.014058317679,12.1011305571,15.3678112995,31.5689138741,25.787491292,0.0,5.78142258209
 01/26  07:00:00,72.6066045856,5.39701914551,2.66791288034,0.0,19.7275818095,37.2640762949,41.2004341269,23.8075529119,0.0,17.392881215
 01/26  08:00:00,85.4383951512,5.62763289147,4.20075366661,0.0,24.3117294858,51.2795993405,39.5137488652,22.0504532159,0.0,17.4632956493
 01/26  09:00:00,72.7419985671,5.4126537349,2.99467812816,0.0,23.6694662846,40.6342015617,36.0015498976,12.4779141733,0.0,23.5236357243
 01/26  10:00:00,68.8556861593,5.52856412736,3.99994060729,0.0,23.6694662846,35.6302164847,53.3881442706,6.05544257732,18.025,29.3077016932
 01/26  11:00:00,50.9762104306,5.4847581272,3.76107401797,0.0,18.7433767983,22.9618409725,44.8258478672,3.39601503293,18.025,23.4048328342
 01/26  12:00:00,51.9633224279,5.60394502188,4.63133374147,0.0,18.7433767983,22.9618409725,37.3410881938,1.79581459467,18.025,17.5202735992
 01/26  13:00:00,54.1356354295,5.8430514276,6.52109266418,0.0,18.5889407304,23.1597249699,42.8535422111,1.47896941199,18.025,23.3495727991
 01/26  14:00:00,55.8815959652,6.0227419105,7.84085646776,0.0,18.7433767983,23.2517909448,35.5436553943,0.0,18.025,17.5186553943
 01/26  15:00:00,55.3644183328,5.97450132426,7.37192633148,0.0,18.7433767983,23.2517909448,41.3759507607,0.0,18.025,23.3509507607
 01/26  16:00:00,54.4955663828,5.90886364151,6.85865439372,0.0,18.7433767983,22.9618409725,36.3091662023,0.771431197009,18.025,17.5127350053
 01/26  17:00:00,57.8395055516,5.76815619869,5.89198679281,0.0,18.7433767983,27.431320555,25.2469097868,1.45918451579,18.025,5.76272527097
 01/26  18:00:00,78.1323241016,5.85291111842,6.37570971631,0.0,17.6635504202,40.6971502883,8.14247489477,2.36700250998,0.0,5.77547238479
 01/26  19:00:00,85.124576884,5.93765036729,6.77817654839,0.0,27.5259009287,37.3340067412,16.5179783796,4.92933889054,0.0,11.588639489
 01/26  20:00:00,87.7408023675,5.97866594259,7.0282159214,0.0,33.8341110165,33.3544677425,19.831892123,8.27744285051,0.0,11.5544492725
 01/26  21:00:00,97.0320073982,6.14313804271,8.00079274547,0.0,36.5179666069,38.8247702939,16.6707186164,10.8840261974,0.0,5.78669241897
 01/26  22:00:00,91.4909562286,6.15168614457,7.96598345482,0.0,32.965339924,36.8579353714,30.0768891199,12.6848994143,0.0,17.3919897056
 01/26  23:00:00,64.5621094315,5.70876095209,5.02740296731,0.0,25.6355707503,20.6438685092,20.1761414321,14.3830416272,0.0,5.79309980493
 01/26  24:00:00,42.4877089547,5.39634779901,2.81862728606,0.0,15.0252895274,11.7056064465,22.2789700253,16.5089778277,0.0,5.76999219759
 01/27  01:00:00,36.7464805474,5.31729944032,2.18224995831,0.0,11.6412384099,10.0650221343,22.2490761809,16.484980982,0.0,5.76409519885
 01/27  02:00:00,34.8278332356,5.27201718777,1.86963322121,0.0,10.0992000411,10.047477231,21.9658372858,16.2075579597,0.0,5.75827932618
 01/27  03:00:00,32.6691388044,5.23394766368,1.60857067816,0.0,8.25718729233,10.0299323277,16.478474141,16.458474141,0.0,0.02
 01/27  04:00:00,32.4050782242,5.20204166031,1.37641289324,0.0,8.25718729233,10.0299323277,23.6517140455,17.8935395966,0.0,5.75817444885
 01/27  05:00:00,33.8788557635,5.18464567546,1.26092360692,0.0,8.25718729233,11.6354268332,23.4798606539,17.7157876288,0.0,5.76407302511
 01/27  06:00:00,41.6729206373,5.20980702451,1.45000006295,0.0,12.1011305571,15.3678112995,20.8761615606,15.0947110477,0.0,5.78145051296
 01/27  07:00:00,73.83422218,5.54482935488,3.7477214521,0.0,19.7275818095,37.2640762949,24.1586779561,12.556761392,0.0,11.601916564
 01/27  08:00:00,87.1740149683,5.8180969223,5.7459072354,0.0,24.3117294858,51.2795993405,27.5561568189,10.091846996,0.0,17.4643098229
 01/27  09:00:00,73.416822742,5.46420361725,3.61795100419,0.0,23.6694662846,40.6342015617,34.4783925698,5.07669701816,0.0,29.4016955516
 01/27  10:00:00,68.4059950621,5.43816441748,3.64064776366,0.0,23.6694662846,35.6302164847,44.7231915283,3.24660693841,18.025,23.4515845899
 01/27  11:00:00,49.5718805355,5.29024986227,2.55125259435,0.0,18.7433767983,22.9618409725,45.4094873736,3.97986451451,18.025,23.404622859
 01/27  12:00:00,49.1924948109,5.25549270138,2.20895670431,0.0,18.7433767983,22.9618409725,45.5919147952,4.21234473418,18.025,23.354570061
 01/27  13:00:00,48.6866362023,5.17362370027,1.74151819873,0.0,18.5889407304,23.1597249699,40.5140466492,4.97116109565,18.025,17.5178855535
 01/27  14:00:00,49.070678423,5.2081726681,1.84451414603,0.0,18.7433767983,23.2517909448,44.0566072293,2.67699158331,18.025,23.354615646
 01/27  15:00:00,49.5899257852,5.26811310748,2.30381721305,0.0,18.7433767983,23.2517909448,43.5976990658,2.22647384376,18.025,23.346225222
 01/27  16:00:00,50.2770089003,5.38186197859,3.16710130352,0.0,18.7433767983,22.9618409725,38.4938826336,2.95109675383,18.025,17.5177858798
 01/27  17:00:00,54.6483986146,5.3684709374,3.10055996832,0.0,18.7433767983,27.431320555,27.4123626091,3.6236700929,18.025,5.76369251616
 01/27  18:00:00,73.3835839908,5.48156691387,3.88231266482,0.0,17.6635504202,40.6971502883,10.2497401313,4.47432068977,0.0,5.77541944149
 01/27  19:00:00,82.3355495712,5.56950556924,4.35729192825,0.0,27.5259009287,37.3340067412,20.0421204188,8.45311400777,0.0,11.5890064111
 01/27  20:00:00,85.8477108022,5.71705999405,5.39672990248,0.0,33.8341110165,33.3544677425,20.9672478344,9.41325924473,0.0,11.5539885897
 01/27  21:00:00,95.7635124169,5.95451562171,6.9209194821,0.0,36.5179666069,38.8247702939,16.419296169,10.6319697709,0.0,5.78732639807
 01/27  22:00:00,90.5766454086,6.01121848853,7.1921376648,0.0,32.965339924,36.8579353714,22.5754476668,10.9733742576,0.0,11.6020734092
 01/27  23:00:00,63.8156804633,5.60120773202,4.38852602663,0.0,25.6355707503,20.6438685092,23.372600186,11.806717925,0.0,11.565882261
 01/27  24:00:00,42.0361324784,5.33161952678,2.43177874861,0.0,15.0252895274,11.7056064465,19.5579360535,13.788059987,0.0,5.76987606648
 01/28  01:00:00,37.4900141874,5.25748173084,1.78570208369,0.0,12.8411359301,10.0650221343,21.6051450068,15.8412279334,0.0,5.76391707339
 01/28  02:00:00,37.1719798405,5.21923312822,1.50708515165,0.0,12.8411359301,10.0650221343,22.4687055938,16.7105233302,0.0,5.75818226361
 01/28  03:00:00,31.9202950023,5.14051841291,0.953155363245,0.0,8.25718729233,10.0299323277,20.6045238262,20.5845238262,0.0,0.02
 01/28  04:00:00,31.5489377634,5.09246362239,0.629848750738,0.0,8.25718729233,10.0299323277,29.9288369264,24.1707582385,0.0,5.75807868788
 01/28  05:00:00,32.8905734309,5.05750528437,0.395328204561,0.00445575935255,8.25718729233,11.6354268332,32.0645443086,26.3011698199,0.0,5.76337448869
 01/28  06:00:00,36.9583119598,5.04081433076,0.246292233141,0.0795657378838,8.71707943955,15.3327214929,27.7110012459,26.572325431,0.0,1.13867581487
 01/28  07:00:00,57.6109555346,5.1101480969,0.725469082089,0.0875798503311,18.5082010057,25.6353820695,36.3778162567,25.9574026866,0.0,10.4204135701
 01/28  08:00:00,68.8428770618,5.41715941724,2.93836748941,0.0,19.4083231844,41.0650158608,32.9858218921,21.3842768414,0.0,11.6015450508
 01/28  09:00:00,96.7894147392,5.91426108753,6.51082078056,0.0,26.3286599382,57.9988325916,45.9101487083,10.4479765763,0.0,35.462172132
 01/28  10:00:00,81.7633895692,5.91589795101,6.63738343365,0.0,26.3286599382,42.8504436482,52.8249248143,5.39910074012,18.025,29.4008240742
 01/28  11:00:00,57.1389738259,5.84550202519,6.07754800197,0.0,21.7447113004,23.4437158914,45.4634938983,3.9878406362,18.025,23.4506532621
 01/28  12:00:00,55.5826748207,5.98164260858,6.84694925576,0.0,19.3027497915,23.426170988,44.8317368223,3.40494659623,18.025,23.401790226
 01/28  13:00:00,56.5179154676,6.08062375571,7.54113572223,0.0,19.1483137236,23.7250123474,39.1782221838,3.63483738279,18.025,17.518384801
 01/28  14:00:00,56.2974858967,6.04302479363,7.21276707429,0.0,19.3027497915,23.7161209604,42.047602662,0.670403585708,18.025,23.3521990763
 01/28  15:00:00,54.88631995,5.86230076984,5.98231760422,0.0,19.3027497915,23.7161209604,38.0695433444,1.30021395594,18.025,18.7443293885
 01/28  16:00:00,54.5527329088,5.85996715085,5.94102024336,0.0,19.3027497915,23.426170988,42.9273631088,2.77995749641,18.025,22.1224056124
 01/28  17:00:00,57.940638071,5.71618629967,5.02137733828,0.0,19.3027497915,27.8956505705,27.4828577854,3.69398436809,18.025,5.76387341727
 01/28  18:00:00,71.6887409257,5.65001303216,4.56112997142,0.0,18.2229234133,37.5968344597,12.0369151996,6.26704239182,0.0,5.76987280776
 01/28  19:00:00,88.6869314592,5.80561452782,5.5663823713,0.0,32.690315043,37.0816133363,16.5128433715,10.7371662227,0.0,5.77567714878
 01/28  20:00:00,89.5773066442,5.91116894826,6.23943968809,0.0,36.8143715336,33.066984531,18.712470993,12.9257746872,0.0,5.78669630578
 01/28  21:00:00,96.037968538,6.07739205005,7.29379781838,0.0,36.3493007332,38.7721355839,25.4960744826,13.9424166499,0.0,11.5536578327
 01/28  22:00:00,93.5653633827,6.03929309873,6.97715678027,0.0,36.1807251679,36.8228455648,27.6368622927,16.0831167642,0.0,11.5537455285
 01/28  23:00:00,68.9208986551,5.60807952413,4.08382696024,0.0,31.0351095914,20.6438685092,33.7903996363,22.1888014662,0.0,11.6015981701
 01/28  24:00:00,44.1321351462,5.32343350708,2.13383836624,0.0,17.4250845679,11.7056064465,31.146508419,25.3650577041,0.0,5.78145071499
 01/29  01:00:00,37.5050406947,5.25542791146,1.68335901544,0.0,12.925468867,10.100111941,31.6193550232,25.8556155664,0.0,5.76373945685
 01/29  02:00:00,37.0819406747,5.19952722323,1.31732957456,0.0,12.925468867,10.100111941,27.4924224809,27.4724224809,0.0,0.02
 01/29  03:00:00,31.9525703491,5.13151583487,0.875009607329,0.0,8.34152022915,10.0650221343,34.3183706334,28.5600190436,0.0,5.75835158982
 01/29  04:00:00,31.6830978417,5.09338122445,0.614833027886,0.028835414362,8.34152022915,10.0650221343,36.2468503925,30.488601965,0.0,5.7582484275
 01/29  05:00:00,33.2884662416,5.08076677144,0.454450364391,0.200542087992,8.34152022915,11.6705166398,30.5389792529,30.5189792529,0.0,0.02
 01/29  06:00:00,37.5281030867,5.07708939846,0.341021102675,0.398930005323,8.80141237637,15.3678112995,35.2303802375,29.4604096271,0.0,5.76997061045
 01/29  07:00:00,57.9313724217,5.13156963777,0.71387966036,0.398163430136,18.5082010057,25.6353820695,41.5158581699,29.9727791622,0.0,11.5430790078
 01/29  08:00:00,68.6248326005,5.37864288625,2.56668070263,0.0727348914428,19.4926561212,41.1001056674,38.6776885202,27.0769715252,0.0,11.6007169951
 01/29  09:00:00,96.017264047,5.83454771263,5.8180089608,0.000373752771306,26.3286599382,57.9988325916,50.0224416968,14.5594424891,0.0,35.4629992077
 01/29  10:00:00,81.4307484187,5.90840820668,6.43165346173,0.0,26.2443270014,42.8153538416,54.6629673598,7.23790074353,18.025,29.4000666162
 01/29  11:00:00,56.5727623692,5.79111898909,5.56571883021,0.0,21.7447113004,23.4437158914,47.0279896526,5.54947629028,18.025,23.4535133623
 01/29  12:00:00,55.1493400445,5.94045963013,6.3950858114,0.0,19.3449162599,23.4437158914,45.6696000666,4.24131293129,18.025,23.4032871353
 01/29  13:00:00,56.2777138671,6.06720259998,7.25464382714,0.0,19.190480192,23.7425572507,39.9818011925,4.43888915503,18.025,17.5179120375
 01/29  14:00:00,56.5507071316,6.11606289643,7.45266102238,0.0,19.260583323,23.698576057,42.5161387009,1.13955367832,18.025,23.3515850226
 01/29  15:00:00,56.4013105649,6.0960992085,7.32322052188,0.0,19.260583323,23.698576057,36.637934016,1.09971214346,18.025,17.5132218726
 01/29  16:00:00,55.6376216722,6.03101679293,6.91457092728,0.0,19.260583323,23.4086260847,43.8457967983,2.46660850899,18.025,23.3541882894
 01/29  17:00:00,58.4208977208,5.80988888559,5.46764473269,0.0,19.260583323,27.8781056672,27.8161156143,4.02780026822,18.025,5.76331534606
 01/29  18:00:00,72.1102678461,5.73371534026,4.95866507021,0.0,18.1807569449,37.5792895564,13.0209331986,7.25104704246,0.0,5.76988615617
 01/29  19:00:00,88.6619591322,5.83553052483,5.63091594221,0.0,32.6059821062,37.0465235296,17.7046419865,11.9291127167,0.0,5.7755292698
 01/29  20:00:00,89.3061326025,5.89354263756,5.98589187333,0.0,36.8143715336,33.066984531,20.1924289131,14.4058793244,0.0,5.78654958872
 01/29  21:00:00,95.2330988031,5.98011459406,6.46678129751,0.0,36.43363367,38.8072253906,30.639457789,19.0860889735,0.0,11.5533688155
 01/29  22:00:00,92.3073830233,5.91510511045,5.96278676137,0.0,36.0963922311,36.7877557581,28.278515953,22.4916727663,0.0,5.7868431867
 01/29  23:00:00,68.4070536525,5.57000836191,3.72747453698,0.0,30.9507766546,20.6087787026,41.7595032624,24.3670828995,0.0,17.3924203629
 01/29  24:00:00,43.9641639067,5.30547410567,1.98382590226,0.0,17.4250845679,11.7056064465,32.4453826993,26.6638309896,0.0,5.78155170977
 01/30  01:00:00,35.9370984949,5.22532321228,1.46484146127,0.0,11.6412384099,10.0650221343,33.6198056126,27.8557620395,0.0,5.7640435731
 01/30  02:00:00,33.8955797611,5.16035055661,1.04904935844,0.0,10.0992000411,10.047477231,29.4861895687,29.4661895687,0.0,0.02
 01/30  03:00:00,31.6827974666,5.10823135162,0.691386460766,0.0565566378264,8.25718729233,10.0299323277,37.9856885018,32.2274989576,0.0,5.75818954421
 01/30  04:00:00,31.699073416,5.09238540922,0.484934778018,0.295127818762,8.25718729233,10.0299323277,39.4779672241,33.7202376641,0.0,5.75772955995
 01/30  05:00:00,33.4287681232,5.08739366613,0.325314302217,0.582776009876,8.25718729233,11.6354268332,34.6468840426,34.6268840426,0.0,0.02
 01/30  06:00:00,41.3855787071,5.10779740642,0.300710866173,0.963952033488,12.1011305571,15.3678112995,45.7255203219,34.1835690031,0.0,11.5419513187
 01/30  07:00:00,72.0648037277,5.29350467492,1.86786831191,0.361759967357,19.7275818095,37.2640762949,44.7163719981,33.1149065933,0.0,11.6014654048
 01/30  08:00:00,85.2871732694,5.59137326356,3.99993673785,0.0858461740182,24.3117294858,51.2795993405,43.3277483993,25.8639135348,0.0,17.4638348646
