Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/14  02:00:00,35.178157634,5.32200565525,2.16997344418,0.0,10.0992000411,10.047477231,16.8275374068,16.8075374068,0.0,0.02
 02/14  03:00:00,32.7679068715,5.25454263364,1.68673836927,0.0,8.25718729233,10.0299323277,25.0207503706,19.2627085209,0.0,5.75804184972
 02/14  04:00:00,32.5042665574,5.22043188062,1.45721158983,0.0,8.25718729233,10.0299323277,19.357304427,19.337304427,0.0,0.02
 02/14  05:00:00,33.8475617007,5.18692293699,1.22735380414,0.0,8.25718729233,11.6354268332,26.4293727782,20.6652523072,0.0,5.76412047107
 02/14  06:00:00,41.6397177844,5.21303818768,1.41355910165,0.0,12.1011305571,15.3678112995,29.3894165267,17.8464118073,0.0,11.5430047194
 02/14  07:00:00,71.5266621383,5.51051819135,3.35847136536,0.0,19.7275818095,37.2640762949,27.6354607301,16.035013681,0.0,11.6004470491
 02/14  08:00:00,86.7375096979,5.7909976678,5.33649212104,0.0,24.3117294858,51.2795993405,30.918034253,13.4547282288,0.0,17.4633060242
 02/14  09:00:00,74.2530953749,5.57766120403,4.34076218777,0.0,23.6694662846,40.6342015617,34.5894556774,5.18616913744,0.0,29.4032865399
 02/14  10:00:00,71.0848404129,5.7695806038,5.98807653848,0.0,23.6694662846,35.6302164847,42.5056962983,1.03091413521,18.025,23.4497821631
 02/14  11:00:00,54.5598856012,5.88612582177,6.94337731092,0.0,18.7433767983,22.9618409725,41.7200226426,0.291188555647,18.025,23.4038340869
 02/14  12:00:00,57.0157849202,6.08798076826,9.19975777422,0.0,18.7433767983,22.9618409725,35.5454848265,0.0,18.025,17.5204848265
 02/14  13:00:00,59.0177655958,6.26485354318,10.9814198113,0.0,18.5889407304,23.1597249699,41.3790654686,0.0,18.025,23.3540654686
 02/14  14:00:00,60.0483579046,6.38103331943,11.6493263398,0.0,18.7433767983,23.2517909448,41.3728675426,0.0,18.025,23.3478675426
 02/14  15:00:00,60.7248367216,6.41974029723,12.2871007026,0.0,18.7433767983,23.2517909448,35.5467058267,0.0,18.025,17.5217058267
 02/14  16:00:00,59.2476711196,6.36244201586,11.157184084,0.0,18.7433767983,22.9618409725,41.3743858501,0.0,18.025,23.3493858501
 02/14  17:00:00,61.6126044969,6.22216237977,9.21107096767,0.0,18.7433767983,27.431320555,18.1610477169,0.116047716922,18.025,0.02
 02/14  18:00:00,77.4656559553,6.23673967686,9.09320355167,0.0,17.6635504202,40.6971502883,12.6946779893,1.16333697273,0.0,11.5313410166
 02/14  19:00:00,88.0699229309,6.30563392211,9.35553145586,0.0,27.5259009287,37.3340067412,14.182747056,2.59424912809,0.0,11.5884979279
 02/14  20:00:00,90.6839692612,6.34561667143,9.60443108655,0.0,33.8341110165,33.3544677425,10.032051217,4.24464341223,0.0,5.78740780478
 02/14  21:00:00,99.897372554,6.50017184553,10.5091186375,0.0,36.5179666069,38.8247702939,17.6905622783,6.13739577988,0.0,11.5531664984
 02/14  22:00:00,93.8141364711,6.44604817913,9.99479735884,0.0,32.965339924,36.8579353714,20.4597895841,8.85864780834,0.0,11.6011417758
 02/14  23:00:00,66.601704764,5.96231209507,6.81343892202,0.0,25.6355707503,20.6438685092,23.2019901933,11.6357053759,0.0,11.5662848174
 02/14  24:00:00,43.9632997885,5.57068820532,4.11987506819,0.0,15.0252895274,11.7056064465,19.7084351413,13.9384132967,0.0,5.77002184459
 02/15  01:00:00,37.7248854475,5.43460779988,3.04334680778,0.0,11.6412384099,10.0650221343,15.0926195958,15.0726195958,0.0,0.02
 02/15  02:00:00,35.5571091807,5.36426482484,2.50666328686,0.0,10.0992000411,10.047477231,21.2417009167,15.4834884751,0.0,5.75821244163
 02/15  03:00:00,33.2465527879,5.30881376431,2.11111326167,0.0,8.25718729233,10.0299323277,21.5888122459,15.8307055699,0.0,5.75810667597
 02/15  04:00:00,32.998811513,5.27610788365,1.89608267363,0.0,8.25718729233,10.0299323277,15.1606460822,15.1406460822,0.0,0.02
 02/15  05:00:00,34.2414993946,5.23276128318,1.57545122294,0.0,8.25718729233,11.6354268332,23.7861909669,18.02216736,0.0,5.7640236069
 02/15  06:00:00,41.8482956377,5.23711434899,1.59806338549,0.0,12.1011305571,15.3678112995,23.9999265107,18.2186943405,0.0,5.78123217017
 02/15  07:00:00,71.6534831224,5.52246502135,3.47334057826,0.0,19.7275818095,37.2640762949,36.4356249405,19.0455091842,0.0,17.3901157564
 02/15  08:00:00,87.4921292362,5.87687490474,6.00523860061,0.0,24.3117294858,51.2795993405,32.0632953944,14.5998144845,0.0,17.4634809099
 02/15  09:00:00,75.0973233662,5.67299386732,5.08965824338,0.0,23.6694662846,40.6342015617,28.4545811932,4.92856151375,0.0,23.5260196794
 02/15  10:00:00,71.5513862995,5.81397409689,6.41022857739,0.0,23.6694662846,35.6302164847,48.4026143916,1.07387378026,18.025,29.3037406114
 02/15  11:00:00,53.7868095073,5.78659352615,6.26983438078,0.0,18.7433767983,22.9618409725,42.2774053956,0.848601763646,18.025,23.403803632
 02/15  12:00:00,55.057651806,5.92110862976,7.4084978473,0.0,18.7433767983,22.9618409725,35.6425018386,0.0955012573615,18.025,17.5220005812
 02/15  13:00:00,57.2279345022,6.06021774635,9.39622424848,0.0,18.5889407304,23.1597249699,41.3952958724,0.0203843520074,18.025,23.3499115204
 02/15  14:00:00,57.6449375869,6.13898962934,9.48794792962,0.0,18.7433767983,23.2517909448,35.544201579,0.0,18.025,17.519201579
 02/15  15:00:00,57.1060571942,6.14660667793,8.94145861424,0.0,18.7433767983,23.2517909448,41.3774602687,0.0,18.025,23.3524602687
 02/15  16:00:00,56.4357472729,6.11510977605,8.5925880013,0.0,18.7433767983,22.9618409725,38.740744842,0.0227795778059,18.025,20.6929652642
 02/15  17:00:00,60.2255490342,6.02950349229,8.01668079223,0.0,18.7433767983,27.431320555,21.3494771471,0.692122934237,18.025,2.63235421287
 02/15  18:00:00,76.4881096951,6.09750556911,8.25489684791,0.0,17.6635504202,40.6971502883,7.37369339016,1.59811057332,0.0,5.77558281684
 02/15  19:00:00,87.0791066145,6.17199556707,8.49835560433,0.0,27.5259009287,37.3340067412,15.0043523444,3.41465697753,0.0,11.5896953669
 02/15  20:00:00,90.1534676957,6.26461460967,9.15493034214,0.0,33.8341110165,33.3544677425,16.2256117791,4.67075265862,0.0,11.5548591204
 02/15  21:00:00,99.7423190854,6.46386310655,10.3903754073,0.0,36.5179666069,38.8247702939,17.7893751097,6.23641185981,0.0,11.5529632499
 02/15  22:00:00,94.4107223999,6.49474985,10.5426804612,0.0,32.965339924,36.8579353714,18.3235190535,6.72305945018,0.0,11.6004596033
 02/15  23:00:00,67.4136333606,6.03910390522,7.54857928385,0.0,25.6355707503,20.6438685092,13.7745456161,7.25680526566,0.0,6.5177403504
 02/15  24:00:00,44.6063505879,5.63075004707,4.70286485923,0.0,15.0252895274,11.7056064465,14.3453486754,9.29878326329,0.0,5.04656541207
 02/16  01:00:00,38.1849453121,5.47534341055,3.46267069218,0.0,11.6412384099,10.0650221343,17.0489915926,11.2848015244,0.0,5.76419006821
 02/16  02:00:00,35.7262311316,5.37733633395,2.66271145905,0.0,10.0992000411,10.047477231,19.138015575,13.3797327047,0.0,5.75828287023
 02/16  03:00:00,33.473993505,5.32892045345,2.31845075702,0.0,8.25718729233,10.0299323277,13.3101179405,13.2901179405,0.0,0.02
 02/16  04:00:00,33.2431348245,5.29952317206,2.11698840621,0.0,8.25718729233,10.0299323277,18.7011371311,12.9429572778,0.0,5.75817985337
 02/16  05:00:00,34.624244517,5.27180422364,1.91915273567,0.0,8.25718729233,11.6354268332,18.958920773,13.1949436899,0.0,5.76397708311
 02/16  06:00:00,42.3782851522,5.29250699728,2.07266283105,0.0,12.1011305571,15.3678112995,17.1551725818,11.37388061,0.0,5.78129197176
 02/16  07:00:00,72.6501047778,5.62522342857,4.36720588777,0.0,19.7275818095,37.2640762949,21.5371809888,9.93522433816,0.0,11.6019566506
 02/16  08:00:00,89.0557653476,6.03423759707,7.41151319619,0.0,24.3117294858,51.2795993405,24.0353525337,6.57173360506,0.0,17.4636189287
 02/16  09:00:00,75.3548770817,5.66161360962,5.35859274378,0.0,23.6694662846,40.6342015617,30.5677316807,1.16412090614,0.0,29.4036107745
 02/16  10:00:00,70.7492883935,5.68597562327,5.73612610804,0.0,23.6694662846,35.6302164847,47.9096462388,0.677847176125,18.025,29.2067990626
 02/16  11:00:00,52.2645992363,5.54116491922,4.99305595965,0.0,18.7433767983,22.9618409725,36.6168271323,0.928846638729,18.025,17.6629804936
 02/16  12:00:00,53.2097329116,5.60836538521,5.87332190293,0.0,18.7433767983,22.9618409725,41.7203319948,0.34114258147,18.025,23.3541894133
 02/16  13:00:00,55.0069690194,5.70485605907,7.53061868691,0.0,18.5889407304,23.1597249699,41.5862469842,0.214289156327,18.025,23.3469578279
 02/16  14:00:00,56.451663746,5.78711690992,8.64655205256,0.0,18.7433767983,23.2517909448,35.5465955928,0.0,18.025,17.5215955928
 02/16  15:00:00,55.9875570135,5.78018617986,8.18937615479,0.0,18.7433767983,23.2517909448,41.3730831448,0.0,18.025,23.3480831448
 02/16  16:00:00,54.6633296715,5.75135018046,7.18393101102,0.0,18.7433767983,22.9618409725,35.5463733443,0.0,18.025,17.5213733443
 02/16  17:00:00,58.219132447,5.73864626978,6.30111997758,0.0,18.7433767983,27.431320555,23.83781272,0.0490142964973,18.025,5.7637984235
 02/16  18:00:00,74.9969937351,5.88762208603,6.97366692588,0.0,17.6635504202,40.6971502883,6.80000855499,1.0246169522,0.0,5.7753916028
 02/16  19:00:00,85.7915314493,5.99619028469,7.38658754484,0.0,27.5259009287,37.3340067412,14.6185191916,3.0288439221,0.0,11.5896752695
 02/16  20:00:00,88.5699597292,6.06120792957,7.77482787956,0.0,33.8341110165,33.3544677425,17.5229345206,5.9682868313,0.0,11.5546476894
 02/16  21:00:00,97.9912241241,6.24390908903,8.85923617851,0.0,36.5179666069,38.8247702939,14.2096933012,8.42369385549,0.0,5.78599944573
 02/16  22:00:00,92.7569647827,6.28792264391,9.09575029384,0.0,32.965339924,36.8579353714,26.2134285079,8.82132685904,0.0,17.3921016488
 02/16  23:00:00,65.7390292192,5.83475063285,6.07833008592,0.0,25.6355707503,20.6438685092,16.1582270725,10.365598315,0.0,5.79262875751
 02/16  24:00:00,43.1368439266,5.4586405663,3.40546775998,0.0,15.0252895274,11.7056064465,18.8287275773,13.0587863577,0.0,5.76994121958
 02/17  01:00:00,37.2039336492,5.36150849334,2.59549228,0.0,11.6412384099,10.0650221343,18.8255560193,13.0616528257,0.0,5.76390319358
 02/17  02:00:00,35.3412112507,5.32718853747,2.32784024196,0.0,10.0992000411,10.047477231,17.4521354988,11.693862937,0.0,5.7582725618
 02/17  03:00:00,33.0609643747,5.27733564487,1.9570082501,0.0,8.25718729233,10.0299323277,13.1186917357,13.0986917357,0.0,0.02
 02/17  04:00:00,32.6398430947,5.22932628886,1.58389124583,0.0,8.25718729233,10.0299323277,21.5383278261,15.7801589053,0.0,5.75816892076
 02/17  05:00:00,33.9355015156,5.19160441653,1.31061172424,0.0,8.25718729233,11.6354268332,23.6686599873,17.9048450985,0.0,5.76381488879
 02/17  06:00:00,41.6136553819,5.20391765855,1.3966216463,0.0,12.1011305571,15.3678112995,22.5419869464,16.7602931166,0.0,5.78169382987
 02/17  07:00:00,69.7447072211,5.51034223998,3.46069278079,0.0,19.7275818095,37.2640762949,26.9388779233,15.3368049286,0.0,11.6020729948
 02/17  08:00:00,86.8723393598,5.78642035251,5.47590539779,0.0,24.3117294858,51.2795993405,28.7818768888,11.3184892792,0.0,17.4633876096
 02/17  09:00:00,74.0663897954,5.53606121066,4.19565815654,0.0,23.6694662846,40.6342015617,33.3177692298,3.91551501859,0.0,29.4022542112
 02/17  10:00:00,70.2528162124,5.62291969311,5.30271527567,0.0,23.6694662846,35.6302164847,41.9922981751,0.516391367974,18.025,23.4509068072
 02/17  11:00:00,53.0310670156,5.50028815178,5.80039756409,0.0,18.7433767983,22.9618409725,41.4305125358,0.0,18.025,23.4055125358
 02/17  12:00:00,56.423210946,5.75749167253,8.93767373425,0.0,18.7433767983,22.9618409725,41.3815488966,0.0,18.025,23.3565488966
 02/17  13:00:00,59.1929758238,5.95602293108,11.4654572194,0.0,18.5889407304,23.1597249699,35.5441910418,0.0,18.025,17.5191910418
 02/17  14:00:00,60.8942850682,6.17020979831,12.7060839603,0.0,18.7433767983,23.2517909448,41.3770144086,0.0,18.025,23.3520144086
 02/17  15:00:00,59.2116384183,6.05787102564,11.1357683779,0.0,18.7433767983,23.2517909448,35.5385409068,0.0,18.025,17.5135409068
 02/17  16:00:00,58.0333989272,6.04585639327,10.2595001165,0.0,18.7433767983,22.9618409725,41.3796364586,0.0,18.025,23.3546364586
 02/17  17:00:00,60.5259996702,6.01288645804,8.3337407957,0.0,18.7433767983,27.431320555,23.7889608335,0.0,18.025,5.76396083355
 02/17  18:00:00,76.3831176823,6.07194033515,8.17546896363,0.0,17.6635504202,40.6971502883,6.26681990495,0.491161807965,0.0,5.77565809699
 02/17  19:00:00,86.9535884043,6.14988139593,8.39495177495,0.0,27.5259009287,37.3340067412,14.1122443687,2.52276344472,0.0,11.589480924
 02/17  20:00:00,89.8155133922,6.22048950381,8.86110245028,0.0,33.8341110165,33.3544677425,15.5821001844,4.02892162745,0.0,11.5531785569
 02/17  21:00:00,98.9105289736,6.36724581452,9.65520478914,0.0,36.5179666069,38.8247702939,12.8976455472,7.11095123023,0.0,5.78669431694
 02/17  22:00:00,93.0060702336,6.33476393218,9.298015523,0.0,32.965339924,36.8579353714,21.4796536369,9.87755470111,0.0,11.6020989358
 02/17  23:00:00,66.072522957,5.88534150396,6.36123107523,0.0,25.6355707503,20.6438685092,22.5592044414,10.9926723406,0.0,11.5665321009
 02/17  24:00:00,43.4991803078,5.5051121139,3.72133303167,0.0,15.0252895274,11.7056064465,18.4986655214,12.7287286474,0.0,5.76993687398
 02/18  01:00:00,38.5085110457,5.38052547697,2.68115508741,0.0,12.8411359301,10.0650221343,20.6644397402,14.9003131932,0.0,5.76412654701
 02/18  02:00:00,38.2995386516,5.35736829158,2.49651118747,0.0,12.8411359301,10.0650221343,13.6997785528,13.6797785528,0.0,0.02
 02/18  03:00:00,33.2104721946,5.29825517122,2.08559351068,0.0,8.25718729233,10.0299323277,19.5352472931,13.7769920812,0.0,5.75825521188
 02/18  04:00:00,32.8963719267,5.26102187973,1.80872603289,0.0,8.25718729233,10.0299323277,20.4484950132,14.6903535947,0.0,5.75814141851
 02/18  05:00:00,34.180262605,5.22144329561,1.52553617425,0.0,8.25718729233,11.6354268332,16.0298438566,16.0098438566,0.0,0.02
 02/18  06:00:00,38.1808715298,5.20107490258,1.38815710549,0.0,8.71707943955,15.3327214929,21.2861988022,15.5161951722,0.0,5.77000363001
 02/18  07:00:00,55.3600649607,5.30969785548,2.13060667237,0.0,18.5082010057,25.6353820695,25.513791603,13.9707850705,0.0,11.5430065325
 02/18  08:00:00,69.9633795953,5.54956791955,3.92646112366,0.0,19.4083231844,41.0650158608,21.8937602618,10.2924084188,0.0,11.601351843
 02/18  09:00:00,96.4781122823,5.86885647955,6.24492398339,0.0,26.3286599382,57.9988325916,41.6065741784,6.14674241342,0.0,35.459831765
 02/18  10:00:00,80.1208513592,5.6882081904,5.22253545154,0.0,26.3286599382,42.8504436482,46.8471105563,5.30100200263,18.025,23.5211085537
 02/18  11:00:00,54.0215067057,5.41858530643,3.3869965783,0.0,21.7447113004,23.4437158914,52.4479762116,5.11140523287,18.025,29.3115709788
 02/18  12:00:00,51.3182840276,5.40079823528,3.16340323392,0.0,19.3027497915,23.426170988,46.9979249249,5.57036960183,18.025,23.4025553231
 02/18  13:00:00,50.601764226,5.29783627347,2.40777379338,0.0,19.1483137236,23.7250123474,42.7347609518,7.18896709766,18.025,17.5207938541
 02/18  14:00:00,50.9612626029,5.32708572357,2.59248113899,0.0,19.3027497915,23.7161209604,45.3596338249,3.98495530834,18.025,23.3496785166
 02/18  15:00:00,51.5007255324,5.3805548424,3.07846857836,0.0,19.3027497915,23.7161209604,37.9722440077,2.43113857372,18.025,17.516105434
 02/18  16:00:00,51.1018619469,5.36349121844,2.98662662556,0.0,19.3027497915,23.426170988,44.3186222993,2.94140455433,18.025,23.3522177449
 02/18  17:00:00,55.413166698,5.33835269621,2.87173786524,0.0,19.3027497915,27.8956505705,26.4627669923,2.67383594921,18.025,5.76393104314
 02/18  18:00:00,68.6406165761,5.43625295858,3.61076446829,0.0,18.2229234133,37.5968344597,8.78923482313,3.0193654971,0.0,5.76986932603
 02/18  19:00:00,88.0563408997,5.67283377997,5.06857123354,0.0,32.690315043,37.0816133363,12.2871173319,6.51160117048,0.0,5.77551616139
 02/18  20:00:00,89.4919663792,5.84607152207,6.21919822445,0.0,36.8143715336,33.066984531,13.247982996,7.46190009286,0.0,5.78608290314
 02/18  21:00:00,96.6157984931,6.0951417161,7.85387531414,0.0,36.3493007332,38.7721355839,19.0014596356,7.44725257616,0.0,11.5542070594
 02/18  22:00:00,94.590952585,6.11862508668,7.92341698965,0.0,36.1807251679,36.8228455648,13.7324958523,7.9452448832,0.0,5.78725096911
 02/18  23:00:00,70.0274636269,5.70713132229,5.09133861312,0.0,31.0351095914,20.6438685092,28.1163327841,10.7240989484,0.0,17.3922338358
 02/18  24:00:00,44.6638323185,5.36487498219,2.62409331632,0.0,17.4250845679,11.7056064465,20.7613987691,14.9798051826,0.0,5.78159358655
 02/19  01:00:00,38.1013128979,5.3173277015,2.21773243374,0.0,12.925468867,10.100111941,19.1850156976,13.4209044734,0.0,5.76411122418
 02/19  02:00:00,37.7140275713,5.27068536505,1.87826097199,0.0,12.925468867,10.100111941,15.0489147645,15.0289147645,0.0,0.02
 02/19  03:00:00,32.4318884507,5.1891490125,1.29669282863,0.0,8.34152022915,10.0650221343,24.0201265173,18.2620682721,0.0,5.75805824521
 02/19  04:00:00,31.4041595704,5.05836707524,0.399746732094,0.0,8.34152022915,10.0650221343,25.7972763636,20.0393333493,0.0,5.75794301434
 02/19  05:00:00,32.9344170319,5.04781944816,0.333892008029,0.0,8.34152022915,11.6705166398,21.3662460548,21.3462460548,0.0,0.02
 02/19  06:00:00,37.4608498084,5.0939817849,0.655806127474,0.0,8.80141237637,15.3678112995,25.5445852688,19.7746223041,0.0,5.7699629647
 02/19  07:00:00,54.5032333905,5.19780244757,1.38567088929,0.0,18.5082010057,25.6353820695,29.8431520373,18.299947146,0.0,11.5432048913
 02/19  08:00:00,69.8403180839,5.51536770048,3.71817765216,0.0,19.4926561212,41.1001056674,22.7524332354,11.1515529725,0.0,11.6008802629
 02/19  09:00:00,97.2375250795,5.93285710275,6.94033759452,0.0,26.3286599382,57.9988325916,37.8291753176,2.36964320773,0.0,35.4595321099
 02/19  10:00:00,83.4573033781,6.01607905376,8.35054270709,0.0,26.2443270014,42.8153538416,41.6020618465,0.052516592744,18.025,23.5245452538
 02/19  11:00:00,58.6493728329,5.86340059821,7.57004681514,0.0,21.7447113004,23.4437158914,47.3368388176,0.0,18.025,29.3118388176
 02/19  12:00:00,55.4292834935,5.8711725212,6.74431711383,0.0,19.3449162599,23.4437158914,42.1143908077,0.687792695618,18.025,23.4015981121
 02/19  13:00:00,54.21007833,5.70112729085,5.55308622716,0.0,19.190480192,23.7425572507,37.4076998139,1.86279370668,18.025,17.5199061073
 02/19  14:00:00,54.9368987274,5.77156457756,6.18334958833,0.0,19.260583323,23.698576057,41.3746079875,0.0,18.025,23.3496079875
 02/19  15:00:00,53.7766260725,5.64623902957,5.14839736635,0.0,19.260583323,23.698576057,35.5403611659,0.0,18.025,17.5153611659
 02/19  16:00:00,52.780665357,5.57778065318,4.51085209638,0.0,19.260583323,23.4086260847,42.2330518887,0.856818098709,18.025,23.35123379
 02/19  17:00:00,56.676969158,5.50552503467,4.02807977373,0.0,19.260583323,27.8781056672,25.1415913101,1.35275825612,18.025,5.76383305398
 02/19  18:00:00,69.9185645876,5.6130075954,4.77166947918,0.0,18.1807569449,37.5792895564,7.86835092127,2.09870948775,0.0,5.76964143352
 02/19  19:00:00,89.3958509166,5.86837754191,6.33196017521,0.0,32.6059821062,37.0465235296,10.634126498,4.85839235357,0.0,5.77573414443
 02/19  20:00:00,90.8046745629,6.02084616263,7.35713230652,0.0,36.8143715336,33.066984531,12.1032172953,6.31736633998,0.0,5.78585095532
 02/19  21:00:00,97.7218751223,6.2280805645,8.70759238222,0.0,36.43363367,38.8072253906,19.3494957854,7.7957769509,0.0,11.5537188345
 02/19  22:00:00,95.3946285334,6.23967153566,8.72546989912,0.0,36.0963922311,36.7877557581,13.806450089,8.01943417206,0.0,5.78701591697
 02/19  23:00:00,70.8881747548,5.82684985383,5.95175489993,0.0,30.9507766546,20.6087787026,26.7381013416,9.34660331593,0.0,17.3914980256
 02/19  24:00:00,45.6922736622,5.47695751868,3.54045185833,0.0,17.4250845679,11.7056064465,16.5762376542,10.7946254813,0.0,5.78161217296
 02/20  01:00:00,38.852673633,5.40013796633,2.88628352742,0.0,12.925468867,10.100111941,16.7940397612,11.029984442,0.0,5.76405531918
 02/20  02:00:00,38.4870440375,5.36290710242,2.55905625522,0.0,12.925468867,10.100111941,11.2990948365,11.2790948365,0.0,0.02
 02/20  03:00:00,33.278174458,5.29179184818,2.04033577191,0.0,8.34152022915,10.0650221343,18.3407673281,12.5825991615,0.0,5.75816816655
 02/20  04:00:00,32.9593171919,5.25286419332,1.76040809943,0.0,8.34152022915,10.0650221343,19.2120341534,13.4543300479,0.0,5.75770410551
 02/20  05:00:00,34.3863771944,5.22999296293,1.6036788112,0.0,8.34152022915,11.6705166398,13.666319597,13.646319597,0.0,0.02
 02/20  06:00:00,38.4442595496,5.21673580261,1.51646236826,0.0,8.80141237637,15.3678112995,18.8520595131,13.0821788438,0.0,5.76988066929
 02/20  07:00:00,55.5830729444,5.33214430346,2.33116952211,0.0,18.5082010057,25.6353820695,22.7909217325,11.2479886258,0.0,11.5429331068
 02/20  08:00:00,70.2377689189,5.56264649135,4.06835076287,0.0,19.4926561212,41.1001056674,20.9767191419,9.37500486826,0.0,11.6017142737
 02/20  09:00:00,97.6102469684,5.99077055479,7.25514684031,0.0,26.3286599382,57.9988325916,40.0136103339,4.55577411611,0.0,35.4578362178
 02/20  10:00:00,81.1320899209,5.80557536009,6.23583479208,0.0,26.2443270014,42.8153538416,44.181812635,2.63631071976,18.025,23.5205019152
 02/20  11:00:00,54.6162549093,5.47477433278,3.92555604003,0.0,21.7447113004,23.4437158914,50.5874528058,3.25277487339,18.025,29.3096779324
 02/20  12:00:00,52.0403881382,5.45928502506,3.76730922648,0.0,19.3449162599,23.4437158914,43.7276436082,2.30215821116,18.025,23.4004853971
 02/20  13:00:00,53.0343377808,5.53103204315,4.5474423931,0.0,19.190480192,23.7425572507,37.3332738429,1.78696849006,18.025,17.5213053528
 02/20  14:00:00,54.0638091869,5.6305032809,5.45132058196,0.0,19.260583323,23.698576057,41.3740437675,0.0,18.025,23.3490437675
 02/20  15:00:00,53.3605354169,5.60378030479,4.77476676685,0.0,19.260583323,23.698576057,35.6434205978,0.0996207881473,18.025,17.5187998096
 02/20  16:00:00,52.8874970813,5.59931824061,4.59614609078,0.0,19.260583323,23.4086260847,43.2953779059,1.92032675006,18.025,23.3500511558
 02/20  17:00:00,57.2909089415,5.59324123371,4.55430422218,0.0,19.260583323,27.8781056672,26.4857749489,2.69690800707,18.025,5.7638669418
 02/20  18:00:00,70.1787831278,5.65664169863,4.98825451474,0.0,18.1807569449,37.5792895564,9.36143016131,3.59178208218,0.0,5.76964807913
 02/20  19:00:00,89.3812555416,5.88016076225,6.30558190021,0.0,32.6059821062,37.0465235296,12.8607583911,7.0853163307,0.0,5.77544206041
 02/20  20:00:00,90.7896673681,6.03483793114,7.32813370569,0.0,36.8143715336,33.066984531,13.9523960225,8.16500692286,0.0,5.78738909967
 02/20  21:00:00,97.4392758701,6.21160381312,8.44147090845,0.0,36.43363367,38.8072253906,21.5921568544,10.0380875435,0.0,11.5540693109
 02/20  22:00:00,94.7356016757,6.18012343734,8.12599200579,0.0,36.0963922311,36.7877557581,17.6190161595,11.8322854762,0.0,5.7867306833
 02/20  23:00:00,70.3566724895,5.77815594552,5.46894798628,0.0,30.9507766546,20.6087787026,30.7771926658,13.3852907707,0.0,17.3919018951
 02/20  24:00:00,45.2887911831,5.44013295106,3.17379378677,0.0,17.4250845679,11.7056064465,20.1061065988,14.3245267228,0.0,5.78157987595
 02/21  01:00:00,37.0667538819,5.35432247455,2.46550054961,0.0,11.6412384099,10.0650221343,20.3931151946,14.6291703951,0.0,5.76394479946
 02/21  02:00:00,35.05958968,5.30063214078,2.0727806967,0.0,10.0992000411,10.047477231,14.9093554585,14.8893554585,0.0,0.02
 02/21  03:00:00,32.8674012371,5.25823547784,1.78254152603,0.0,8.25718729233,10.0299323277,20.8618421269,15.1036133761,0.0,5.75822875083
 02/21  04:00:00,32.6535281686,5.23115912183,1.59574828922,0.0,8.25718729233,10.0299323277,15.3129188107,15.2929188107,0.0,0.02
 02/21  05:00:00,34.1046511481,5.21140178695,1.45996632217,0.0,8.25718729233,11.6354268332,21.2229156396,15.4588409914,0.0,5.76407464815
 02/21  06:00:00,41.8039545363,5.22655115923,1.56428732649,0.0,12.1011305571,15.3678112995,26.2052787466,14.6624755548,0.0,11.5428031918
 02/21  07:00:00,70.0695072383,5.54906524275,3.7467758771,0.0,19.7275818095,37.2640762949,25.3786177552,13.7787060444,0.0,11.5999117108
 02/21  08:00:00,88.0453915653,5.92955560826,6.50582617536,0.0,24.3117294858,51.2795993405,28.1376608442,10.6738756037,0.0,17.4637852405
 02/21  09:00:00,73.7980797712,5.50995569727,3.95345868361,0.0,23.6694662846,40.6342015617,34.5225998117,5.12180676089,0.0,29.4007930508
 02/21  10:00:00,68.6405405082,5.47158742199,3.8417760679,0.0,23.6694662846,35.6302164847,45.618957863,4.14838214382,18.025,23.4455757191
 02/21  11:00:00,50.0265359377,5.341894965,2.95426060961,0.0,18.7433767983,22.9618409725,45.066592758,3.63694666867,18.025,23.4046460893
 02/21  12:00:00,49.9934422736,5.33768060243,2.92771759476,0.0,18.7433767983,22.9618409725,37.7490083458,2.20189160508,18.025,17.5221167407
 02/21  13:00:00,50.1177525409,5.33365936282,3.0126035467,0.0,18.5889407304,23.1597249699,44.8812649516,3.50386465348,18.025,23.3524002981
 02/21  14:00:00,50.1316261141,5.32678734846,2.7868413616,0.0,18.7433767983,23.2517909448,42.7488472913,1.37841277265,18.025,23.3454345187
 02/21  15:00:00,49.9996321145,5.31139357825,2.67024696263,0.0,18.7433767983,23.2517909448,36.8159891284,1.27064661324,18.025,17.5203425151
 02/21  16:00:00,49.5498333349,5.29900468288,2.52278461627,0.0,18.7433767983,22.9618409725,44.3377985182,2.96635732117,18.025,23.346441197
 02/21  17:00:00,54.0576566314,5.30400461283,2.57428518775,0.0,18.7433767983,27.431320555,21.5229228743,3.47792287428,18.025,0.02
 02/21  18:00:00,71.1372986934,5.44537978352,3.55621016525,0.0,17.6635504202,40.6971502883,16.0832833181,4.55201719483,0.0,11.5312661233
 02/21  19:00:00,81.5765170534,5.48391097511,3.68385621984,0.0,27.5259009287,37.3340067412,19.9134770995,8.32428163542,0.0,11.5891954641
 02/21  20:00:00,84.9612748786,5.61295052567,4.61440691454,0.0,33.8341110165,33.3544677425,14.6463579537,8.85939012023,0.0,5.78696783351
 02/21  21:00:00,94.8897005724,5.84843146736,6.15319133326,0.0,36.5179666069,38.8247702939,21.6010367403,10.0478344754,0.0,11.5532022649
 02/21  22:00:00,91.0954925928,6.07068513608,7.65152332679,0.0,32.965339924,36.8579353714,21.3895522163,9.78940763924,0.0,11.6001445771
 02/21  23:00:00,64.0077568294,5.61988188335,4.56192718212,0.0,25.6355707503,20.6438685092,22.0480056254,10.481370312,0.0,11.5666353133
 02/21  24:00:00,41.4946507763,5.26346021043,1.95845738673,0.0,15.0252895274,11.7056064465,17.5004171689,11.7305742875,0.0,5.76984288144
 02/22  01:00:00,36.6011501999,5.28896287799,2.06525959596,0.0,11.6412384099,10.0650221343,11.5437664636,11.5237664636,0.0,0.02
 02/22  02:00:00,34.7483880623,5.25444104494,1.80776648401,0.0,10.0992000411,10.047477231,17.4661805715,11.7079558933,0.0,5.75822467821
 02/22  03:00:00,32.6134029803,5.21981107566,1.56696913749,0.0,8.25718729233,10.0299323277,17.6440592835,11.8868786507,0.0,5.75718063278
 02/22  04:00:00,32.4559445077,5.20029536029,1.42902959138,0.0,8.25718729233,10.0299323277,12.060235006,12.040235006,0.0,0.02
 02/22  05:00:00,33.9642795393,5.18810157041,1.3428934261,0.0,8.25718729233,11.6354268332,17.9371083456,12.1735608958,0.0,5.76354744981
 02/22  06:00:00,41.7292345531,5.21127459448,1.50484779925,0.0,12.1011305571,15.3678112995,17.1331357038,11.3518954818,0.0,5.78124022199
 02/22  07:00:00,70.1980240632,5.55275836295,3.87159601539,0.0,19.7275818095,37.2640762949,27.8639425927,10.4724883436,0.0,17.3914542491
 02/22  08:00:00,88.3497823966,5.94866093729,6.79111622088,0.0,24.3117294858,51.2795993405,25.4018841405,7.93875771276,0.0,17.4631264277
 02/22  09:00:00,74.0011796845,5.50944330985,4.15707210286,0.0,23.6694662846,40.6342015617,26.0481069731,2.52458541249,0.0,23.5235215606
 02/22  10:00:00,68.7502269342,5.4588514506,3.96419464857,0.0,23.6694662846,35.6302164847,48.9824923481,1.65199947885,18.025,29.3054928693
 02/22  11:00:00,49.1619050604,5.2258549285,2.20567439476,0.0,18.7433767983,22.9618409725,43.9455460673,2.51658467778,18.025,23.4039613896
 02/22  12:00:00,50.7068075649,5.39954067535,3.57922411324,0.0,18.7433767983,22.9618409725,37.0147103204,1.46883773833,18.025,17.5208725821
 02/22  13:00:00,50.409310094,5.3482042065,3.28961477722,0.0,18.5889407304,23.1597249699,43.9961814124,2.62282098948,18.025,23.3483604229
 02/22  14:00:00,49.2745561192,5.21795865474,2.03860237435,0.0,18.7433767983,23.2517909448,36.8391547573,1.29260162533,18.025,17.5215531319
 02/22  15:00:00,49.3713501917,5.22696304224,2.12639637371,0.0,18.7433767983,23.2517909448,42.3749815467,1.000644397,18.025,23.3493371497
 02/22  16:00:00,49.6863878444,5.29638985826,2.66195051219,0.0,18.7433767983,22.9618409725,37.8313184542,2.29049257881,18.025,17.5158258754
 02/22  17:00:00,54.3698043256,5.32097113166,2.86947133817,0.0,18.7433767983,27.431320555,26.3445380889,2.55577756412,18.025,5.76376052477
 02/22  18:00:00,71.7344284326,5.49916015183,4.09956760841,0.0,17.6635504202,40.6971502883,8.85264944024,3.07737765002,0.0,5.77527179022
 02/22  19:00:00,83.1988920024,5.66721691927,5.12292830127,0.0,27.5259009287,37.3340067412,17.9441914126,6.3545601553,0.0,11.5896312573
 02/22  20:00:00,86.6628450478,5.80528396512,6.12364081595,0.0,33.8341110165,33.3544677425,18.508022447,6.95326593488,0.0,11.5547565122
 02/22  21:00:00,96.8406221288,6.075869098,7.8766801015,0.0,36.5179666069,38.8247702939,14.6801377474,8.8938546365,0.0,5.78628311089
 02/22  22:00:00,91.2749434276,6.08847740667,7.81318161286,0.0,32.965339924,36.8579353714,27.1208776885,9.72978915768,0.0,17.3910885309
 02/22  23:00:00,64.6863769443,5.69841520211,5.16201865429,0.0,25.6355707503,20.6438685092,15.978669562,10.1853064621,0.0,5.7933630999
 02/22  24:00:00,42.5926473642,5.38858841634,2.93132629449,0.0,15.0252895274,11.7056064465,16.7832589319,11.0133542512,0.0,5.76990468072
 02/23  01:00:00,36.9211721874,5.32552505224,2.34871711949,0.0,11.6412384099,10.0650221343,17.0093198234,11.2452480206,0.0,5.76407180284
 02/23  02:00:00,35.0059194116,5.28703099934,2.03270730718,0.0,10.0992000411,10.047477231,17.2317927602,11.4735809582,0.0,5.75821180203
 02/23  03:00:00,32.8573635177,5.2509978141,1.77974726117,0.0,8.25718729233,10.0299323277,11.6843751248,11.6643751248,0.0,0.02
 02/23  04:00:00,32.4713385925,5.20491695788,1.43979839609,0.0,8.25718729233,10.0299323277,19.758856406,14.0007549376,0.0,5.75810146836
 02/23  05:00:00,33.8101331979,5.17280875092,1.20404039861,0.0,8.25718729233,11.6354268332,21.2410952106,15.4770142003,0.0,5.76408101029
 02/23  06:00:00,41.4213734664,5.17824029738,1.23002255717,0.0,12.1011305571,15.3678112995,21.5511692289,15.7695581252,0.0,5.78161110364
 02/23  07:00:00,69.771245736,5.50839467457,3.48918628158,0.0,19.7275818095,37.2640762949,27.1130064833,15.5117955656,0.0,11.6012109178
 02/23  08:00:00,88.5211018646,5.97177742143,6.93932093614,0.0,24.3117294858,51.2795993405,27.4047575055,9.94231081307,0.0,17.4624466925
 02/23  09:00:00,76.1798076221,5.77558147609,6.06956291269,0.0,23.6694662846,40.6342015617,31.8841272392,2.48166933746,0.0,29.4024579017
 02/23  10:00:00,72.4580578987,5.91499447677,7.21588660835,0.0,23.6694662846,35.6302164847,42.5874146877,1.11220131553,18.025,23.4502133721
 02/23  11:00:00,53.3075291373,5.73017336492,5.84697855431,0.0,18.7433767983,22.9618409725,42.9867926441,1.55892725126,18.025,23.4028653929
 02/23  12:00:00,55.729873104,6.05387683379,7.94795298729,0.0,18.7433767983,22.9618409725,42.2048755169,0.823169642643,18.025,23.3567058742
 02/23  13:00:00,57.6053881728,6.2557927194,9.57810210852,0.0,18.5889407304,23.1597249699,36.5203261319,0.976432360513,18.025,17.5188937714
 02/23  14:00:00,58.9459213088,6.38122111793,10.5467115206,0.0,18.7433767983,23.2517909448,41.3770438432,0.0,18.025,23.3520438432
 02/23  15:00:00,59.1007593472,6.41058683839,10.6721761848,0.0,18.7433767983,23.2517909448,39.5853649898,0.0,18.025,21.5603649898
 02/23  16:00:00,58.336697368,6.36827248265,10.2403845256,0.0,18.7433767983,22.9618409725,37.3286136666,0.0,18.025,19.3036136666
 02/23  17:00:00,61.8745544507,6.24633738214,9.44884757653,0.0,18.7433767983,27.431320555,24.13918632,0.350315823893,18.025,5.76387049609
 02/23  18:00:00,77.8357854825,6.26995046861,9.4301307608,0.0,17.6635504202,40.6971502883,7.13737079673,1.36291829937,0.0,5.77445249736
 02/23  19:00:00,88.2082539755,6.31452964418,9.48497639639,0.0,27.5259009287,37.3340067412,14.7738297461,3.18491689254,0.0,11.5889128536
 02/23  20:00:00,90.8240581567,6.35336593722,9.73677576484,0.0,33.8341110165,33.3544677425,16.5592668293,5.00613477749,0.0,11.5531320519
 02/23  21:00:00,100.16643536,6.52184291932,10.7565192677,0.0,36.5179666069,38.8247702939,12.2140900862,6.42742934075,0.0,5.78666074541
 02/23  22:00:00,94.5415890087,6.51935839508,10.6489474313,0.0,32.965339924,36.8579353714,18.97087471,7.37096219261,0.0,11.5999125174
 02/23  23:00:00,67.2440271231,6.02831681667,7.38976574886,0.0,25.6355707503,20.6438685092,21.2037516472,9.63735861251,0.0,11.5663930347
 02/23  24:00:00,44.476155929,5.6226528268,4.5807711365,0.0,15.0252895274,11.7056064465,17.1739643653,11.4040701886,0.0,5.7698941767
 02/24  01:00:00,38.1698895807,5.477432074,3.44552730651,0.0,11.6412384099,10.0650221343,17.6578724934,11.8937879772,0.0,5.76408451618
 02/24  02:00:00,35.7579633594,5.38297549258,2.68881159287,0.0,10.0992000411,10.047477231,13.3450492945,13.3250492945,0.0,0.02
 02/24  03:00:00,33.3928484528,5.32417610155,2.24205087683,0.0,8.25718729233,10.0299323277,21.0427486151,15.2845333782,0.0,5.7582152369
 02/24  04:00:00,33.2635899542,5.30585408454,2.13111399246,0.0,8.25718729233,10.0299323277,19.8379917879,14.0798976275,0.0,5.75809416039
 02/24  05:00:00,34.7609710487,5.29009478514,2.03759591248,0.0,8.25718729233,11.6354268332,13.0800435002,13.0600435002,0.0,0.02
 02/24  06:00:00,42.5219406234,5.31219970564,2.19662735962,0.0,12.1011305571,15.3678112995,23.1947830973,11.6521144421,0.0,11.5426686553
 02/24  07:00:00,71.2306833837,5.68325610264,4.77376728922,0.0,19.7275818095,37.2640762949,21.5510530634,9.95054964968,0.0,11.6005034137
 02/24  08:00:00,90.1100871002,6.1663934167,8.33368980389,0.0,24.3117294858,51.2795993405,24.4159797358,6.95386417376,0.0,17.462115562
 02/24  09:00:00,76.3285984152,5.78827101955,6.20566555754,0.0,23.6694662846,40.6342015617,31.1177305217,1.71867521072,0.0,29.399055311
 02/24  10:00:00,71.8726073201,5.83659095804,6.70884348674,0.0,23.6694662846,35.6302164847,42.6013298654,1.12924365187,18.025,23.4470862135
 02/24  11:00:00,54.1912144474,5.83199045116,6.62884533126,0.0,18.7433767983,22.9618409725,42.9924424877,1.56285556947,18.025,23.4045869182
 02/24  12:00:00,56.8499849113,6.17457968329,8.9473625221,0.0,18.7433767983,22.9618409725,41.7781990082,0.399922502343,18.025,23.3532765059
 02/24  13:00:00,58.8234232508,6.33337060164,10.7185635132,0.0,18.5889407304,23.1597249699,35.7571959719,0.212057836396,18.025,17.5201381355
 02/24  14:00:00,58.2748081395,6.28876501046,9.96805001982,0.0,18.7433767983,23.2517909448,41.3725589966,0.0,18.025,23.3475589966
 02/24  15:00:00,58.7210501991,6.31664721934,10.3864094857,0.0,18.7433767983,23.2517909448,35.5426209651,0.0,18.025,17.5176209651
 02/24  16:00:00,58.6468329756,6.35239656049,10.5663960736,0.0,18.7433767983,22.9618409725,41.3735205802,0.0,18.025,23.3485205802
 02/24  17:00:00,61.6357143864,6.19569839872,9.26064755886,0.0,18.7433767983,27.431320555,24.3436814038,0.554837454186,18.025,5.76384394958
 02/24  18:00:00,77.7790612286,6.25325753782,9.39009702372,0.0,17.6635504202,40.6971502883,7.2681519446,1.49261543555,0.0,5.77553650904
 02/24  19:00:00,88.4916157722,6.34039381022,9.74247443077,0.0,27.5259009287,37.3340067412,14.4124987009,2.82309600423,0.0,11.5894026967
 02/24  20:00:00,91.4170788998,6.41609869423,10.2670666509,0.0,33.8341110165,33.3544677425,9.63111743951,3.84545198998,0.0,5.78566544952
 02/24  21:00:00,100.800045976,6.59146487503,11.3205060961,0.0,36.5179666069,38.8247702939,17.5301219363,5.97590541922,0.0,11.5542165171
 02/24  22:00:00,95.3793223562,6.61135759113,11.3946863553,0.0,32.965339924,36.8579353714,18.1132237342,6.51213439699,0.0,11.6010893372
 02/24  23:00:00,68.4083297687,6.16106977873,8.42131525882,0.0,25.6355707503,20.6438685092,18.5666028707,7.00032867855,0.0,11.5662741921
 02/24  24:00:00,45.7381468092,5.76847415126,5.69694121563,0.0,15.0252895274,11.7056064465,13.8296197482,8.05984142492,0.0,5.76977832327
 02/25  01:00:00,40.6819761653,5.62762123129,4.60753062182,0.0,12.8411359301,10.0650221343,8.46000064241,8.44000064241,0.0,0.02
 02/25  02:00:00,40.0100913681,5.55386376749,4.01056935621,0.0,12.8411359301,10.0650221343,14.4830402932,8.72477516693,0.0,5.75826512622
 02/25  03:00:00,34.5126546949,5.44967289765,3.23635912626,0.0,8.25718729233,10.0299323277,14.719333627,8.961185678,0.0,5.75814794903
 02/25  04:00:00,34.0933277051,5.39842077873,2.86828916067,0.0,8.25718729233,10.0299323277,9.19600265927,9.17600265927,0.0,0.02
 02/25  05:00:00,35.4268819996,5.36436017492,2.62923918155,0.0,8.25718729233,11.6354268332,15.1648490713,9.40081063794,0.0,5.76403843332
 02/25  06:00:00,39.4530577095,5.3473081281,2.51411372421,0.0,8.71707943955,15.3327214929,14.8018539206,9.03201335635,0.0,5.76984056429
 02/25  07:00:00,56.8008797144,5.46502286819,3.41610682483,0.0,18.5082010057,25.6353820695,14.090200633,8.30921700781,0.0,5.78098362518
 02/25  08:00:00,72.2486949348,5.81265343388,5.94869561584,0.0,19.4083231844,41.0650158608,24.7362136375,7.34465293183,0.0,17.3915607057
 02/25  09:00:00,100.136192635,6.2933243183,9.47854965844,0.0,26.3286599382,57.9988325916,32.0917847899,2.53835844648,0.0,29.5534263435
 02/25  10:00:00,83.0756950041,6.02073894767,7.84486221385,0.0,26.3286599382,42.8504436482,49.0938234647,1.67487929955,18.025,29.3939441652
 02/25  11:00:00,55.9792226485,5.62522073383,5.13808149922,0.0,21.7447113004,23.4437158914,43.6819093371,2.20490677395,18.025,23.4520025632
 02/25  12:00:00,53.3270734018,5.60861555259,4.96437937845,0.0,19.3027497915,23.426170988,43.259203311,1.8311679614,18.025,23.4030353496
 02/25  13:00:00,53.4602667822,5.60033813625,4.96377988283,0.0,19.1483137236,23.7250123474,44.1700479715,2.79421518023,18.025,23.3508327913
 02/25  14:00:00,53.6390563415,5.61573745605,4.98161992297,0.0,19.3027497915,23.7161209604,36.0963034499,0.556693696811,18.025,17.5146097531
 02/25  15:00:00,53.4823189014,5.5995476942,4.84107983996,0.0,19.3027497915,23.7161209604,41.8560390121,0.478079961134,18.025,23.3529590509
 02/25  16:00:00,51.9041544574,5.45264126483,3.69976630909,0.0,19.3027497915,23.426170988,43.8763003479,2.50680171553,18.025,23.3444986324
 02/25  17:00:00,55.6946329495,5.36896091487,3.12260670941,0.0,19.3027497915,27.8956505705,21.2504125673,3.20541256727,18.025,0.02
 02/25  18:00:00,69.4904588542,5.52856496668,4.36830177144,0.0,18.2229234133,37.5968344597,8.23031025427,2.46089085005,0.0,5.76941940422
 02/25  19:00:00,89.3243211508,5.81538745233,6.19400287145,0.0,32.690315043,37.0816133363,10.1781463155,4.40275951484,0.0,5.77538680068
 02/25  20:00:00,90.9695629805,6.00991408053,7.53295611909,0.0,36.8143715336,33.066984531,16.411009073,4.8573224509,0.0,11.5536866221
 02/25  21:00:00,98.2327082423,6.2711243844,9.29481254273,0.0,36.3493007332,38.7721355839,10.6439648968,4.85733345447,0.0,5.78663144234
 02/25  22:00:00,96.1882960103,6.28892009608,9.35047003448,0.0,36.1807251679,36.8228455648,16.9305246123,5.37599983447,0.0,11.5545247778
 02/25  23:00:00,71.6355715485,5.87549261731,6.53109905031,0.0,31.0351095914,20.6438685092,17.6872523609,6.08550641403,0.0,11.6017459469
 02/25  24:00:00,46.2504396039,5.51994965392,4.0556279192,0.0,17.4250845679,11.7056064465,18.1690944657,6.62592466945,0.0,11.5431697962
 02/26  01:00:00,38.6632613453,5.3639376759,2.73307804362,0.0,12.925468867,10.100111941,9.8392112541,9.8192112541,0.0,0.02
 02/26  02:00:00,37.8884395473,5.28064232097,2.04271474699,0.0,12.925468867,10.100111941,17.6215839673,11.8634333754,0.0,5.75815059192
 02/26  03:00:00,32.6845716061,5.21016913203,1.52835893777,0.0,8.34152022915,10.0650221343,17.9181570256,12.1598936497,0.0,5.7582633759
 02/26  04:00:00,33.2182483628,5.27632209577,1.99588551304,0.0,8.34152022915,10.0650221343,11.9011939859,11.8811939859,0.0,0.02
 02/26  05:00:00,34.6700619346,5.25806628688,1.85929049177,0.0,8.34152022915,11.6705166398,17.7942242772,12.0307703419,0.0,5.7634539353
 02/26  06:00:00,38.6509751551,5.23701816618,1.70289888065,0.0,8.80141237637,15.3678112995,17.2727875986,11.5029258345,0.0,5.7698617641
 02/26  07:00:00,55.7901814919,5.35128715782,2.5191463909,0.0,18.5082010057,25.6353820695,16.4550458107,10.6746548736,0.0,5.78039093715
 02/26  08:00:00,71.3753921451,5.68506555364,5.0835606708,0.0,19.4926561212,41.1001056674,21.1131993617,8.37773452318,0.0,12.7354648385
 02/26  09:00:00,101.251348131,6.40569196432,10.4813408215,0.0,26.3286599382,57.9988325916,36.4229119932,2.11963699135,0.0,34.3032750019
 02/26  10:00:00,85.5648857398,6.32937265025,10.1448418774,0.0,26.2443270014,42.8153538416,47.9519594783,0.529420216332,18.025,29.397539262
 02/26  11:00:00,59.6863611117,6.08521253714,8.38523013551,0.0,21.7447113004,23.4437158914,42.2591448935,0.781332472665,18.025,23.4528124209
 02/26  12:00:00,57.2895728614,6.06418574496,8.41159810195,0.0,19.3449162599,23.4437158914,41.5752077964,0.150089323363,18.025,23.4001184731
 02/26  13:00:00,58.1561461951,6.12192594066,9.07836016569,0.0,19.190480192,23.7425572507,41.8559686877,0.48169185005,18.025,23.3492768376
 02/26  14:00:00,59.1632941977,6.25668725837,9.92462093101,0.0,19.260583323,23.698576057,35.5431295151,0.0,18.025,17.5181295151
 02/26  15:00:00,58.2312108073,6.18724534342,9.06198604817,0.0,19.260583323,23.698576057,41.3749553999,0.0,18.025,23.3499553999
 02/26  16:00:00,57.4921040384,6.15669226736,8.64337456118,0.0,19.260583323,23.4086260847,35.7533890481,0.214289667038,18.025,17.514099381
 02/26  17:00:00,60.9883677552,6.03658350637,7.80843358871,0.0,19.260583323,27.8781056672,25.0310486413,1.24320230397,18.025,5.76284633735
 02/26  18:00:00,73.2485604208,6.0242925907,7.69039061844,0.0,18.1807569449,37.5792895564,7.73490852621,1.96545955935,0.0,5.76944896687
 02/26  19:00:00,92.0765671003,6.20963076816,8.67143205403,0.0,32.6059821062,37.0465235296,10.1615638405,4.38616350395,0.0,5.77540033653
 02/26  20:00:00,93.2405674423,6.33299024578,9.48088529409,0.0,36.8143715336,33.066984531,17.3916755629,5.83731985483,0.0,11.5543557081
 02/26  21:00:00,99.8776170169,6.50448102944,10.5869445791,0.0,36.43363367,38.8072253906,12.8059291168,7.01995653461,0.0,5.78597258223
 02/26  22:00:00,97.1619451083,6.47074940673,10.2617117458,0.0,36.0963922311,36.7877557581,19.8133774682,8.25956955591,0.0,11.5538079123
 02/26  23:00:00,72.7740055632,6.06486881877,7.59958219881,0.0,30.9507766546,20.6087787026,20.0088557045,8.40761174318,0.0,11.6012439613
 02/26  24:00:00,47.227390059,5.66249823968,4.89003314044,0.0,17.4250845679,11.7056064465,15.5564374875,9.77510667763,0.0,5.78133080989
 02/27  01:00:00,38.0083496297,5.46192773878,3.29949558837,0.0,11.6412384099,10.0650221343,19.6576816622,13.8935704341,0.0,5.76411122801
 02/27  02:00:00,35.6482198549,5.37354300528,2.58849732716,0.0,10.0992000411,10.047477231,21.8210830976,16.0630050818,0.0,5.75807801588
 02/27  03:00:00,33.3426576464,5.31814036951,2.1978995166,0.0,8.25718729233,10.0299323277,16.3524181683,16.3324181683,0.0,0.02
 02/27  04:00:00,33.0407613881,5.28139471788,1.93274669014,0.0,8.25718729233,10.0299323277,22.3472352053,16.5902557915,0.0,5.75697941385
 02/27  05:00:00,34.3330560333,5.24387011251,1.65590358441,0.0,8.25718729233,11.6354268332,23.6698787371,17.9061526299,0.0,5.76372610719
 02/27  06:00:00,41.8036777262,5.2317927748,1.55877893402,0.0,12.1011305571,15.3678112995,24.8429555284,19.0614566551,0.0,5.7814988733
 02/27  07:00:00,69.9431789258,5.54116366214,3.62835629019,0.0,19.7275818095,37.2640762949,29.3320748509,17.7306254653,0.0,11.6014493856
 02/27  08:00:00,88.4110591517,5.97630029749,6.82476500386,0.0,24.3117294858,51.2795993405,29.8092495481,12.3473116408,0.0,17.4619379073
 02/27  09:00:00,76.3274744343,5.80858741814,6.18423059692,0.0,23.6694662846,40.6342015617,32.77547786,3.37487323265,0.0,29.4006046273
 02/27  10:00:00,73.1277986136,6.01241320511,7.78821082825,0.0,23.6694662846,35.6302164847,42.4674922192,0.991940401825,18.025,23.4505518174
 02/27  11:00:00,55.3928369782,6.00919552239,7.65326962308,0.0,18.7433767983,22.9618409725,42.5866471297,1.15807795286,18.025,23.4035691768
 02/27  12:00:00,56.3742755544,6.1494724096,8.49676178437,0.0,18.7433767983,22.9618409725,41.649890622,0.271384639285,18.025,23.3535059827
 02/27  13:00:00,57.591988229,6.26350055117,9.55699727952,0.0,18.5889407304,23.1597249699,36.1620185452,0.622191473334,18.025,17.5148270718
 02/27  14:00:00,57.7223114159,6.29314326293,9.41118083091,0.0,18.7433767983,23.2517909448,41.3783340217,0.0,18.025,23.3533340217
 02/27  15:00:00,57.612584335,6.27121396237,9.32337820777,0.0,18.7433767983,23.2517909448,41.3698030318,0.0,18.025,23.3448030318
 02/27  16:00:00,56.9823645809,6.21609405869,9.03823000688,0.0,18.7433767983,22.9618409725,36.034278813,0.488340665638,18.025,17.5209381473
 02/27  17:00:00,60.4766469453,6.08802514066,8.20925678371,0.0,18.7433767983,27.431320555,25.0044438716,1.21560726919,18.025,5.76383660246
 02/27  18:00:00,74.8284324684,6.13455509171,8.44217821216,0.0,17.6635504202,40.6971502883,7.52043389607,1.745905757,0.0,5.77452813907
 02/27  19:00:00,87.1336539835,6.18789278038,8.53702080723,0.0,27.5259009287,37.3340067412,14.8559041074,3.26647889976,0.0,11.5894252076
 02/27  20:00:00,90.0679907418,6.26663000907,9.06744815694,0.0,33.8341110165,33.3544677425,16.0096489852,4.45613538992,0.0,11.5535135952
 02/27  21:00:00,99.458221588,6.44575522222,10.1243981912,0.0,36.5179666069,38.8247702939,11.888225575,6.10129004784,0.0,5.78693552714
 02/27  22:00:00,93.729903111,6.43337277531,9.92325418242,0.0,32.965339924,36.8579353714,19.9390613437,8.33753217885,0.0,11.6015291649
 02/27  23:00:00,66.3596198846,5.93245048866,6.60123097138,0.0,25.6355707503,20.6438685092,23.9840241845,12.4178370167,0.0,11.5661871678
 02/27  24:00:00,43.6963201171,5.53945156721,3.88413952522,0.0,15.0252895274,11.7056064465,20.6716946628,14.9027376128,0.0,5.76895705
 02/28  01:00:00,37.4657803946,5.40500882272,2.81384378079,0.0,11.6412384099,10.0650221343,22.2625435834,16.4985606456,0.0,5.7639829378
 02/28  02:00:00,35.3064204066,5.33534535712,2.28489969486,0.0,10.0992000411,10.047477231,17.5004617414,17.4804617414,0.0,0.02
 02/28  03:00:00,32.8974332811,5.26830345518,1.8025113084,0.0,8.25718729233,10.0299323277,25.9262255511,20.1680940199,0.0,5.75813153114
 02/28  04:00:00,32.5633708792,5.22562871658,1.51112117178,0.0,8.25718729233,10.0299323277,26.5517749899,20.7937614179,0.0,5.75801357201
 02/28  05:00:00,33.8033913808,5.17917711324,1.19093620386,0.0,8.25718729233,11.6354268332,22.8550748884,22.8350748884,0.0,0.02
 02/28  06:00:00,41.3329400025,5.17151597746,1.14831613927,0.0,12.1011305571,15.3678112995,35.1164786851,23.5736472422,0.0,11.5428314429
 02/28  07:00:00,69.4192669717,5.47531090402,3.17030318367,0.0,19.7275818095,37.2640762949,34.3080618585,22.707250455,0.0,11.6008114035
 02/28  08:00:00,87.5102278428,5.87488937939,6.0253449126,0.0,24.3117294858,51.2795993405,31.8266476655,14.3645749548,0.0,17.4620727107
 02/28  09:00:00,75.6218294232,5.72863564971,5.55853860906,0.0,23.6694662846,40.6342015617,32.7985552464,3.39889418787,0.0,29.3996610585
 02/28  10:00:00,72.6438382256,5.95364609179,7.36302418069,0.0,23.6694662846,35.6302164847,42.0817433766,0.609538336737,18.025,23.4472050398
 02/28  11:00:00,55.1924314236,5.98334561895,7.47871071222,0.0,18.7433767983,22.9618409725,41.8995318367,0.470706448754,18.025,23.403825388
 02/28  12:00:00,56.500187656,6.14486933238,8.62727818163,0.0,18.7433767983,22.9618409725,41.3783574812,0.0,18.025,23.3533574812
 02/28  13:00:00,58.3366575281,6.29196101888,10.2732093127,0.0,18.5889407304,23.1597249699,35.545155817,0.0,18.025,17.520155817
 02/28  14:00:00,59.64401728,6.40604660758,11.2199804593,0.0,18.7433767983,23.2517909448,41.3724995408,0.0,18.025,23.3474995408
 02/28  15:00:00,60.3119300224,6.43697907172,11.8569593522,0.0,18.7433767983,23.2517909448,35.5425302913,0.0,18.025,17.5175302913
 02/28  16:00:00,59.2402663349,6.37689739954,11.1353312236,0.0,18.7433767983,22.9618409725,41.3732852535,0.0,18.025,23.3482852535
