Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/28  17:00:00,62.2550217167,6.28255660381,9.79309883675,0.0,18.7433767983,27.431320555,23.7888695172,0.0,18.025,5.7638695172
 02/28  18:00:00,76.4477371225,6.32495339648,9.87108085172,0.0,17.6635504202,40.6971502883,6.31675337345,0.541216511473,0.0,5.77553686197
 02/28  19:00:00,88.4665353637,6.34883046596,9.70896411354,0.0,27.5259009287,37.3340067412,14.44388861,2.85616877647,0.0,11.5877198335
 02/28  20:00:00,91.2225755151,6.40222728572,10.0864398898,0.0,33.8341110165,33.3544677425,9.55913636455,3.77350831919,0.0,5.78562804535
 02/28  21:00:00,100.318925423,6.54527574792,10.8855795422,0.0,36.5179666069,38.8247702939,17.9997466917,6.44562647432,0.0,11.5541202173
 02/28  22:00:00,94.6967471749,6.54272066148,10.7807556621,0.0,32.965339924,36.8579353714,18.8568807858,7.25599059813,0.0,11.6008901876
 02/28  23:00:00,67.9122394303,6.1061547772,7.98014558778,0.0,25.6355707503,20.6438685092,18.8569259757,7.29082386116,0.0,11.5661021145
 02/28  24:00:00,45.3928891165,5.72427302922,5.39588778054,0.0,15.0252895274,11.7056064465,13.5020972942,7.7323786738,0.0,5.7697186204
 03/01  01:00:00,39.2159798698,5.59084338242,4.37821241549,0.0,11.6412384099,10.0650221343,7.47846325134,7.45846325134,0.0,0.02
 03/01  02:00:00,37.0233294663,5.51953179077,3.81762211649,0.0,10.0992000411,10.047477231,12.8669976592,7.10878220021,0.0,5.758215459
 03/01  03:00:00,34.6684367241,5.46094489849,3.38087116685,0.0,8.25718729233,10.0299323277,12.3929235356,6.63483213413,0.0,5.75809140146
 03/01  04:00:00,34.4024368035,5.43050930492,3.14531170177,0.0,8.25718729233,10.0299323277,6.17311821873,6.15311821873,0.0,0.02
 03/01  05:00:00,35.7511845121,5.40000359935,2.91790093366,0.0,8.25718729233,11.6354268332,12.8253084572,7.06134345616,0.0,5.76396500106
 03/01  06:00:00,43.4680104867,5.41434560785,3.0405591293,0.0,12.1011305571,15.3678112995,12.8767158844,7.09563537628,0.0,5.78108050817
 03/01  07:00:00,72.5818266353,5.83534174053,5.97282805699,0.0,19.7275818095,37.2640762949,25.6216993861,8.23308633599,0.0,17.3886130501
 03/01  08:00:00,91.5211167613,6.33036875483,9.58076024277,0.0,24.3117294858,51.2795993405,23.3042834343,5.84157319842,0.0,17.4627102359
 03/01  09:00:00,78.5602226599,6.04127237245,8.18429786006,0.0,23.6694662846,40.6342015617,23.7177760247,0.195528851318,0.0,23.5222471734
 03/01  10:00:00,75.8598516531,6.18484415736,10.3478363304,0.0,23.6694662846,35.6302164847,47.3310620587,0.0,18.025,29.3060620587
 03/01  11:00:00,58.5986887419,6.12956847375,10.7387496296,0.0,18.7433767983,22.9618409725,41.4284621847,0.0,18.025,23.4034621847
 03/01  12:00:00,59.8158474565,6.26525105693,11.8225576625,0.0,18.7433767983,22.9618409725,35.5459930717,0.0,18.025,17.5209930717
 03/01  13:00:00,62.5276066699,6.44162762593,14.3144923767,0.0,18.5889407304,23.1597249699,41.3734094104,0.0,18.025,23.3484094104
 03/01  14:00:00,64.2960057021,6.56370592372,15.7143076796,0.0,18.7433767983,23.2517909448,35.5453398036,0.0,18.025,17.5203398036
 03/01  15:00:00,64.4389755603,6.56900480769,15.851984619,0.0,18.7433767983,23.2517909448,41.3741272906,0.0,18.025,23.3491272906
 03/01  16:00:00,63.6349065361,6.53379020508,15.3730725956,0.0,18.7433767983,22.9618409725,35.5384479637,0.0,18.025,17.5134479637
 03/01  17:00:00,64.1910292516,6.36616113213,11.6455111338,0.0,18.7433767983,27.431320555,23.7880636371,0.0,18.025,5.76306363706
 03/01  18:00:00,76.8709067925,6.36736647984,10.2518462135,0.0,17.6635504202,40.6971502883,5.77527994892,0.0,0.0,5.77527994892
 03/01  19:00:00,88.8238629116,6.39541745277,10.019710309,0.0,27.5259009287,37.3340067412,13.0677975069,1.47914943302,0.0,11.5886480739
 03/01  20:00:00,91.5338988665,6.44674880327,10.3532385732,0.0,33.8341110165,33.3544677425,14.5772166306,3.02343644769,0.0,11.5537801829
 03/01  21:00:00,100.772423908,6.60455565716,11.2798039275,0.0,36.5179666069,38.8247702939,10.7657933183,4.97958678019,0.0,5.7862065381
 03/01  22:00:00,94.5432598536,6.53756298686,10.6324253989,0.0,32.965339924,36.8579353714,25.7279444645,8.33734863624,0.0,17.3905958283
 03/01  23:00:00,67.1506470059,6.03247675819,7.29223679934,0.0,25.6355707503,20.6438685092,16.8709594568,11.0777382687,0.0,5.79322118817
 03/01  24:00:00,44.3727079394,5.62076997635,4.47921065366,0.0,15.0252895274,11.7056064465,19.2317712878,13.4619579723,0.0,5.76981331544
 03/02  01:00:00,38.0209934433,5.46956035557,3.30450751788,0.0,11.6412384099,10.0650221343,20.4302962351,14.6663133573,0.0,5.76398287787
 03/02  02:00:00,35.5151780152,5.36477787753,2.46422246184,0.0,10.0992000411,10.047477231,24.1699685579,18.411842387,0.0,5.75812617089
 03/02  03:00:00,33.1636843622,5.30367901861,2.03339031318,0.0,8.25718729233,10.0299323277,18.5085727418,18.4885727418,0.0,0.02
 03/02  04:00:00,32.7541418272,5.2528348676,1.67468700433,0.0,8.25718729233,10.0299323277,25.5759942141,19.8179900044,0.0,5.7580042097
 03/02  05:00:00,33.9659117752,5.20389120003,1.32874131587,0.0,8.25718729233,11.6354268332,28.5976459847,22.8336914246,0.0,5.76395456008
 03/02  06:00:00,41.4741353178,5.19486930617,1.26616266943,0.0,12.1011305571,15.3678112995,28.7149375149,22.9335127479,0.0,5.78142476709
 03/02  07:00:00,67.6325949266,5.49709182663,3.24585226145,0.0,19.7275818095,37.2640762949,30.2504435041,18.6489852264,0.0,11.6014582777
 03/02  08:00:00,88.0136145098,5.92858450649,6.47504473899,0.0,24.3117294858,51.2795993405,24.7390089045,7.27644337027,0.0,17.4625655342
 03/02  09:00:00,76.4581708707,5.80036716968,6.32315246321,0.0,23.6694662846,40.6342015617,29.4618156683,0.0634816298929,0.0,29.3983340384
 03/02  10:00:00,73.5306558441,5.95554987725,8.24793900041,0.0,23.6694662846,35.6302164847,41.474016995,0.0,18.025,23.449016995
 03/02  11:00:00,56.155602993,5.93484966574,8.49038201213,0.0,18.7433767983,22.9618409725,41.4286037452,0.0,18.025,23.4036037452
 03/02  12:00:00,58.5950211847,6.1177695129,10.7492128846,0.0,18.7433767983,22.9618409725,41.3796124127,0.0,18.025,23.3546124127
 03/02  13:00:00,61.5166614433,6.30389722152,13.4412754485,0.0,18.5889407304,23.1597249699,35.5425928285,0.0,18.025,17.5175928285
 03/02  14:00:00,63.0096518911,6.42071440072,14.5709524673,0.0,18.7433767983,23.2517909448,41.3746854596,0.0,18.025,23.3496854596
 03/02  15:00:00,63.265862875,6.43907604487,14.8087940418,0.0,18.7433767983,23.2517909448,35.5366615066,0.0,18.025,17.5116615066
 03/02  16:00:00,62.5460889239,6.41140346961,14.4066504042,0.0,18.7433767983,22.9618409725,41.3768577788,0.0,18.025,23.3518577788
 03/02  17:00:00,64.3148687188,6.29071410556,11.8447885683,0.0,18.7433767983,27.431320555,23.787650216,0.0,18.025,5.76265021604
 03/02  18:00:00,76.5785529855,6.30376610587,10.0230881853,0.0,17.6635504202,40.6971502883,5.77552302272,0.0,0.0,5.77552302272
 03/02  19:00:00,88.0243987065,6.31139802279,9.30426532915,0.0,27.5259009287,37.3340067412,11.6775600659,0.0885641962377,0.0,11.5889958696
 03/02  20:00:00,90.4221423535,6.33321002514,9.35502529194,0.0,33.8341110165,33.3544677425,6.67791057058,0.891407368404,0.0,5.78650320218
 03/02  21:00:00,99.1243798022,6.43611613706,9.8001979964,0.0,36.5179666069,38.8247702939,14.9997480871,3.44652340346,0.0,11.5532246837
 03/02  22:00:00,93.5191381354,6.43464285344,9.71122693799,0.0,32.965339924,36.8579353714,16.2280283601,4.62697945337,0.0,11.6010489067
 03/02  23:00:00,66.916176418,6.01223117467,7.07800952135,0.0,25.6355707503,20.6438685092,17.2217655001,5.65678553367,0.0,11.5649799665
 03/02  24:00:00,44.3106588936,5.6157420158,4.4221905743,0.0,15.0252895274,11.7056064465,14.9822094672,9.21236830451,0.0,5.76984116272
 03/03  01:00:00,38.0143082342,5.4678551354,3.29952838915,0.0,11.6412384099,10.0650221343,16.7358678034,10.9718948851,0.0,5.76397291828
 03/03  02:00:00,35.629361642,5.37519692409,2.56799271367,0.0,10.0992000411,10.047477231,12.56421146,12.54421146,0.0,0.02
 03/03  03:00:00,33.1969895835,5.30680142791,2.06356870381,0.0,8.25718729233,10.0299323277,20.415852269,14.6575904031,0.0,5.75826186585
 03/03  04:00:00,32.7762943561,5.25644367441,1.69323437752,0.0,8.25718729233,10.0299323277,16.7478421362,16.7278421362,0.0,0.02
 03/03  05:00:00,34.0314715645,5.21231052385,1.38588456702,0.0,8.25718729233,11.6354268332,24.5643781018,18.8003100373,0.0,5.7640680645
 03/03  06:00:00,41.6353845597,5.21610701044,1.40617241448,0.0,12.1011305571,15.3678112995,30.4278082786,18.8852042293,0.0,11.5426040493
 03/03  07:00:00,67.9393161456,5.53312614704,3.51654287718,0.0,19.7275818095,37.2640762949,25.3618629336,13.7624431212,0.0,11.5994198124
 03/03  08:00:00,88.5006234951,5.99111707668,6.8995216574,0.0,24.3117294858,51.2795993405,22.8558397229,5.39321319901,0.0,17.4626265239
 03/03  09:00:00,76.8202694882,5.84729534533,6.63832578656,0.0,23.6694662846,40.6342015617,29.4533742203,0.0549836466296,0.0,29.3983905737
 03/03  10:00:00,74.9859499942,6.05008991715,9.60869396502,0.0,23.6694662846,35.6302164847,41.4729396599,0.0,18.025,23.4479396599
 03/03  11:00:00,59.2592368006,6.08587644489,11.4429898882,0.0,18.7433767983,22.9618409725,41.4273575102,0.0,18.025,23.4023575102
 03/03  12:00:00,62.0574584111,6.31183997327,14.0175807826,0.0,18.7433767983,22.9618409725,35.545792791,0.0,18.025,17.520792791
 03/03  13:00:00,64.8570641182,6.50861009789,16.5769700859,0.0,18.5889407304,23.1597249699,41.3749356237,0.0,18.025,23.3499356237
 03/03  14:00:00,66.7328377588,6.6407434059,18.0741022986,0.0,18.7433767983,23.2517909448,35.5368090802,0.0,18.025,17.5118090802
 03/03  15:00:00,65.6864245957,6.63400925468,17.0344307884,0.0,18.7433767983,23.2517909448,41.3770294679,0.0,18.025,23.3520294679
 03/03  16:00:00,62.6191997193,6.51977398084,14.3713854907,0.0,18.7433767983,22.9618409725,41.3684478155,0.0,18.025,23.3434478155
 03/03  17:00:00,64.0822642034,6.3721896446,11.5307167968,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 03/03  18:00:00,76.8721310802,6.37698694423,10.2434477597,0.0,17.6635504202,40.6971502883,5.77537380312,0.0,0.0,5.77537380312
 03/03  19:00:00,88.3930749094,6.36468128678,9.61966071645,0.0,27.5259009287,37.3340067412,18.2675480082,0.894561946572,0.0,17.3729860616
 03/03  20:00:00,90.7261572268,6.37172718954,9.62052421814,0.0,33.8341110165,33.3544677425,8.45008854678,2.66297646058,0.0,5.7871120862
 03/03  21:00:00,99.1015971725,6.43631376176,9.77721899712,0.0,36.5179666069,38.8247702939,18.8683597982,7.315793106,0.0,11.5525666922
 03/03  22:00:00,92.9677915568,6.37485756682,9.21966750741,0.0,32.965339924,36.8579353714,22.3091190076,10.7100841871,0.0,11.5990348204
 03/03  23:00:00,66.1251354616,5.92343149429,6.37577338034,0.0,25.6355707503,20.6438685092,19.5258347202,13.732693134,0.0,5.79314158619
 03/03  24:00:00,43.5554531155,5.53349004104,3.74923801668,0.0,15.0252895274,11.7056064465,22.546982929,16.777188322,0.0,5.76979460698
 03/04  01:00:00,38.6359534041,5.41059152774,2.77854183998,0.0,12.8411359301,10.0650221343,23.7742420352,18.0102829796,0.0,5.76395905557
 03/04  02:00:00,38.0501744221,5.34321060275,2.26130629159,0.0,12.8411359301,10.0650221343,26.5643347019,20.8062766781,0.0,5.75805802371
 03/04  03:00:00,32.8896236855,5.272916586,1.7900920881,0.0,8.25718729233,10.0299323277,20.384290219,20.364290219,0.0,0.02
 03/04  04:00:00,32.6218229931,5.23723952744,1.55796629532,0.0,8.25718729233,10.0299323277,25.2370657366,19.4791338331,0.0,5.75793190349
 03/04  05:00:00,33.9151734802,5.19729779342,1.28459703999,0.0,8.25718729233,11.6354268332,26.8424439767,21.0787703481,0.0,5.76367362858
 03/04  06:00:00,37.7600188399,5.15651944849,1.01186959396,0.0,8.71707943955,15.3327214929,28.3356162999,22.5658156044,0.0,5.76980069547
 03/04  07:00:00,52.8715824746,5.24538559266,1.59045604077,0.0,18.5082010057,25.6353820695,27.2237969313,21.4423348234,0.0,5.78146210797
 03/04  08:00:00,70.260955887,5.59178029468,4.18184854643,0.0,19.4083231844,41.0650158608,20.8695409805,9.26866358304,0.0,11.6008773975
 03/04  09:00:00,99.392038792,6.19481121715,8.83292638689,0.0,26.3286599382,57.9988325916,35.4605429515,0.00639170873489,0.0,35.4541512427
 03/04  10:00:00,88.5917551417,6.3262815806,13.0553911888,0.0,26.3286599382,42.8504436482,47.4184604253,0.0,18.025,29.3934604253
 03/04  11:00:00,66.608719343,6.30841988348,15.0843906537,0.0,21.7447113004,23.4437158914,41.4743053427,0.0,18.025,23.4493053427
 03/04  12:00:00,66.6444727022,6.52920930512,17.3611907159,0.0,19.3027497915,23.426170988,41.425595493,0.0,18.025,23.400595493
 03/04  13:00:00,67.2449299552,6.65179195089,17.6969919105,0.0,19.1483137236,23.7250123474,41.3703383251,0.0,18.025,23.3453383251
 03/04  14:00:00,68.3813144996,6.75760482472,18.5820213437,0.0,19.3027497915,23.7161209604,35.5444967147,0.0,18.025,17.5194967147
 03/04  15:00:00,68.0086270859,6.76942429659,18.1975125546,0.0,19.3027497915,23.7161209604,41.3701161394,0.0,18.025,23.3451161394
 03/04  16:00:00,64.2725185864,6.60715972305,14.9136178473,0.0,19.3027497915,23.426170988,35.5417755709,0.0,18.025,17.5167755709
 03/04  17:00:00,65.0218611582,6.40776624916,11.4110313688,0.0,19.3027497915,27.8956505705,23.7886160799,0.0,18.025,5.76361607987
 03/04  18:00:00,74.0183413912,6.34009285777,9.96866244898,0.0,18.2229234133,37.5968344597,5.76967051153,0.0,0.0,5.76967051153
 03/04  19:00:00,93.6364078084,6.41035089394,9.91113569704,0.0,32.690315043,37.0816133363,7.1063295625,1.33115124941,0.0,5.77517831309
 03/04  20:00:00,94.1165723156,6.4706354772,10.2192549255,0.0,36.8143715336,33.066984531,14.0367382214,2.48380894256,0.0,11.5529292789
 03/04  21:00:00,99.7491455649,6.54519846605,10.5371868387,0.0,36.3493007332,38.7721355839,12.0941582647,6.30761123534,0.0,5.78654702937
 03/04  22:00:00,96.9137705317,6.46647331915,9.89839845645,0.0,36.1807251679,36.8228455648,20.1264174793,8.57219272444,0.0,11.5542247549
 03/04  23:00:00,72.5008649573,6.04809860479,7.22379980778,0.0,31.0351095914,20.6438685092,22.1451147578,10.5442434318,0.0,11.600871326
 03/04  24:00:00,46.733850717,5.62701767768,4.43198465432,0.0,17.4250845679,11.7056064465,20.3942403053,14.6129164733,0.0,5.781323832
 03/05  01:00:00,39.1942602806,5.4632818551,3.16473445729,0.0,12.925468867,10.100111941,23.3166074817,17.5526217788,0.0,5.76398570294
 03/05  02:00:00,38.5882680807,5.39054082353,2.63264908182,0.0,12.925468867,10.100111941,23.3215385226,17.5634854287,0.0,5.75805309388
 03/05  03:00:00,33.4429037711,5.32319311477,2.17367413145,0.0,8.34152022915,10.0650221343,17.3406131981,17.3206131981,0.0,0.02
 03/05  04:00:00,32.9097163844,5.25965725018,1.70401787031,0.0,8.34152022915,10.0650221343,26.947601564,21.1894756453,0.0,5.75812591877
 03/05  05:00:00,34.1927021923,5.21789386705,1.42211046055,0.0,8.34152022915,11.6705166398,28.3048446474,22.5414777351,0.0,5.76336691231
 03/05  06:00:00,38.1196892048,5.18670480925,1.22193365811,0.0,8.80141237637,15.3678112995,27.2618806906,21.492512876,0.0,5.76936781464
 03/05  07:00:00,53.1918720897,5.28416240512,1.87196734674,0.0,18.5082010057,25.6353820695,25.4376859336,19.6563282647,0.0,5.78135766896
 03/05  08:00:00,70.5896949299,5.61773285182,4.36521649639,0.0,19.4926561212,41.1001056674,23.1150807599,11.5142518421,0.0,11.6008289178
 03/05  09:00:00,99.1834441477,6.19785120116,8.62129659539,0.0,26.3286599382,57.9988325916,37.4689067792,2.01263169309,0.0,35.4562750861
 03/05  10:00:00,84.8757325404,6.2690246784,9.51604992468,0.0,26.2443270014,42.8153538416,47.5130094571,0.0936583674612,18.025,29.3943510897
 03/05  11:00:00,61.4155151727,6.19939613361,10.0002107543,0.0,21.7447113004,23.4437158914,41.4756893371,0.0,18.025,23.4506893371
 03/05  12:00:00,61.1905841721,6.38228499326,11.9945184233,0.0,19.3449162599,23.4437158914,41.425398883,0.0,18.025,23.400398883
 03/05  13:00:00,63.2985894877,6.5493617701,13.7933697058,0.0,19.190480192,23.7425572507,35.545129413,0.0,18.025,17.520129413
 03/05  14:00:00,64.1878634566,6.65104491627,14.5548437202,0.0,19.260583323,23.698576057,41.374318553,0.0,18.025,23.349318553
 03/05  15:00:00,63.7132714362,6.63451885496,14.0967703766,0.0,19.260583323,23.698576057,35.5399877743,0.0,18.025,17.5149877743
 03/05  16:00:00,61.880639103,6.52612415341,12.662490951,0.0,19.260583323,23.4086260847,41.3754599506,0.0,18.025,23.3504599506
 03/05  17:00:00,63.8913899959,6.36593947515,10.3820947907,0.0,19.260583323,27.8781056672,23.788773046,0.0,18.025,5.76377304599
 03/05  18:00:00,73.9995454478,6.33024099705,10.0194281084,0.0,18.1807569449,37.5792895564,6.02079321079,0.251140245955,0.0,5.76965296483
 03/05  19:00:00,94.250522331,6.46867301064,10.5863496337,0.0,32.6059821062,37.0465235296,8.01831447177,2.24307109974,0.0,5.77524337203
 03/05  20:00:00,95.0202563537,6.54517841555,11.0483996441,0.0,36.8143715336,33.066984531,9.55164283887,3.76591738009,0.0,5.78572545878
 03/05  21:00:00,101.113325048,6.65698697572,11.6701518829,0.0,36.43363367,38.8072253906,18.1732797855,6.61983472923,0.0,11.5534450563
 03/05  22:00:00,97.9184109719,6.57048419163,10.9184580336,0.0,36.0963922311,36.7877557581,14.3792329152,8.5924218069,0.0,5.78681110829
 03/05  23:00:00,73.1545061469,6.1226765532,7.9222863146,0.0,30.9507766546,20.6087787026,27.4175949847,10.026999136,0.0,17.3905958487
 03/05  24:00:00,47.2886415795,5.6831416001,4.93065096511,0.0,17.4250845679,11.7056064465,19.1245156167,13.3431711125,0.0,5.78134450419
 03/06  01:00:00,38.4741578424,5.52273819301,3.70449708909,0.0,11.6412384099,10.0650221343,19.8009998521,14.0369691318,0.0,5.76403072029
 03/06  02:00:00,35.9514222898,5.41122737809,2.85402477355,0.0,10.0992000411,10.047477231,14.902123581,14.882123581,0.0,0.02
 03/06  03:00:00,33.4916799318,5.33854519661,2.32651732622,0.0,8.25718729233,10.0299323277,21.6407367041,15.8827611845,0.0,5.7579755196
 03/06  04:00:00,33.1756777436,5.29931528134,2.0497476345,0.0,8.25718729233,10.0299323277,16.2324194747,16.2124194747,0.0,0.02
 03/06  05:00:00,34.548166602,5.27037899022,1.84451391698,0.0,8.25718729233,11.6354268332,22.2573576056,16.4933747346,0.0,5.76398287104
 03/06  06:00:00,42.180231062,5.27781936092,1.88931083687,0.0,12.1011305571,15.3678112995,27.3066761656,15.764277851,0.0,11.5423983145
 03/06  07:00:00,68.4457307339,5.58924188384,3.96684956879,0.0,19.7275818095,37.2640762949,26.4999830079,14.9006670833,0.0,11.5993159246
 03/06  08:00:00,88.8711986278,6.02827259931,7.2329512058,0.0,24.3117294858,51.2795993405,26.2352764658,8.77297497193,0.0,17.4623014939
 03/06  09:00:00,76.9259756917,5.8611711234,6.73016302731,0.0,23.6694662846,40.6342015617,30.494815688,1.09733089152,0.0,29.3974847965
 03/06  10:00:00,74.1672598586,6.0888111941,8.75128827375,0.0,23.6694662846,35.6302164847,41.4669369205,0.0,18.025,23.4419369205
 03/06  11:00:00,56.678160317,5.99016275437,8.95762999621,0.0,18.7433767983,22.9618409725,41.4259200527,0.0,18.025,23.4009200527
 03/06  12:00:00,56.7160419014,5.96310499748,9.02490167389,0.0,18.7433767983,22.9618409725,35.5452622368,0.0,18.025,17.5202622368
 03/06  13:00:00,55.736513818,5.87767625189,8.08735590851,0.0,18.5889407304,23.1597249699,41.6911564067,0.316967288102,18.025,23.3491891186
 03/06  14:00:00,55.4405063393,5.85036512427,7.57215129641,0.0,18.7433767983,23.2517909448,35.5455763928,0.0064861456553,18.025,17.5140902471
 03/06  15:00:00,55.062402484,5.79822240701,7.24619826622,0.0,18.7433767983,23.2517909448,41.376097988,0.0,18.025,23.351097988
 03/06  16:00:00,54.1224542278,5.77347482854,6.62094074743,0.0,18.7433767983,22.9618409725,41.7588513675,0.389245302965,18.025,23.3446060645
 03/06  17:00:00,57.9224361851,5.71947696521,6.0236050795,0.0,18.7433767983,27.431320555,19.2348046517,1.18980465167,18.025,0.02
 03/06  18:00:00,73.5040395397,5.92900508201,7.32334322732,0.0,17.6635504202,40.6971502883,7.30013955505,1.52476655442,0.0,5.77537300063
 03/06  19:00:00,86.6231737661,6.08338488977,8.13106357819,0.0,27.5259009287,37.3340067412,14.5822888742,2.9935029731,0.0,11.5887859011
 03/06  20:00:00,90.0257717516,6.21724864017,9.07462190033,0.0,33.8341110165,33.3544677425,15.6646667669,4.11060137237,0.0,11.5540653945
 03/06  21:00:00,99.9622943269,6.45777835634,10.6164570632,0.0,36.5179666069,38.8247702939,16.7802118755,5.48042598247,0.0,11.299785893
 03/06  22:00:00,94.8427860348,6.51781694148,10.9517104878,0.0,32.965339924,36.8579353714,17.6813408572,5.82772998606,0.0,11.8536108711
 03/06  23:00:00,67.9463144391,6.08180974206,8.03858013863,0.0,25.6355707503,20.6438685092,12.0391033347,6.24622819828,0.0,5.79287513643
 03/06  24:00:00,45.36133881,5.70310207167,5.38551458464,0.0,15.0252895274,11.7056064465,12.8750219623,7.10530517596,0.0,5.76971678634
 03/07  01:00:00,39.1769201468,5.57319432119,4.35680534757,0.0,11.6412384099,10.0650221343,13.0871880463,7.32320763511,0.0,5.76398041119
 03/07  02:00:00,36.8720134591,5.492149571,3.69368897327,0.0,10.0992000411,10.047477231,13.2555973733,7.49742853982,0.0,5.75816883348
 03/07  03:00:00,34.336631725,5.41731104401,3.09270823787,0.0,8.25718729233,10.0299323277,8.0045625589,7.9845625589,0.0,0.02
 03/07  04:00:00,33.9863646032,5.37696058907,2.78278813985,0.0,8.25718729233,10.0299323277,14.2845208602,8.52648518362,0.0,5.75803567659
 03/07  05:00:00,35.3735760448,5.3514157284,2.58888448484,0.0,8.25718729233,11.6354268332,15.0489603923,9.28509282393,0.0,5.76386756838
 03/07  06:00:00,43.0763065918,5.36784264484,2.69536885646,0.0,12.1011305571,15.3678112995,14.8010614127,9.01965126953,0.0,5.78141014321
 03/07  07:00:00,70.8043635698,5.8391232737,6.07560102728,0.0,19.7275818095,37.2640762949,19.7941734851,8.19305867771,0.0,11.6011148074
 03/07  08:00:00,91.8040776482,6.34934830949,9.84476095201,0.0,24.3117294858,51.2795993405,23.2030619686,5.74120001938,0.0,17.4618619492
 03/07  09:00:00,78.6458740475,6.03642713005,8.27480717529,0.0,23.6694662846,40.6342015617,30.2970740281,0.898254188736,0.0,29.3988198394
 03/07  10:00:00,75.3988645381,6.23435036704,9.8373542313,0.0,23.6694662846,35.6302164847,41.5114690519,0.0381454349572,18.025,23.4483236169
 03/07  11:00:00,57.6886186112,6.15427799315,9.80397600371,0.0,18.7433767983,22.9618409725,41.4969648296,0.0719493044089,18.025,23.4000155252
 03/07  12:00:00,59.1021620944,6.25834093312,11.11578621,0.0,18.7433767983,22.9618409725,41.3795651814,0.0,18.025,23.3545651814
 03/07  13:00:00,59.4941321309,6.27967898207,11.4429682228,0.0,18.5889407304,23.1597249699,35.5775182152,0.0350435828783,18.025,17.5174746323
 03/07  14:00:00,60.6412183741,6.4276854795,12.1955520931,0.0,18.7433767983,23.2517909448,41.375131821,0.0,18.025,23.350131821
 03/07  15:00:00,60.7088227123,6.40377732421,12.2870567433,0.0,18.7433767983,23.2517909448,35.5363688968,0.0,18.025,17.5113688968
 03/07  16:00:00,58.7547996081,6.21211691068,10.8146514551,0.0,18.7433767983,22.9618409725,41.3763512242,0.0,18.025,23.3513512242
 03/07  17:00:00,60.8428022682,6.06534991345,8.59809036247,0.0,18.7433767983,27.431320555,23.8747723891,0.0860009583882,18.025,5.76377143075
 03/07  18:00:00,75.4464654034,6.17983430523,9.01493864009,0.0,17.6635504202,40.6971502883,6.68509911054,0.90962040627,0.0,5.77547870427
 03/07  19:00:00,88.3314079242,6.30174081391,9.6209431772,0.0,27.5259009287,37.3340067412,13.8096071347,2.22088583874,0.0,11.588721296
 03/07  20:00:00,91.4371685107,6.39726383643,10.3060060329,0.0,33.8341110165,33.3544677425,8.71054222448,2.92414688688,0.0,5.7863953376
 03/07  21:00:00,100.939434347,6.58930435198,11.4620723266,0.0,36.5179666069,38.8247702939,16.2866700028,4.7336983408,0.0,11.552971662
 03/07  22:00:00,95.1704449129,6.57614487993,11.2210445584,0.0,32.965339924,36.8579353714,17.7427967597,6.14217110181,0.0,11.6006256579
 03/07  23:00:00,67.8175704291,6.08801893959,7.90362530168,0.0,25.6355707503,20.6438685092,19.6416443812,8.07569327453,0.0,11.5659511067
 03/07  24:00:00,44.8185649315,5.660381233,4.88546259589,0.0,15.0252895274,11.7056064465,16.4688586413,10.6991621506,0.0,5.76969649068
 03/08  01:00:00,38.2662491203,5.48759954468,3.53172935331,0.0,11.6412384099,10.0650221343,17.5349831085,11.7711525138,0.0,5.76383059468
 03/08  02:00:00,35.824193438,5.39086244612,2.74716221451,0.0,10.0992000411,10.047477231,13.2274354471,13.2074354471,0.0,0.02
 03/08  03:00:00,33.4307204838,5.32860062328,2.27550359263,0.0,8.25718729233,10.0299323277,20.9623089902,15.2041861497,0.0,5.75812284049
 03/08  04:00:00,33.1176602785,5.29088181013,2.00016577486,0.0,8.25718729233,10.0299323277,16.1548676974,16.1348676974,0.0,0.02
 03/08  05:00:00,34.3487733388,5.24589274428,1.66960814255,0.0,8.25718729233,11.6354268332,23.2849029508,17.5210002202,0.0,5.76390273061
 03/08  06:00:00,41.9255125026,5.24677447276,1.66564068453,0.0,12.1011305571,15.3678112995,29.0048671623,17.4627207822,0.0,11.5421463801
 03/08  07:00:00,68.2100384819,5.56040521585,3.75999842542,0.0,19.7275818095,37.2640762949,28.1880731883,16.5893129341,0.0,11.5987602542
 03/08  08:00:00,88.7796775479,6.02343109296,7.1462793557,0.0,24.3117294858,51.2795993405,28.573072002,11.1117231328,0.0,17.4613488692
 03/08  09:00:00,75.9574413836,5.76158840402,5.86121631975,0.0,23.6694662846,40.6342015617,31.8579622801,2.46180710232,0.0,29.3961551778
 03/08  10:00:00,72.9103593956,5.98453986335,7.59866211175,0.0,23.6694662846,35.6302164847,41.8626319472,0.394495368491,18.025,23.4431365787
 03/08  11:00:00,55.6603190919,6.01361425352,7.91634065009,0.0,18.7433767983,22.9618409725,41.6875585099,0.261313509007,18.025,23.4012450009
 03/08  12:00:00,57.8007334861,6.22519330242,9.84750684633,0.0,18.7433767983,22.9618409725,35.5455256454,0.0,18.025,17.5205256454
 03/08  13:00:00,59.7483146923,6.37471148591,11.6021228867,0.0,18.5889407304,23.1597249699,41.3736755771,0.0,18.025,23.3486755771
 03/08  14:00:00,60.378739384,6.45757895558,11.9031725438,0.0,18.7433767983,23.2517909448,35.5421848481,0.0,18.025,17.5171848481
 03/08  15:00:00,60.142516668,6.46365780283,11.6608789024,0.0,18.7433767983,23.2517909448,41.374401493,0.0,18.025,23.349401493
 03/08  16:00:00,58.5659927776,6.37793255805,10.4600223636,0.0,18.7433767983,22.9618409725,35.5392357879,0.0,18.025,17.5142357879
 03/08  17:00:00,62.0277349557,6.27059467597,9.57778890932,0.0,18.7433767983,27.431320555,24.1351020434,0.346478833871,18.025,5.76362320953
 03/08  18:00:00,76.1105747561,6.29853175103,9.56035638132,0.0,17.6635504202,40.6971502883,7.10046571022,1.32521625657,0.0,5.77524945365
 03/08  19:00:00,88.2817583984,6.33706253494,9.53597658871,0.0,27.5259009287,37.3340067412,14.7184436668,3.12975885046,0.0,11.5886848164
 03/08  20:00:00,90.8557905724,6.37309723728,9.74879456912,0.0,33.8341110165,33.3544677425,16.3690197816,4.81539037468,0.0,11.5536294069
 03/08  21:00:00,99.6491846218,6.48281549952,10.2783155621,0.0,36.5179666069,38.8247702939,13.7874351105,8.00119725298,0.0,5.78623785756
 03/08  22:00:00,93.697857188,6.44364029882,9.88096333888,0.0,32.965339924,36.8579353714,27.4228080901,10.0328552539,0.0,17.3899528361
 03/08  23:00:00,66.5534176152,5.96449056507,6.76300670148,0.0,25.6355707503,20.6438685092,18.6487026334,12.8562171384,0.0,5.79248549497
 03/08  24:00:00,43.76802375,5.55280835934,3.94249538828,0.0,15.0252895274,11.7056064465,21.5388725107,15.7697071189,0.0,5.76916539178
 03/09  01:00:00,37.4511274969,5.40744583731,2.79676232356,0.0,11.6412384099,10.0650221343,23.7583279401,17.994333468,0.0,5.76399447212
 03/09  02:00:00,35.2291473599,5.33037722186,2.21259685932,0.0,10.0992000411,10.047477231,25.9329680236,20.1748251669,0.0,5.75814285671
 03/09  03:00:00,32.9432565607,5.27603547101,1.84061062108,0.0,8.25718729233,10.0299323277,20.1875255082,20.1675255082,0.0,0.02
 03/09  04:00:00,32.5198239505,5.22268495365,1.47052374144,0.0,8.25718729233,10.0299323277,28.0756450209,22.317640067,0.0,5.75800495395
 03/09  05:00:00,33.8055293712,5.18150216506,1.19075377848,0.0,8.25718729233,11.6354268332,29.8704671722,24.1065499327,0.0,5.76391723948
 03/09  06:00:00,41.4815298099,5.1924784037,1.27595926642,0.0,12.1011305571,15.3678112995,28.0659036218,22.2845993621,0.0,5.78130425972
 03/09  07:00:00,67.6764760905,5.49735730733,3.28948590606,0.0,19.7275818095,37.2640762949,32.2585077878,20.6575603855,0.0,11.6009474023
 03/09  08:00:00,87.5467189032,5.87468580554,6.06207218277,0.0,24.3117294858,51.2795993405,28.1993451245,10.7379455771,0.0,17.4613995475
 03/09  09:00:00,75.728911577,5.715104293,5.67917235929,0.0,23.6694662846,40.6342015617,29.9906866556,0.593679772063,0.0,29.3970068835
 03/09  10:00:00,72.6757959654,5.85838747104,7.49025400656,0.0,23.6694662846,35.6302164847,41.4717622742,0.0,18.025,23.4467622742
 03/09  11:00:00,56.0064345771,5.93780197873,8.33826967433,0.0,18.7433767983,22.9618409725,41.4270082623,0.0,18.025,23.4020082623
 03/09  12:00:00,57.9974654381,6.14105641309,10.1283760142,0.0,18.7433767983,22.9618409725,41.3773288736,0.0,18.025,23.3523288736
 03/09  13:00:00,60.5812243629,6.32595080423,12.4837912129,0.0,18.5889407304,23.1597249699,35.5450452728,0.0,18.025,17.5200452728
 03/09  14:00:00,61.6953400736,6.44492059862,13.2324391453,0.0,18.7433767983,23.2517909448,41.3729207172,0.0,18.025,23.3479207172
 03/09  15:00:00,62.2349824589,6.49676758689,13.7202282513,0.0,18.7433767983,23.2517909448,35.5388585863,0.0,18.025,17.5138585863
 03/09  16:00:00,61.7751745133,6.46760303187,13.5795422564,0.0,18.7433767983,22.9618409725,41.373859502,0.0,18.025,23.348859502
 03/09  17:00:00,63.5472460597,6.34001154343,11.0278742576,0.0,18.7433767983,27.431320555,23.7886200059,0.0,18.025,5.76362000589
 03/09  18:00:00,76.7962892896,6.36124482146,10.1833534873,0.0,17.6635504202,40.6971502883,5.93078469571,0.155480723064,0.0,5.77530397264
 03/09  19:00:00,88.82668444,6.3929376606,10.0250277243,0.0,27.5259009287,37.3340067412,13.7681867996,2.17986723514,0.0,11.5883195645
 03/09  20:00:00,91.6455353086,6.45398582992,10.4576560824,0.0,33.8341110165,33.3544677425,8.55306252032,2.76725972967,0.0,5.78580279065
 03/09  21:00:00,100.611297404,6.58176433513,11.1414758918,0.0,36.5179666069,38.8247702939,16.3565121709,4.80296778936,0.0,11.5535443816
 03/09  22:00:00,94.7398096329,6.55277002219,10.81379205,0.0,32.965339924,36.8579353714,18.4847996558,6.88453100749,0.0,11.6002686483
 03/09  23:00:00,67.7133434325,6.09275442211,7.79466658082,0.0,25.6355707503,20.6438685092,19.6886613343,8.12340215781,0.0,11.5652591765
 03/09  24:00:00,44.7518890196,5.66203720784,4.81713316641,0.0,15.0252895274,11.7056064465,17.0895001124,11.3198548165,0.0,5.76964529592
 03/10  01:00:00,37.9509709371,5.4616492051,3.2424050103,0.0,11.6412384099,10.0650221343,21.0664016389,15.3025777439,0.0,5.76382389502
 03/10  02:00:00,35.5611646013,5.36663938938,2.5083565043,0.0,10.0992000411,10.047477231,17.0252046504,17.0052046504,0.0,0.02
 03/10  03:00:00,33.234710511,5.30897460237,2.09912082836,0.0,8.25718729233,10.0299323277,23.1567382809,17.399151239,0.0,5.75758704188
 03/10  04:00:00,32.807854161,5.25675308684,1.72449122682,0.0,8.25718729233,10.0299323277,18.8856218141,18.8656218141,0.0,0.02
 03/10  05:00:00,34.103033016,5.2170808155,1.4526801616,0.0,8.25718729233,11.6354268332,25.7781683553,20.0142390091,0.0,5.76392934619
 03/10  06:00:00,41.751005458,5.22589571776,1.5120175126,0.0,12.1011305571,15.3678112995,25.1425061645,19.3614653571,0.0,5.78104080735
 03/10  07:00:00,68.1658699826,5.55427283232,3.7219647056,0.0,19.7275818095,37.2640762949,33.5515764527,16.1639573232,0.0,17.3876191295
 03/10  08:00:00,88.581735732,5.98943014838,6.98234862189,0.0,24.3117294858,51.2795993405,26.0566070021,8.59661346735,0.0,17.4599935348
 03/10  09:00:00,75.8531791599,5.73476171794,5.78378624977,0.0,23.6694662846,40.6342015617,24.7217531807,1.20183563675,0.0,23.519917544
 03/10  10:00:00,73.8922553755,6.02880997419,8.53629114958,0.0,23.6694662846,35.6302164847,47.3282634194,0.0,18.025,29.3032634194
 03/10  11:00:00,58.3373885368,6.10331963168,10.503708191,0.0,18.7433767983,22.9618409725,41.4260315101,0.0,18.025,23.4010315101
 03/10  12:00:00,60.9704934323,6.33328335154,12.9091785821,0.0,18.7433767983,22.9618409725,35.5441129012,0.0,18.025,17.5191129012
 03/10  13:00:00,62.732123589,6.48300397978,14.4776396376,0.0,18.5889407304,23.1597249699,41.3703568086,0.0,18.025,23.3453568086
 03/10  14:00:00,63.4094714161,6.58849769888,14.8029906814,0.0,18.7433767983,23.2517909448,35.5444768197,0.0,18.025,17.5194768197
 03/10  15:00:00,64.6678855641,6.64325254956,16.0066528653,0.0,18.7433767983,23.2517909448,41.3709766602,0.0,18.025,23.3459766602
 03/10  16:00:00,64.7645054293,6.6418495688,16.3946205834,0.0,18.7433767983,22.9618409725,35.5380336724,0.0,18.025,17.5130336724
 03/10  17:00:00,67.2810314361,6.55627024112,14.5454098061,0.0,18.7433767983,27.431320555,23.7886300777,0.0,18.025,5.76363007773
 03/10  18:00:00,79.554708702,6.59608451542,12.7069414361,0.0,17.6635504202,40.6971502883,5.77508080722,0.0,0.0,5.77508080722
 03/10  19:00:00,91.1545915402,6.62500056098,12.1208773638,0.0,27.5259009287,37.3340067412,12.0042086504,0.415801557541,0.0,11.5884070929
 03/10  20:00:00,93.6709408339,6.65785743297,12.2791888469,0.0,33.8341110165,33.3544677425,13.2194813823,1.66594755263,0.0,11.5535338297
 03/10  21:00:00,102.6346419,6.78553156868,12.9610596577,0.0,36.5179666069,38.8247702939,8.87806895232,3.09266627702,0.0,5.7854026753
 03/10  22:00:00,96.7475681641,6.75817089773,12.616148598,0.0,32.965339924,36.8579353714,18.6120405956,5.0580035492,0.0,13.5540370464
 03/10  23:00:00,69.7229770456,6.30155516002,9.59550596323,0.0,25.6355707503,20.6438685092,14.95371453,5.33796696792,0.0,9.61574756208
 03/10  24:00:00,46.8820229112,5.88916152315,6.72014399722,0.0,15.0252895274,11.7056064465,11.5380719987,5.76840025146,0.0,5.76967174724
 03/11  01:00:00,41.4045712034,5.70608448271,5.25167117363,0.0,12.8411359301,10.0650221343,13.1069682926,7.34325244509,0.0,5.76371584749
 03/11  02:00:00,40.2733952772,5.58332192377,4.24442308416,0.0,12.8411359301,10.0650221343,15.1845327613,9.42654338875,0.0,5.75798937252
 03/11  03:00:00,34.4432616834,5.4434620514,3.17318942706,0.0,8.25718729233,10.0299323277,11.4736821576,11.4536821576,0.0,0.02
 03/11  04:00:00,33.8064979943,5.36856622886,2.61131787435,0.0,8.25718729233,10.0299323277,19.1271655606,13.3693287404,0.0,5.75783682016
 03/11  05:00:00,34.953587371,5.31545365338,2.20486433505,0.0,8.25718729233,11.6354268332,20.4940275145,15.3330640637,0.0,5.16096345079
 03/11  06:00:00,38.8483189807,5.2843296113,1.97236874096,0.0,8.71707943955,15.3327214929,16.1524857021,15.5301253341,0.0,0.622360368048
 03/11  07:00:00,54.4646297857,5.42141634839,3.00748027053,0.0,18.5082010057,25.6353820695,24.1747290343,12.6323964028,0.0,11.5423326315
 03/11  08:00:00,72.7092095353,5.85957625718,6.36232754068,0.0,19.4083231844,41.0650158608,18.5014246695,6.90062963595,0.0,11.6007950336
 03/11  09:00:00,103.085048003,6.62450397212,12.0962708493,0.0,26.3286599382,57.9988325916,35.7005290452,0.247795768392,0.0,35.4527332768
 03/11  10:00:00,90.1316652469,6.69058066916,14.2310185561,0.0,26.3286599382,42.8504436482,41.5453118411,0.0,18.025,23.5203118411
 03/11  11:00:00,67.6610419595,6.60355270845,15.8415922338,0.0,21.7447113004,23.4437158914,47.3317752327,0.0,18.025,29.3067752327
 03/11  12:00:00,66.5937693642,6.7396274126,17.1000803099,0.0,19.3027497915,23.426170988,41.4231286047,0.0,18.025,23.3981286047
 03/11  13:00:00,68.5524330561,6.90121569134,18.7550780679,0.0,19.1483137236,23.7250123474,35.5445521212,0.0,18.025,17.5195521212
 03/11  14:00:00,70.1191462023,6.99540278153,20.0820601423,0.0,19.3027497915,23.7161209604,41.3712920787,0.0,18.025,23.3462920787
 03/11  15:00:00,68.5853360322,6.94600738683,18.5976424744,0.0,19.3027497915,23.7161209604,35.5414336976,0.0,18.025,17.5164336976
 03/11  16:00:00,66.323754281,6.82512810186,16.7468946798,0.0,19.3027497915,23.426170988,41.3715379066,0.0,18.025,23.3465379066
 03/11  17:00:00,68.0707116589,6.64226768338,14.2253842382,0.0,19.3027497915,27.8956505705,23.7887239232,0.0,18.025,5.76372392321
 03/11  18:00:00,76.6386143632,6.5944296728,12.3346045864,0.0,18.2229234133,37.5968344597,5.76939330149,0.0,0.0,5.76939330149
 03/11  19:00:00,96.5778320255,6.71392238609,12.5489941702,0.0,32.690315043,37.0816133363,6.1538959832,0.379077178014,0.0,5.77481880518
 03/11  20:00:00,97.0984814053,6.77989424222,12.8919200514,0.0,36.8143715336,33.066984531,7.37164877564,1.58502964568,0.0,5.78661912996
 03/11  21:00:00,103.156856052,6.8989340968,13.5911720079,0.0,36.3493007332,38.7721355839,13.888151626,2.33572710697,0.0,11.552424519
 03/11  22:00:00,99.9094595618,6.78060313307,12.5799751513,0.0,36.1807251679,36.8228455648,10.4641627173,4.67739918895,0.0,5.7867635284
 03/11  23:00:00,74.9733997369,6.3162754377,9.4281766232,0.0,31.0351095914,20.6438685092,17.9205494437,6.3200245973,0.0,11.6005248464
 03/11  24:00:00,49.0151986773,5.88155724263,6.45879962962,0.0,17.4250845679,11.7056064465,19.9234241811,8.38130701018,0.0,11.5421171709
 03/12  01:00:00,41.1327330898,5.67646864007,4.89119518745,0.0,12.925468867,10.100111941,10.5000823402,10.4800823402,0.0,0.02
 03/12  02:00:00,35.018115094,5.50097490232,3.57110480517,0.0,8.34152022915,10.0650221343,17.3534119987,11.5953448136,0.0,5.75806718514
 03/12  03:00:00,34.282969811,5.41529141653,2.92164475853,0.0,8.34152022915,10.0650221343,18.8162242074,13.0583029165,0.0,5.75792129091
 03/12  04:00:00,35.4835414193,5.36645125668,2.5643999791,0.0,8.34152022915,11.6705166398,14.0760937099,14.0560937099,0.0,0.02
 03/12  05:00:00,39.4002128791,5.33634975082,2.3528205106,0.0,8.80141237637,15.3678112995,19.4226385154,13.6535799534,0.0,5.76905856199
 03/12  06:00:00,59.8820349032,5.40405906716,2.79024329894,0.0,18.5082010057,25.6353820695,26.6701048313,15.1288816738,0.0,11.5412231575
 03/12  07:00:00,72.6794885439,5.63778334836,4.55097856035,0.0,19.4926561212,41.1001056674,24.6020331205,13.0019569084,0.0,11.600076212
 03/12  08:00:00,99.6880009526,6.24820861171,9.07552155688,0.0,26.3286599382,57.9988325916,33.1663671042,3.62300653686,0.0,29.5433605673
 03/12  09:00:00,85.4106450788,6.28879118892,10.0312159032,0.0,26.2443270014,42.8153538416,47.5675768909,0.152089107791,18.025,29.3904877831
 03/12  10:00:00,61.3633726671,6.13820707564,10.0092706213,0.0,21.7447113004,23.4437158914,43.8226186934,0.0,18.025,25.7976186934
 03/12  11:00:00,61.9526628665,6.38086582799,12.7580249493,0.0,19.3449162599,23.4437158914,39.0807950254,0.0,18.025,21.0557950254
 03/12  12:00:00,64.5016179025,6.57503926343,14.9707309468,0.0,19.190480192,23.7425572507,41.3747270631,0.0,18.025,23.3497270631
 03/12  13:00:00,65.1963012107,6.71192262907,15.5024030738,0.0,19.260583323,23.698576057,35.5389334328,0.0,18.025,17.5139334328
 03/12  14:00:00,66.4574922223,6.81358480481,16.6619386411,0.0,19.260583323,23.698576057,41.3761031725,0.0,18.025,23.3511031725
 03/12  15:00:00,65.9322923204,6.80902498976,16.4312438215,0.0,19.260583323,23.4086260847,41.3687132022,0.0,18.025,23.3437132022
 03/12  16:00:00,68.1907529396,6.73277654236,14.3146351144,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 03/12  17:00:00,76.0488104693,6.75473966699,13.5282058139,0.0,18.1807569449,37.5792895564,5.76830019596,0.0,0.0,5.76830019596
 03/12  18:00:00,91.8774972747,6.83159252969,13.5024156734,0.0,32.6059821062,37.0465235296,5.86588309405,0.0918362025112,0.0,5.77404689153
 03/12  19:00:00,98.0383107485,6.88572292468,13.7259197122,0.0,36.8143715336,33.066984531,12.9405831075,1.38716819335,0.0,11.5534149141
 03/12  20:00:00,104.111001716,6.99096275935,14.333870906,0.0,36.43363367,38.8072253906,8.24830482983,2.46217468854,0.0,5.78613014129
 03/12  21:00:00,100.926695522,6.90174449575,13.595492061,0.0,36.0963922311,36.7877557581,15.3948993896,3.84079831528,0.0,11.5541010743
 03/12  22:00:00,76.0575378297,6.44166686249,10.506351615,0.0,30.9507766546,20.6087787026,16.6077269931,5.00817846381,0.0,11.5995485293
 03/12  23:00:00,49.7646609193,5.96031349311,7.12950859799,0.0,17.4250845679,11.7056064465,18.8911357225,7.82458033483,0.0,11.0665553877
 03/12  24:00:00,41.8233514322,5.7551656083,5.50195143006,0.0,12.925468867,10.100111941,9.99254756289,9.49880091918,0.0,0.493746643714
 03/13  01:00:00,37.3806288436,5.57345685849,4.12100192906,0.0,10.0992000411,10.047477231,16.7314518639,10.9735917294,0.0,5.75786013445
 03/13  02:00:00,34.8409826611,5.49201357892,3.52235978336,0.0,8.25718729233,10.0299323277,9.88802547408,9.86802547408,0.0,0.02
 03/13  03:00:00,34.4769446291,5.44480120541,3.20553364586,0.0,8.25718729233,10.0299323277,14.6820166556,8.92396192183,0.0,5.75805473374
 03/13  04:00:00,35.8312204788,5.41308357775,2.9848669276,0.0,8.25718729233,11.6354268332,14.9522617076,9.18851937542,0.0,5.76374233219
 03/13  05:00:00,43.4124697116,5.41452303724,2.98486221738,0.0,12.1011305571,15.3678112995,15.371748553,9.59092675202,0.0,5.78082180096
 03/13  06:00:00,76.1547732276,5.81952966062,5.79362156154,0.0,19.7275818095,37.2640762949,21.018488787,9.41790117543,0.0,11.6005876116
 03/13  07:00:00,90.582716177,6.22442256662,8.74834951376,0.0,24.3117294858,51.2795993405,25.3618153988,7.90292657034,0.0,17.4588888285
 03/13  08:00:00,76.9799727477,5.85908774442,6.78626196645,0.0,23.6694662846,40.6342015617,31.5427437625,2.14769999263,0.0,29.3950437699
 03/13  09:00:00,73.3308893765,5.99439372653,8.00934646841,0.0,23.6694662846,35.6302164847,41.7880390911,0.31678293688,18.025,23.4462561542
 03/13  10:00:00,56.8850489697,6.02789246458,9.12680139303,0.0,18.7433767983,22.9618409725,41.4918811039,0.0672018409245,18.025,23.399679263
 03/13  11:00:00,58.8609524192,6.21574585348,10.9171771167,0.0,18.7433767983,22.9618409725,41.3787793758,0.0,18.025,23.3537793758
 03/13  12:00:00,61.5301845854,6.38552973264,13.3731756846,0.0,18.5889407304,23.1597249699,35.5414006035,0.0,18.025,17.5164006035
 03/13  13:00:00,63.786391977,6.53867136519,15.2297455885,0.0,18.7433767983,23.2517909448,41.3732921085,0.0,18.025,23.3482921085
 03/13  14:00:00,64.1550887013,6.5958926183,15.5412131125,0.0,18.7433767983,23.2517909448,35.5354136834,0.0,18.025,17.5104136834
 03/13  15:00:00,62.7155634804,6.56262319046,14.4249148387,0.0,18.7433767983,22.9618409725,41.3748593017,0.0,18.025,23.3498593017
 03/13  16:00:00,65.5840626365,6.49772425691,12.9069823137,0.0,18.7433767983,27.431320555,23.7887240675,0.0,18.025,5.7637240675
 03/13  17:00:00,76.7329876553,6.56184685255,11.8034572226,0.0,17.6635504202,40.6971502883,5.7752401641,0.0,0.0,5.7752401641
 03/13  18:00:00,84.0619513166,6.51146639187,10.7937777925,0.0,27.5259009287,37.3340067412,11.6772680688,0.0892945237325,0.0,11.5879735451
 03/13  19:00:00,91.92437831,6.51183952344,10.6786528973,0.0,33.8341110165,33.3544677425,7.14966142508,1.36359736242,0.0,5.78606406266
 03/13  20:00:00,100.761269594,6.62220815061,11.2510144961,0.0,36.5179666069,38.8247702939,14.6031919399,3.05092829103,0.0,11.5522636489
 03/13  21:00:00,95.148004242,6.61468470513,11.1600829433,0.0,32.965339924,36.8579353714,16.6804726114,5.07987716611,0.0,11.6005954453
 03/13  22:00:00,68.1530398577,6.15576742465,8.17135991789,0.0,25.6355707503,20.6438685092,18.7013963731,7.13606155531,0.0,11.5653348178
 03/13  23:00:00,45.1852051616,5.72515537677,5.18733614974,0.0,15.0252895274,11.7056064465,16.6533574766,10.883674828,0.0,5.76968264861
 03/13  24:00:00,38.6285799193,5.54407375061,3.83759169837,0.0,11.6412384099,10.0650221343,18.5192717582,12.7555117257,0.0,5.76376003253
 03/14  01:00:00,35.8034023158,5.40027469871,2.71696304853,0.0,10.0992000411,10.047477231,17.6496054014,17.6296054014,0.0,0.02
 03/14  02:00:00,33.2787811236,5.31950058961,2.13266866315,0.0,8.25718729233,10.0299323277,25.1999970114,19.4419024733,0.0,5.7580945381
 03/14  03:00:00,32.8430635107,5.26641610217,1.75004039121,0.0,8.25718729233,10.0299323277,21.494517264,21.474517264,0.0,0.02
 03/14  04:00:00,34.0899807086,5.22066561514,1.43604795149,0.0,8.25718729233,11.6354268332,29.1548302706,23.3909528505,0.0,5.76387742012
 03/14  05:00:00,41.5626186653,5.20718225946,1.34235027965,0.0,12.1011305571,15.3678112995,29.782180231,24.000991901,0.0,5.78118833
 03/14  06:00:00,73.0399186753,5.46784079013,3.03046054712,0.0,19.7275818095,37.2640762949,41.4215413806,24.0331988846,0.0,17.388342496
 03/14  07:00:00,86.0353540436,5.71098213752,4.71443093527,0.0,24.3117294858,51.2795993405,37.1418724225,19.6810999865,0.0,17.460772436
 03/14  08:00:00,73.8212021302,5.52786098101,3.95872152854,0.0,23.6694662846,40.6342015617,32.6289625046,9.10973005864,0.0,23.519232446
 03/14  09:00:00,70.1844499507,5.66032181171,5.19698036216,0.0,23.6694662846,35.6302164847,50.354548162,3.02923748606,18.025,29.300310676
 03/14  10:00:00,52.7685293434,5.68043203724,5.35774421891,0.0,18.7433767983,22.9618409725,43.6006921687,2.17549862148,18.025,23.4001935473
 03/14  11:00:00,54.294024266,5.86634920222,6.69964766777,0.0,18.7433767983,22.9618409725,36.0503190445,0.506722375183,18.025,17.5185966693
 03/14  12:00:00,56.5768407869,6.04031760089,8.76504726752,0.0,18.5889407304,23.1597249699,41.3698978987,0.0,18.025,23.3448978987
 03/14  13:00:00,57.5867566691,6.14738035293,9.4213973579,0.0,18.7433767983,23.2517909448,35.5439183635,0.0,18.025,17.5189183635
 03/14  14:00:00,59.0384344597,6.2615223798,10.7589358051,0.0,18.7433767983,23.2517909448,41.369928384,0.0,18.025,23.344928384
 03/14  15:00:00,59.7025180622,6.34065904465,11.6338281084,0.0,18.7433767983,22.9618409725,35.5424172473,0.0,18.025,17.5174172473
 03/14  16:00:00,63.4968539643,6.35667809394,10.9608281025,0.0,18.7433767983,27.431320555,23.7884732341,0.0,18.025,5.76347323412
 03/14  17:00:00,75.7844757448,6.47360506984,10.9431939974,0.0,17.6635504202,40.6971502883,5.77488246343,0.0,0.0,5.77488246343
 03/14  18:00:00,83.303999047,6.43257853156,10.1147184478,0.0,27.5259009287,37.3340067412,12.1523524312,0.564532050242,0.0,11.587820381
 03/14  19:00:00,91.1848621557,6.43244861078,10.0185279016,0.0,33.8341110165,33.3544677425,13.7552166472,2.2019817569,0.0,11.5532348903
 03/14  20:00:00,99.8962486303,6.53175097371,10.4764557821,0.0,36.5179666069,38.8247702939,10.2879855021,4.50111139662,0.0,5.78687410545
 03/14  21:00:00,93.936453767,6.48824915928,10.0749692029,0.0,32.965339924,36.8579353714,18.3213473553,6.72085352623,0.0,11.6004938291
 03/14  22:00:00,66.6322034865,5.98990821896,6.81638821185,0.0,25.6355707503,20.6438685092,22.5557908729,10.9903927646,0.0,11.5653981082
 03/14  23:00:00,43.9510349332,5.58270144211,4.09562139142,0.0,15.0252895274,11.7056064465,19.9750426381,14.2054499233,0.0,5.76959271484
 03/14  24:00:00,37.5870830096,5.42621223286,2.913955757,0.0,11.6412384099,10.0650221343,21.6696340281,15.9057474022,0.0,5.76388662589
 03/15  01:00:00,35.148637892,5.32326630904,2.13920647861,0.0,10.0992000411,10.047477231,19.2302508131,19.2102508131,0.0,0.02
 03/15  02:00:00,32.7810476717,5.25962382364,1.69481602906,0.0,8.25718729233,10.0299323277,26.7437418422,20.9856997697,0.0,5.75804207249
 03/15  03:00:00,32.375627355,5.20798825722,1.3410285364,0.0,8.25718729233,10.0299323277,29.6342056189,23.8763181446,0.0,5.75788747423
 03/15  04:00:00,33.6504775384,5.16384731662,1.05336622645,0.0,8.25718729233,11.6354268332,25.7294642689,25.7094642689,0.0,0.02
 03/15  05:00:00,41.2605719413,5.1662132132,1.08127543142,0.0,12.1011305571,15.3678112995,35.507257391,23.9651943387,0.0,11.5420630524
 03/15  06:00:00,72.8791221157,5.44532141467,2.89218969147,0.0,19.7275818095,37.2640762949,34.1214677741,22.5220841241,0.0,11.59938365
 03/15  07:00:00,85.7081217227,5.6727062167,4.42547746755,0.0,24.3117294858,51.2795993405,37.8853351255,20.4250181213,0.0,17.4603170043
 03/15  08:00:00,73.5578700937,5.4985666984,3.72468604444,0.0,23.6694662846,40.6342015617,38.2538466537,8.86182240288,0.0,29.3920242508
 03/15  09:00:00,70.0675479191,5.64178602179,5.09862090106,0.0,23.6694662846,35.6302164847,43.5212064294,2.05392838994,18.025,23.4422780394
 03/15  10:00:00,53.024442664,5.68887236984,5.60521540291,0.0,18.7433767983,22.9618409725,42.1709402294,0.747185065827,18.025,23.3987551636
 03/15  11:00:00,54.6157966312,5.87335039692,7.01441902069,0.0,18.7433767983,22.9618409725,35.541542452,0.0,18.025,17.516542452
 03/15  12:00:00,55.8521367082,6.00285788224,8.0778061702,0.0,18.5889407304,23.1597249699,41.3923246538,0.0188190674517,18.025,23.3485055863
