Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/15  13:00:00,57.2844785298,6.14044338574,9.12605426364,0.0,18.7433767983,23.2517909448,35.5372393892,0.0,18.025,17.5122393892
 03/15  14:00:00,58.3520708623,6.22736255945,10.1067346556,0.0,18.7433767983,23.2517909448,41.3748925094,0.0,18.025,23.3498925094
 03/15  15:00:00,57.7562737366,6.23269370551,9.79555048856,0.0,18.7433767983,22.9618409725,41.3674205074,0.0,18.025,23.3424205074
 03/15  16:00:00,61.2242691719,6.1823670785,8.86255677953,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 03/15  17:00:00,73.8989917587,6.27089078533,9.26042316718,0.0,17.6635504202,40.6971502883,6.24899638788,0.47378656665,0.0,5.77520982123
 03/15  18:00:00,81.6523524174,6.22786765584,8.66778482793,0.0,27.5259009287,37.3340067412,14.4264968654,2.83844755627,0.0,11.5880493091
 03/15  19:00:00,89.9549383514,6.27306726101,8.94798805487,0.0,33.8341110165,33.3544677425,15.3415298003,3.78810439757,0.0,11.5534254028
 03/15  20:00:00,99.0214374509,6.41343591104,9.71996163987,0.0,36.5179666069,38.8247702939,12.2969813039,6.51074578156,0.0,5.78623552235
 03/15  21:00:00,93.24865534,6.39470008742,9.48072439614,0.0,32.965339924,36.8579353714,25.9268039928,8.5373217918,0.0,17.389482201
 03/15  22:00:00,66.2808650398,5.9335175147,6.52144391668,0.0,25.6355707503,20.6438685092,16.8629175362,11.0705503814,0.0,5.79236715471
 03/15  23:00:00,43.7597207931,5.55233788141,3.9346721911,0.0,15.0252895274,11.7056064465,19.739983882,13.9703538058,0.0,5.76963007622
 03/15  24:00:00,37.4563531699,5.40796121137,2.80147917649,0.0,11.6412384099,10.0650221343,21.9921508922,16.2283047201,0.0,5.76384617214
 03/16  01:00:00,35.0726184899,5.31118973717,2.07526102582,0.0,10.0992000411,10.047477231,25.3023218639,19.5441958044,0.0,5.75812605954
 03/16  02:00:00,32.7151207763,5.24834009116,1.64017592668,0.0,8.25718729233,10.0299323277,21.36323805,21.34323805,0.0,0.02
 03/16  03:00:00,32.3810449311,5.20596630114,1.34846915695,0.0,8.25718729233,10.0299323277,28.7202302667,22.962262574,0.0,5.75796769269
 03/16  04:00:00,33.6232874739,5.15774762802,1.03227390724,0.0,8.25718729233,11.6354268332,31.0447964479,25.2809643763,0.0,5.76383207154
 03/16  05:00:00,41.1931548498,5.15478801333,1.02528765976,0.0,12.1011305571,15.3678112995,31.1337785714,25.3526620527,0.0,5.78111651869
 03/16  06:00:00,72.8418992971,5.43421574339,2.86607388695,0.0,19.7275818095,37.2640762949,36.2146847857,24.6144541837,0.0,11.6002306019
 03/16  07:00:00,85.7189322699,5.66807474611,4.44092711956,0.0,24.3117294858,51.2795993405,38.8232730606,21.3634376235,0.0,17.4598354372
 03/16  08:00:00,73.2845737799,5.47079845533,3.47916045879,0.0,23.6694662846,40.6342015617,40.306165282,10.9126971774,0.0,29.3934681047
 03/16  09:00:00,69.4034146156,5.57150429484,4.50477017113,0.0,23.6694662846,35.6302164847,45.317839677,3.84900467136,18.025,23.4438350056
 03/16  10:00:00,51.8967528203,5.57357105425,4.59283024771,0.0,18.7433767983,22.9618409725,43.7395005772,2.31481593427,18.025,23.399684643
 03/16  11:00:00,53.0159164342,5.72771788111,5.56017266672,0.0,18.7433767983,22.9618409725,42.7486892555,1.37434400358,18.025,23.3493452519
 03/16  12:00:00,54.200762106,5.8610661465,6.56822206087,0.0,18.5889407304,23.1597249699,36.9521226991,1.40929445283,18.025,17.5178282463
 03/16  13:00:00,55.3593666409,5.9717435159,7.36964803849,0.0,18.7433767983,23.2517909448,41.3689253276,0.0,18.025,23.3439253276
 03/16  14:00:00,55.5883450321,6.01111088248,7.55925653936,0.0,18.7433767983,23.2517909448,35.5403916412,0.0,18.025,17.5153916412
 03/16  15:00:00,55.2254544856,6.01345304734,7.48397788849,0.0,18.7433767983,22.9618409725,41.3699847742,0.0,18.025,23.3449847742
 03/16  16:00:00,59.6203917743,5.99096602338,7.45007520449,0.0,18.7433767983,27.431320555,23.8410284274,0.0525174033063,18.025,5.76351102409
 03/16  17:00:00,72.6273433296,6.11305115072,8.14661176613,0.0,17.6635504202,40.6971502883,6.46703124633,0.692002292373,0.0,5.77502895395
 03/16  18:00:00,80.5025707074,6.08417338156,7.66169905661,0.0,27.5259009287,37.3340067412,14.5786396009,2.99131716043,0.0,11.5873224404
 03/16  19:00:00,88.7242135945,6.12050254608,7.86983277887,0.0,33.8341110165,33.3544677425,10.9213802566,5.13468548342,0.0,5.7866947732
 03/16  20:00:00,98.0177936088,6.28504068825,8.84471365465,0.0,36.5179666069,38.8247702939,18.9776644434,7.42515711612,0.0,11.5525073273
 03/16  21:00:00,92.548594348,6.2996632817,8.87570479689,0.0,32.965339924,36.8579353714,20.4480858017,8.84940765603,0.0,11.5986781457
 03/16  22:00:00,65.6548728518,5.85074981756,5.97821841398,0.0,25.6355707503,20.6438685092,22.9721108562,11.4067503783,0.0,11.5653604779
 03/16  23:00:00,43.136838403,5.47757289467,3.38655634566,0.0,15.0252895274,11.7056064465,21.1051869506,15.3357806991,0.0,5.76940625152
 03/16  24:00:00,36.9646872281,5.35082558772,2.3669526474,0.0,11.6412384099,10.0650221343,18.184497016,18.164497016,0.0,0.02
 03/17  01:00:00,34.8203314545,5.27890800963,1.8552574153,0.0,10.0992000411,10.047477231,26.2266519174,20.4685546237,0.0,5.75809729364
 03/17  02:00:00,32.2028887388,5.18298908745,1.19329267246,0.0,8.25718729233,10.0299323277,33.4618742033,27.7039387954,0.0,5.75793540792
 03/17  03:00:00,31.8781633136,5.13913791722,0.912420236724,0.0,8.25718729233,10.0299323277,29.1953225356,29.1753225356,0.0,0.02
 03/17  04:00:00,33.3497456369,5.12001717611,0.796463118716,0.0,8.25718729233,11.6354268332,32.8486035409,27.0855801818,0.0,5.76302335906
 03/17  05:00:00,40.9182664178,5.11715885029,0.788030586126,0.0,12.1011305571,15.3678112995,32.8115346436,27.0304443035,0.0,5.78109034008
 03/17  06:00:00,72.5514584977,5.39173650458,2.61811358089,0.0,19.7275818095,37.2640762949,37.2813016017,25.6810299258,0.0,11.6002716759
 03/17  07:00:00,85.3229057097,5.61411580797,4.09886500156,0.0,24.3117294858,51.2795993405,41.4643315263,24.0046797259,0.0,17.4596518004
 03/17  08:00:00,72.8655157009,5.42315553205,3.10774978845,0.0,23.6694662846,40.6342015617,41.7008533548,12.3071802666,0.0,29.3936730882
 03/17  09:00:00,68.7062571701,5.49887060411,3.88024591477,0.0,23.6694662846,35.6302164847,46.6035762609,5.13301566168,18.025,23.4455605993
 03/17  10:00:00,50.3824001714,5.39958137041,3.2524707039,0.0,18.7433767983,22.9618409725,44.8628183254,3.43861820417,18.025,23.3992001213
 03/17  11:00:00,51.8490326789,5.58771736777,4.53329018728,0.0,18.7433767983,22.9618409725,43.6017053191,2.22495258092,18.025,23.3517527381
 03/17  12:00:00,52.880592482,5.69809536181,5.4110223997,0.0,18.5889407304,23.1597249699,38.0608291801,2.5201477899,18.025,17.5156813902
 03/17  13:00:00,51.3701477385,5.49433131901,3.85784571932,0.0,18.7433767983,23.2517909448,42.0301288574,0.657927547406,18.025,23.34720131
 03/17  14:00:00,51.0240707579,5.45649399312,3.54959803459,0.0,18.7433767983,23.2517909448,36.382910033,0.848401374749,18.025,17.5095086583
 03/17  15:00:00,51.2083705796,5.51618259096,3.96416702625,0.0,18.7433767983,22.9618409725,43.4056934613,2.03220402839,18.025,23.3484894329
 03/17  16:00:00,55.2644562118,5.45918147875,3.62592337912,0.0,18.7433767983,27.431320555,25.9740269068,2.18536686311,18.025,5.7636600437
 03/17  17:00:00,68.8979420066,5.6566659644,4.87359923031,0.0,17.6635504202,40.6971502883,8.80951241633,3.03432133732,0.0,5.77519107901
 03/17  18:00:00,75.4452365349,5.68231098371,4.89023117524,0.0,27.5259009287,37.3340067412,18.3647655608,6.77747762366,0.0,11.5872879372
 03/17  19:00:00,86.5360111562,5.83689443211,5.96524070756,0.0,33.8341110165,33.3544677425,13.1568558461,7.3711024867,0.0,5.78575335938
 03/17  20:00:00,96.135454595,6.03895609138,7.20845922751,0.0,36.5179666069,38.8247702939,20.2991381916,8.74752906069,0.0,11.551609131
 03/17  21:00:00,90.6070895681,6.05139777266,7.18247045274,0.0,32.965339924,36.8579353714,22.518172626,10.9184342962,0.0,11.5997383298
 03/17  22:00:00,63.615113945,5.59561536409,4.19359605595,0.0,25.6355707503,20.6438685092,24.8480851863,13.283263814,0.0,11.5648213723
 03/17  23:00:00,42.0894995873,5.34809115971,2.4687007486,0.0,15.0252895274,11.7056064465,20.9492300477,15.1797132989,0.0,5.76951674885
 03/17  24:00:00,36.342034941,5.26959812851,1.82552787877,0.0,11.6412384099,10.0650221343,23.0414562429,17.2777432172,0.0,5.76371302569
 03/18  01:00:00,37.2764323142,5.23666250228,1.59412712077,0.0,12.8411359301,10.0650221343,18.2313950924,18.2113950924,0.0,0.02
 03/18  02:00:00,32.1671913136,5.17317147556,1.16741155738,0.0,8.25718729233,10.0299323277,24.3916561148,18.6335616482,0.0,5.75809446659
 03/18  03:00:00,31.9261468906,5.14308337884,0.956460512569,0.0,8.25718729233,10.0299323277,18.9789104716,18.9589104716,0.0,0.02
 03/18  04:00:00,33.0943173723,5.0850838477,0.575970513403,0.0,8.25718729233,11.6354268332,28.8050850842,23.0413235177,0.0,5.76376156652
 03/18  05:00:00,37.071538233,5.06050524823,0.415150830697,0.00427055865974,8.71707943955,15.3327214929,31.3661978987,25.5966546857,0.0,5.769543213
 03/18  06:00:00,57.69265046,5.12675705739,0.865493617897,0.0126842118665,18.5082010057,25.6353820695,32.6097643326,26.8292661192,0.0,5.78049821338
 03/18  07:00:00,68.3235935422,5.36016347945,2.47614331376,0.0,19.4083231844,41.0650158608,41.0227827366,23.6328703754,0.0,17.3899123612
 03/18  08:00:00,95.4672262441,5.75163071617,5.35135479638,0.0,26.3286599382,57.9988325916,41.6927476112,12.1487706097,0.0,29.5439770015
 03/18  09:00:00,80.6456032951,5.75887903991,5.67668151211,0.0,26.3286599382,42.8504436482,52.1983673942,4.78408693096,18.025,29.3892804632
 03/18  10:00:00,55.853674952,5.65135631505,4.98643688321,0.0,21.7447113004,23.4437158914,44.284262819,2.81163461503,18.025,23.447628204
 03/18  11:00:00,54.6742724827,5.82437086144,6.09585076242,0.0,19.3027497915,23.426170988,43.0351848378,1.61416556078,18.025,23.396019277
 03/18  12:00:00,56.4239793691,6.01655688442,7.51129051961,0.0,19.1483137236,23.7250123474,42.2144769166,0.84474699297,18.025,23.3447299236
 03/18  13:00:00,58.5220241725,6.17503070098,9.30531701468,0.0,19.3027497915,23.7161209604,35.5430084293,0.0,18.025,17.5180084293
 03/18  14:00:00,59.7691594944,6.27278550456,10.4546985159,0.0,19.3027497915,23.7161209604,41.3686126141,0.0,18.025,23.3436126141
 03/18  15:00:00,59.2789442841,6.28060513831,10.2466102956,0.0,19.3027497915,23.426170988,35.543216878,0.0,18.025,17.518216878
 03/18  16:00:00,62.3108451071,6.21069255483,8.89710538601,0.0,19.3027497915,27.8956505705,23.7885730591,0.0,18.025,5.76357305914
 03/18  17:00:00,70.9695415782,6.22278082168,8.9211940077,0.0,18.2229234133,37.5968344597,5.7961122633,0.0267371487588,0.0,5.76937511454
 03/18  18:00:00,84.9184447551,6.27221337277,8.86733271979,0.0,32.690315043,37.0816133363,7.89644226869,2.12148601589,0.0,5.7749562528
 03/18  19:00:00,92.9547166646,6.33602786666,9.19203609726,0.0,36.8143715336,33.066984531,15.563908594,4.01174120802,0.0,11.552167386
 03/18  20:00:00,98.834856158,6.43883882927,9.72928643527,0.0,36.3493007332,38.7721355839,13.5412140724,7.75510866375,0.0,5.78610540863
 03/18  21:00:00,95.8141732059,6.33567789457,8.92962611259,0.0,36.1807251679,36.8228455648,22.8961274929,11.3429130572,0.0,11.5532144357
 03/18  22:00:00,71.2814464554,5.90208616965,6.15043721315,0.0,31.0351095914,20.6438685092,25.4300901179,13.8308100029,0.0,11.599280115
 03/18  23:00:00,45.9573392688,5.5353646967,3.74715155077,0.0,17.4250845679,11.7056064465,20.7602257993,14.9791835357,0.0,5.78104226364
 03/18  24:00:00,38.5099905487,5.39692159411,2.66626123207,0.0,12.8411359301,10.0650221343,23.3954109584,17.6318951097,0.0,5.76351584867
 03/19  01:00:00,38.1077380025,5.33183306978,2.21083924677,0.0,12.925468867,10.100111941,24.0021682321,18.2443765777,0.0,5.75779165446
 03/19  02:00:00,32.7859059294,5.24338137117,1.59649816137,0.0,8.34152022915,10.0650221343,21.6354914849,21.6154914849,0.0,0.02
 03/19  03:00:00,32.45595383,5.20060027197,1.3093237126,0.0,8.34152022915,10.0650221343,27.4842777668,21.7263105521,0.0,5.75796721475
 03/19  04:00:00,33.7706983388,5.1617818844,1.05623427731,0.0,8.34152022915,11.6705166398,24.1816696447,24.1616696447,0.0,0.02
 03/19  05:00:00,37.70357381,5.13045829846,0.862083679508,0.0,8.80141237637,15.3678112995,30.4327187902,24.6632778728,0.0,5.76944091744
 03/19  06:00:00,58.1163630841,5.18734058255,1.24130495901,0.0,18.5082010057,25.6353820695,37.258281367,25.7164712233,0.0,11.5418101437
 03/19  07:00:00,68.8718757524,5.42139647406,2.84377878235,0.0,19.4926561212,41.1001056674,31.0210651479,19.4215538185,0.0,11.5995113294
 03/19  08:00:00,96.4973013326,5.86792634314,6.26513801666,0.0,26.3286599382,57.9988325916,39.9179964229,4.47285469322,0.0,35.4451417297
 03/19  09:00:00,82.4181948216,5.91861137679,7.40896621784,0.0,26.2443270014,42.8153538416,41.5804533092,0.0390002826428,18.025,23.5164530265
 03/19  10:00:00,60.0906895918,5.88227460286,8.99253569934,0.0,21.7447113004,23.4437158914,47.3270461846,0.0,18.025,29.3020461846
 03/19  11:00:00,59.6724644482,6.07382680275,10.7848765792,0.0,19.3449162599,23.4437158914,35.5768343627,0.0,18.025,17.5518343627
 03/19  12:00:00,60.5613879639,6.22755698635,11.3779913293,0.0,19.190480192,23.7425572507,41.3743163333,0.0,18.025,23.3493163333
 03/19  13:00:00,61.2290899007,6.3510255241,11.8960975524,0.0,19.260583323,23.698576057,41.3667658476,0.0,18.025,23.3417658476
 03/19  14:00:00,62.0161282886,6.43564041659,12.5985259211,0.0,19.260583323,23.698576057,35.5418050579,0.0,18.025,17.5168050579
 03/19  15:00:00,62.0058159892,6.45827165706,12.8555292249,0.0,19.260583323,23.4086260847,41.3675875104,0.0,18.025,23.3425875104
 03/19  16:00:00,64.6987817251,6.38831682635,11.1671312,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 03/19  17:00:00,72.8274002538,6.42664869357,10.6348964098,0.0,18.1807569449,37.5792895564,5.769329401,0.0,0.0,5.769329401
 03/19  18:00:00,86.986689567,6.51669415946,10.8105183728,0.0,32.6059821062,37.0465235296,5.87630955127,0.101347684006,0.0,5.77496186727
 03/19  19:00:00,94.9269947809,6.56019857528,10.940144511,0.0,36.8143715336,33.066984531,13.4143167602,1.861320572,0.0,11.5529961882
 03/19  20:00:00,100.945142176,6.66161884437,11.4973720719,0.0,36.43363367,38.8072253906,10.4589750868,4.67308361813,0.0,5.78589146866
 03/19  21:00:00,97.408076628,6.53468231973,10.4439514639,0.0,36.0963922311,36.7877557581,20.1287962589,8.57525148616,0.0,11.5535447728
 03/19  22:00:00,72.5294275307,6.06983773641,7.35009520822,0.0,30.9507766546,20.6087787026,22.9556953908,11.35561742,0.0,11.6000779708
 03/19  23:00:00,46.9494731197,5.65386456579,4.62078471438,0.0,17.4250845679,11.7056064465,19.5220965927,13.7410674103,0.0,5.78102918241
 03/19  24:00:00,39.4631137443,5.49231663913,3.40457053486,0.0,12.925468867,10.100111941,20.6867941453,14.9242007828,0.0,5.76259336253
 03/20  01:00:00,35.6774458731,5.38320171788,2.60808028242,0.0,10.0992000411,10.047477231,21.1146187436,15.3566607813,0.0,5.75795796231
 03/20  02:00:00,33.1818696137,5.30706532485,2.04820201445,0.0,8.25718729233,10.0299323277,17.9465990984,17.9265990984,0.0,0.02
 03/20  03:00:00,32.8601498787,5.26662298446,1.76692268673,0.0,8.25718729233,10.0299323277,24.2289790588,18.4711921133,0.0,5.7577869455
 03/20  04:00:00,34.1840434742,5.23012918454,1.52065268235,0.0,8.25718729233,11.6354268332,25.1398835743,19.3764603615,0.0,5.76342321282
 03/20  05:00:00,41.6830608505,5.22110910427,1.4488817831,0.0,12.1011305571,15.3678112995,26.380120721,20.5992080256,0.0,5.78091269548
 03/20  06:00:00,73.3163026018,5.50105749546,3.27364951198,0.0,19.7275818095,37.2640762949,30.9945913285,19.3948756523,0.0,11.5997156762
 03/20  07:00:00,86.4929625593,5.7594850585,5.12356731935,0.0,24.3117294858,51.2795993405,32.8999587136,15.4405818293,0.0,17.4593768843
 03/20  08:00:00,74.1158709224,5.55194651453,4.2293236405,0.0,23.6694662846,40.6342015617,35.5576112796,6.16583603994,0.0,29.3917752396
 03/20  09:00:00,70.7324814224,5.71177907836,5.69357182838,0.0,23.6694662846,35.6302164847,42.6429511585,1.17388326359,18.025,23.4440678949
 03/20  10:00:00,54.4108458243,5.77142730131,6.9090739501,0.0,18.7433767983,22.9618409725,41.6019028328,0.177677455619,18.025,23.3992253772
 03/20  11:00:00,57.2019979213,5.9891752089,9.4848015594,0.0,18.7433767983,22.9618409725,41.3745207871,0.0,18.025,23.3495207871
 03/20  12:00:00,60.8155619569,6.23889820021,12.8051938626,0.0,18.5889407304,23.1597249699,35.5422950873,0.0,18.025,17.5172950873
 03/20  13:00:00,63.1396445965,6.42965148735,14.6920236615,0.0,18.7433767983,23.2517909448,41.3699702197,0.0,18.025,23.3449702197
 03/20  14:00:00,64.1127512523,6.52778067534,15.5669968094,0.0,18.7433767983,23.2517909448,35.5402279637,0.0,18.025,17.5152279637
 03/20  15:00:00,63.9719896393,6.56463718266,15.6793342979,0.0,18.7433767983,22.9618409725,41.3695939566,0.0,18.025,23.3445939566
 03/20  16:00:00,66.0195943246,6.47822169576,13.3620262938,0.0,18.7433767983,27.431320555,23.7885633303,0.0,18.025,5.76356333028
 03/20  17:00:00,77.0549766031,6.58589658753,12.1014071262,0.0,17.6635504202,40.6971502883,5.77503162665,0.0,0.0,5.77503162665
 03/20  18:00:00,82.7831829285,6.56756613508,11.3429319467,0.0,27.5259009287,37.3340067412,12.0112904645,0.423906401338,0.0,11.5873840631
 03/20  19:00:00,92.7111869443,6.58821691842,11.3891017777,0.0,33.8341110165,33.3544677425,7.84985365869,2.0632336827,0.0,5.78661997598
 03/20  20:00:00,101.541501842,6.70106479487,11.9524078024,0.0,36.5179666069,38.8247702939,15.9125574097,4.3602391974,0.0,11.5523182123
 03/20  21:00:00,95.837061351,6.6855668599,11.7782833215,0.0,32.965339924,36.8579353714,17.3429244594,5.74463475571,0.0,11.5982897037
 03/20  22:00:00,68.5225297393,6.19064400566,8.50599240076,0.0,25.6355707503,20.6438685092,18.8840930686,7.31907141507,0.0,11.5650216536
 03/20  23:00:00,45.2675113967,5.72930326887,5.26550521855,0.0,15.0252895274,11.7056064465,16.8734075669,11.1051389057,0.0,5.76826866125
 03/20  24:00:00,38.40616498,5.51644319557,3.64281777763,0.0,11.6412384099,10.0650221343,14.0678422312,14.0478422312,0.0,0.02
 03/21  01:00:00,35.8645995458,5.40269469688,2.77574257081,0.0,10.0992000411,10.047477231,20.8905698088,15.1325694528,0.0,5.75800035596
 03/21  02:00:00,33.4721760323,5.33642488686,2.30914821088,0.0,8.25718729233,10.0299323277,21.3165492496,15.5587236858,0.0,5.75782556375
 03/21  03:00:00,33.0439681881,5.28508499138,1.93228158256,0.0,8.25718729233,10.0299323277,16.9911484334,16.9711484334,0.0,0.02
 03/21  04:00:00,34.4654032762,5.26131123562,1.77083162646,0.0,8.25718729233,11.6354268332,22.6311867599,16.8687148636,0.0,5.76247189624
 03/21  05:00:00,42.0654604972,5.26521602643,1.78717716665,0.0,12.1011305571,15.3678112995,22.3899086955,16.6091646176,0.0,5.78074407794
 03/21  06:00:00,73.7291151357,5.54840981036,3.6391123319,0.0,19.7275818095,37.2640762949,28.1016137818,16.5019830449,0.0,11.5996307369
 03/21  07:00:00,87.2243126873,5.84268709016,5.77172078844,0.0,24.3117294858,51.2795993405,30.990690793,13.531764076,0.0,17.458926717
 03/21  08:00:00,74.3974980953,5.58564053652,4.47726066602,0.0,23.6694662846,40.6342015617,35.7417487434,6.35042103855,0.0,29.3913277048
 03/21  09:00:00,70.6404474801,5.70397192161,5.6093461524,0.0,23.6694662846,35.6302164847,43.5465501371,2.0770733027,18.025,23.4444768344
 03/21  10:00:00,54.8235316817,5.78664159765,7.30654833672,0.0,18.7433767983,22.9618409725,41.7140414711,0.290399457168,18.025,23.3986420139
 03/21  11:00:00,57.3584711822,5.99659550053,9.63385579115,0.0,18.7433767983,22.9618409725,41.3755788007,0.0,18.025,23.3505788007
 03/21  12:00:00,60.0740839729,6.21235600547,12.0902583701,0.0,18.5889407304,23.1597249699,35.5403879501,0.0,18.025,17.5153879501
 03/21  13:00:00,61.7012106691,6.39824173836,13.2850021608,0.0,18.7433767983,23.2517909448,41.3704011335,0.0,18.025,23.3454011335
 03/21  14:00:00,62.4474823839,6.48547639774,13.9440326192,0.0,18.7433767983,23.2517909448,35.5366851879,0.0,18.025,17.5116851879
 03/21  15:00:00,62.1294874722,6.49199184036,13.9094793013,0.0,18.7433767983,22.9618409725,41.3705422379,0.0,18.025,23.3455422379
 03/21  16:00:00,64.7662364442,6.47950508345,12.107385401,0.0,18.7433767983,27.431320555,23.7885245825,0.0,18.025,5.76352458247
 03/21  17:00:00,76.8955540128,6.58434392161,11.9435396398,0.0,17.6635504202,40.6971502883,5.77495011712,0.0,0.0,5.77495011712
 03/21  18:00:00,82.7979971244,6.56513036265,11.3601851493,0.0,27.5259009287,37.3340067412,12.7434119487,1.15677307094,0.0,11.5866388778
 03/21  19:00:00,92.7074279427,6.58252766788,11.3910348175,0.0,33.8341110165,33.3544677425,8.68749614384,2.90243182235,0.0,5.78506432149
 03/21  20:00:00,101.493790022,6.68949048161,11.9162724408,0.0,36.5179666069,38.8247702939,17.5456125586,5.99283435057,0.0,11.5527782081
 03/21  21:00:00,95.7131739483,6.66475650779,11.6752110183,0.0,32.965339924,36.8579353714,18.9097655693,7.3110772112,0.0,11.5986883581
 03/21  22:00:00,68.0938414475,6.14007329205,8.12787716142,0.0,25.6355707503,20.6438685092,21.6051622188,10.0410215034,0.0,11.5641407154
 03/21  23:00:00,44.4386771137,5.6338841036,4.53209171059,0.0,15.0252895274,11.7056064465,21.5412285879,15.771719506,0.0,5.76950908192
 03/21  24:00:00,37.6639777608,5.43408455681,2.98299071819,0.0,11.6412384099,10.0650221343,18.2843679103,18.2643679103,0.0,0.02
 03/22  01:00:00,35.4224644595,5.3528146395,2.38348919212,0.0,10.0992000411,10.047477231,24.4363344314,18.6783314307,0.0,5.75800300076
 03/22  02:00:00,32.9983668623,5.2839972736,1.88776664432,0.0,8.25718729233,10.0299323277,26.0269947824,20.2689454087,0.0,5.75804937367
 03/22  03:00:00,32.6215449464,5.23604417669,1.5589010663,0.0,8.25718729233,10.0299323277,21.5210113425,21.5010113425,0.0,0.02
 03/22  04:00:00,34.1446486284,5.22340488436,1.48798531588,0.0,8.25718729233,11.6354268332,25.335004391,19.5719052383,0.0,5.76309915271
 03/22  05:00:00,41.7148788444,5.22306979264,1.4787434345,0.0,12.1011305571,15.3678112995,25.3830580896,19.6021159754,0.0,5.78094211423
 03/22  06:00:00,73.187668141,5.48329375252,3.16278470627,0.0,19.7275818095,37.2640762949,33.1275502814,21.5279556944,0.0,11.5995945871
 03/22  07:00:00,86.4369656846,5.75155318557,5.07551369256,0.0,24.3117294858,51.2795993405,34.2579720386,16.7992088083,0.0,17.4587632303
 03/22  08:00:00,73.9973156543,5.53964268091,4.12307994752,0.0,23.6694662846,40.6342015617,36.4835816489,7.09198385935,0.0,29.3915977896
 03/22  09:00:00,70.4693119896,5.68554983655,5.45663437238,0.0,23.6694662846,35.6302164847,43.5200110307,2.05135466499,18.025,23.4436563657
 03/22  10:00:00,53.396644406,5.72794539006,5.93835985772,0.0,18.7433767983,22.9618409725,42.1766172148,0.754953272783,18.025,23.396663942
 03/22  11:00:00,55.423540465,5.92142407523,7.77409761815,0.0,18.7433767983,22.9618409725,41.3759884728,0.0,18.025,23.3509884728
 03/22  12:00:00,57.9296764227,6.11474863287,10.0434593474,0.0,18.5889407304,23.1597249699,35.5394458103,0.0,18.025,17.5144458103
 03/22  13:00:00,59.3280177921,6.26680436835,11.0432483006,0.0,18.7433767983,23.2517909448,41.3706081581,0.0,18.025,23.3456081581
 03/22  14:00:00,59.6453273781,6.34512577319,11.282229177,0.0,18.7433767983,23.2517909448,35.5369221307,0.0,18.025,17.5119221307
 03/22  15:00:00,59.1468896434,6.34313168637,11.0757431433,0.0,18.7433767983,22.9618409725,41.3708051414,0.0,18.025,23.3458051414
 03/22  16:00:00,62.1076702194,6.24978615849,9.67853909211,0.0,18.7433767983,27.431320555,23.7878220304,0.0,18.025,5.76282203039
 03/22  17:00:00,75.317261618,6.42306495535,10.5265284911,0.0,17.6635504202,40.6971502883,5.77503959261,0.0,0.0,5.77503959261
 03/22  18:00:00,81.2210572489,6.39630900229,9.95207074526,0.0,27.5259009287,37.3340067412,12.9123450787,1.32558869124,0.0,11.5867563875
 03/22  19:00:00,91.2763222104,6.42770936919,10.1147501236,0.0,33.8341110165,33.3544677425,8.34494132982,2.55980813827,0.0,5.78513319155
 03/22  20:00:00,100.608636929,6.59498731756,11.125624527,0.0,36.5179666069,38.8247702939,16.3423458338,4.78943505408,0.0,11.5529107797
 03/22  21:00:00,95.6959906243,6.66305444003,11.6597339265,0.0,32.965339924,36.8579353714,16.7754420745,5.17668075219,0.0,11.5987613224
 03/22  22:00:00,69.2308092443,6.25981829384,9.14510314577,0.0,25.6355707503,20.6438685092,15.9177732495,4.35354890352,0.0,11.564224346
 03/22  23:00:00,46.5539933914,5.8625915898,6.41870211341,0.0,15.0252895274,11.7056064465,11.2792364157,5.50994628624,0.0,5.76929012949
 03/22  24:00:00,40.1626813501,5.70509818837,5.21068197257,0.0,11.6412384099,10.0650221343,6.55054274205,6.53054274205,0.0,0.02
 03/23  01:00:00,37.7580038832,5.60695325194,4.4648912419,0.0,10.0992000411,10.047477231,12.6129510209,6.85511274364,0.0,5.75783827722
 03/23  02:00:00,35.0183204301,5.50555332826,3.6861649853,0.0,8.25718729233,10.0299323277,13.854750742,8.09698387793,0.0,5.75776686409
 03/23  03:00:00,34.4658653356,5.44100087884,3.19826589955,0.0,8.25718729233,10.0299323277,8.95277466078,8.93277466078,0.0,0.02
 03/23  04:00:00,35.8075034113,5.40781605575,2.96643045339,0.0,8.25718729233,11.6354268332,14.8135729695,9.05042229843,0.0,5.76315067105
 03/23  05:00:00,43.5355682849,5.42466522103,3.09783963285,0.0,12.1011305571,15.3678112995,14.3401847748,8.56062226822,0.0,5.77956250658
 03/23  06:00:00,76.9224056763,5.90315382299,6.47766617559,0.0,19.7275818095,37.2640762949,19.4718904018,7.87353628282,0.0,11.598354119
 03/23  07:00:00,91.2992371742,6.30339358403,9.38595043973,0.0,24.3117294858,51.2795993405,23.9945948002,6.5359158663,0.0,17.4586789339
 03/23  08:00:00,76.7895919973,5.83285129407,6.62215142568,0.0,23.6694662846,40.6342015617,31.2125217279,1.82160236938,0.0,29.3909193585
 03/23  09:00:00,72.2921464183,5.87015771865,7.09486348516,0.0,23.6694662846,35.6302164847,42.2913572784,0.822958533891,18.025,23.4433987445
 03/23  10:00:00,53.7133693126,5.73613665372,6.24689555293,0.0,18.7433767983,22.9618409725,42.6121552238,1.19022611108,18.025,23.3969291127
 03/23  11:00:00,55.3478998167,5.83101225133,7.78887008496,0.0,18.7433767983,22.9618409725,41.5855699579,0.209853105096,18.025,23.3507168528
 03/23  12:00:00,58.8445972464,6.14789844089,10.9252316798,0.0,18.5889407304,23.1597249699,35.5392145527,0.0,18.025,17.5142145527
 03/23  13:00:00,59.2083342355,6.27162796025,10.9187424097,0.0,18.7433767983,23.2517909448,41.3702611364,0.0,18.025,23.3452611364
 03/23  14:00:00,59.4895845511,6.28740768128,11.1842058121,0.0,18.7433767983,23.2517909448,35.5366322961,0.0,18.025,17.5116322961
 03/23  15:00:00,57.6875513095,6.12003753673,9.83950017589,0.0,18.7433767983,22.9618409725,41.370390734,0.0,18.025,23.345390734
 03/23  16:00:00,60.5445230167,6.04105865812,8.32412090082,0.0,18.7433767983,27.431320555,24.3254646104,0.53690069304,18.025,5.76356391738
 03/23  17:00:00,73.9860129263,6.23274490136,9.38560183328,0.0,17.6635504202,40.6971502883,6.94857721615,1.17361473811,0.0,5.77496247804
 03/23  18:00:00,80.6187262198,6.28433324991,9.46171904864,0.0,27.5259009287,37.3340067412,14.2662839376,2.6797401435,0.0,11.5865437941
 03/23  19:00:00,91.2523276809,6.3811843582,10.1372833348,0.0,33.8341110165,33.3544677425,9.14474471506,3.35970789053,0.0,5.78503682453
 03/23  20:00:00,100.895112288,6.58587610532,11.4212142605,0.0,36.5179666069,38.8247702939,16.4853413355,4.93264161671,0.0,11.5526997188
 03/23  21:00:00,95.3556264014,6.59569543938,11.3867327514,0.0,32.965339924,36.8579353714,17.8717385728,6.27323913354,0.0,11.5984994392
 03/23  22:00:00,68.3683785251,6.14789030108,8.39460337422,0.0,25.6355707503,20.6438685092,18.7534954285,7.18951510996,0.0,11.5639803185
 03/23  23:00:00,45.4153251907,5.72631934332,5.41630797309,0.0,15.0252895274,11.7056064465,14.9904180162,9.22096200771,0.0,5.76945600853
 03/23  24:00:00,38.8260419835,5.54742183303,4.03172040941,0.0,11.6412384099,10.0650221343,10.2429013273,10.2229013273,0.0,0.02
 03/24  01:00:00,36.2807792741,5.43902914102,3.15559154961,0.0,10.0992000411,10.047477231,17.3316679023,11.5737061684,0.0,5.75796173392
 03/24  02:00:00,33.6220952663,5.34774922932,2.44774526644,0.0,8.25718729233,10.0299323277,20.4712970001,14.7132963405,0.0,5.7580006596
 03/24  03:00:00,33.2080543892,5.29941386993,2.08204283935,0.0,8.25718729233,10.0299323277,16.2362439299,16.2162439299,0.0,0.02
 03/24  04:00:00,34.4592974347,5.258084125,1.76795758421,0.0,8.25718729233,11.6354268332,23.3378088167,17.5747742692,0.0,5.76303454752
 03/24  05:00:00,41.9177622915,5.24558251779,1.65911872572,0.0,12.1011305571,15.3678112995,24.3726546929,18.5918153664,0.0,5.78083932655
 03/24  06:00:00,71.8759515726,5.54797499476,3.67039570418,0.0,19.7275818095,37.2640762949,29.0046992861,17.4054340479,0.0,11.5992652382
 03/24  07:00:00,87.5498116746,5.87095778882,6.06896616553,0.0,24.3117294858,51.2795993405,31.2639922622,13.805895711,0.0,17.4580965512
 03/24  08:00:00,74.7242530415,5.60984411872,4.77982325717,0.0,23.6694662846,40.6342015617,35.0909251806,5.7006204314,0.0,29.3903047492
 03/24  09:00:00,71.4573150223,5.78549050725,6.34470275487,0.0,23.6694662846,35.6302164847,43.1827571955,1.71516821904,18.025,23.4425889765
 03/24  10:00:00,53.9192572439,5.79466562682,6.39425599005,0.0,18.7433767983,22.9618409725,43.0075077403,1.58544615063,18.025,23.3970615897
 03/24  11:00:00,55.6402322005,5.99496774932,7.91724846274,0.0,18.7433767983,22.9618409725,41.6775923996,0.302842009488,18.025,23.3497503901
 03/24  12:00:00,58.7878977491,6.20334180895,10.8130903486,0.0,18.5889407304,23.1597249699,35.5413885736,0.0,18.025,17.5163885736
 03/24  13:00:00,60.9585325566,6.37164749576,12.5689219792,0.0,18.7433767983,23.2517909448,41.3692090625,0.0,18.025,23.3442090625
 03/24  14:00:00,61.7911190563,6.43906978754,13.3340800064,0.0,18.7433767983,23.2517909448,35.5358026949,0.0,18.025,17.5108026949
 03/24  15:00:00,60.482119297,6.39994325364,12.354163357,0.0,18.7433767983,22.9618409725,41.3692604771,0.0,18.025,23.3442604771
 03/24  16:00:00,62.8964979451,6.33069753744,10.3864589971,0.0,18.7433767983,27.431320555,23.7883291895,0.0,18.025,5.76332918951
 03/24  17:00:00,75.3025164594,6.41018956273,10.5246624027,0.0,17.6635504202,40.6971502883,6.06380905218,0.288762267361,0.0,5.77504678482
 03/24  18:00:00,81.3192328268,6.39191769277,10.0546450146,0.0,27.5259009287,37.3340067412,13.9168529602,2.32967618182,0.0,11.5871767784
 03/24  19:00:00,91.5681524297,6.44461296567,10.3896822139,0.0,33.8341110165,33.3544677425,9.22465480098,3.43810347953,0.0,5.78655132145
 03/24  20:00:00,100.466164266,6.56710195578,11.0110440434,0.0,36.5179666069,38.8247702939,18.0389942524,6.48685622214,0.0,11.5521380303
 03/24  21:00:00,94.6961345752,6.54856981081,10.7743701499,0.0,32.965339924,36.8579353714,19.2614602046,7.66356730444,0.0,11.5978929001
 03/24  22:00:00,66.9423401252,6.00818535418,7.10827367509,0.0,25.6355707503,20.6438685092,24.0226501466,12.4579708545,0.0,11.5646792921
 03/24  23:00:00,43.9165458169,5.57036933939,4.07348044447,0.0,15.0252895274,11.7056064465,22.0364474428,16.2669988258,0.0,5.769448617
 03/24  24:00:00,37.5852266023,5.42226099365,2.91606703988,0.0,11.6412384099,10.0650221343,17.922715707,17.902715707,0.0,0.02
 03/25  01:00:00,38.2514174653,5.36101251579,2.44476596921,0.0,12.8411359301,10.0650221343,24.7047097049,18.9468017171,0.0,5.75790798777
 03/25  02:00:00,33.0102255975,5.28306271691,1.90056428671,0.0,8.25718729233,10.0299323277,25.1530966437,19.3953774349,0.0,5.75771920881
 03/25  03:00:00,32.6167778821,5.23367797109,1.55650229786,0.0,8.25718729233,10.0299323277,21.0549567465,21.0349567465,0.0,0.02
 03/25  04:00:00,33.9395243864,5.19786729978,1.30840227062,0.0,8.25718729233,11.6354268332,27.9124705024,22.1488161985,0.0,5.76365430397
 03/25  05:00:00,37.821321065,5.16104035057,1.06868076203,0.0,8.71707943955,15.3327214929,28.686382004,22.9169756405,0.0,5.76940636349
 03/25  06:00:00,56.6228552638,5.23800800527,1.58114843696,0.0,18.5082010057,25.6353820695,28.8094046518,23.0285706449,0.0,5.7808340069
 03/25  07:00:00,69.1916550726,5.47339347036,3.23100653142,0.0,19.4083231844,41.0650158608,30.7267703249,19.1277594123,0.0,11.5990109126
 03/25  08:00:00,97.0265583001,5.93077123616,6.73157964911,0.0,26.3286599382,57.9988325916,42.2156737612,6.77399230117,0.0,35.4416814601
 03/25  09:00:00,82.5010464291,5.9529605509,7.33806601149,0.0,26.3286599382,42.8504436482,48.5367750853,1.12648919297,18.025,29.3852858923
 03/25  10:00:00,57.5218368255,5.80226360017,6.50371280682,0.0,21.7447113004,23.4437158914,42.0641102341,0.594825418227,18.025,23.4442848159
 03/25  11:00:00,56.4238486153,5.95277793273,7.71703420861,0.0,19.3027497915,23.426170988,41.4198696409,0.0,18.025,23.3948696409
 03/25  12:00:00,58.7637985596,6.18969675015,9.67797683138,0.0,19.1483137236,23.7250123474,35.5660553678,0.0275246370242,18.025,17.5135307308
 03/25  13:00:00,60.1972534788,6.3376396871,10.8179494918,0.0,19.3027497915,23.7161209604,41.3695886108,0.0,18.025,23.3445886108
 03/25  14:00:00,61.402272311,6.42904859205,11.9315524525,0.0,19.3027497915,23.7161209604,35.5360582457,0.0,18.025,17.5110582457
 03/25  15:00:00,60.7676644926,6.3986192642,11.6173311705,0.0,19.3027497915,23.426170988,41.3695328011,0.0,18.025,23.3445328011
 03/25  16:00:00,63.2102557797,6.28636231802,9.72085004851,0.0,19.3027497915,27.8956505705,23.788439434,0.0,18.025,5.76343943403
 03/25  17:00:00,72.2309946747,6.35048417696,10.0549518605,0.0,18.2229234133,37.5968344597,5.82279184852,0.0534888492007,0.0,5.76930299932
 03/25  18:00:00,86.5567165872,6.44601820521,10.331809796,0.0,32.690315043,37.0816133363,7.97363998601,2.19901785294,0.0,5.77462213307
 03/25  19:00:00,94.720737644,6.52376743818,10.7703379278,0.0,36.8143715336,33.066984531,9.87283540554,4.08658565057,0.0,5.78624975497
 03/25  20:00:00,100.905773523,6.6568630667,11.5821953341,0.0,36.3493007332,38.7721355839,17.6235348962,6.0719857681,0.0,11.5515491281
 03/25  21:00:00,98.2280289691,6.594589671,11.0845928814,0.0,36.1807251679,36.8228455648,13.3020781945,7.51582878901,0.0,5.78624940553
 03/25  22:00:00,73.5680290456,6.15632105632,8.18281315296,0.0,31.0351095914,20.6438685092,20.3137282514,8.71437499086,0.0,11.5993532606
 03/25  23:00:00,47.85882668,5.74688364039,5.43713145095,0.0,17.4250845679,11.7056064465,21.3408964899,9.79955213308,0.0,11.5413443568
 03/25  24:00:00,39.8183308503,5.53998124138,3.83155490806,0.0,12.8411359301,10.0650221343,13.4542425916,13.4342425916,0.0,0.02
 03/26  01:00:00,38.8586151691,5.41678940742,2.87676691644,0.0,12.925468867,10.100111941,22.0030521205,16.246272558,0.0,5.75677956247
 03/26  02:00:00,33.5169898713,5.32872669584,2.24224096793,0.0,8.34152022915,10.0650221343,23.1394161499,17.3814833238,0.0,5.75793282615
 03/26  03:00:00,33.1005260181,5.27891047776,1.87559789917,0.0,8.34152022915,10.0650221343,18.4787990057,18.4587990057,0.0,0.02
 03/26  04:00:00,34.4138230721,5.24195469895,1.61919328918,0.0,8.34152022915,11.6705166398,25.3644945061,19.6012032211,0.0,5.76329128501
 03/26  05:00:00,38.3122492648,5.20896099407,1.39226726874,0.0,8.80141237637,15.3678112995,25.9295754575,20.160292915,0.0,5.7692825425
 03/26  06:00:00,57.0087142201,5.28880395272,1.91621450314,0.0,18.5082010057,25.6353820695,25.867393801,20.0876365302,0.0,5.77975727077
 03/26  07:00:00,69.5816732919,5.50448110923,3.47051614288,0.0,19.4926561212,41.1001056674,29.5940153253,17.9948143115,0.0,11.5992010137
 03/26  08:00:00,97.1050517661,5.94770305028,6.79314940665,0.0,26.3286599382,57.9988325916,44.0792913795,8.63954859681,0.0,35.4397427827
 03/26  09:00:00,82.3208196299,5.95662046165,7.27360687573,0.0,26.2443270014,42.8153538416,50.1273457642,2.71824058617,18.025,29.3841051781
 03/26  10:00:00,57.8738461378,5.85118093027,6.806805592,0.0,21.7447113004,23.4437158914,42.2940592623,0.825360971715,18.025,23.4436982905
 03/26  11:00:00,58.0066657697,6.06231261121,9.13060694577,0.0,19.3449162599,23.4437158914,41.4215414194,0.0,18.025,23.3965414194
 03/26  12:00:00,60.5944384874,6.27233129032,11.3662717265,0.0,19.190480192,23.7425572507,35.5348449534,0.0,18.025,17.5098449534
 03/26  13:00:00,61.9848449812,6.42005883838,12.5828355102,0.0,19.260583323,23.698576057,41.3705292454,0.0,18.025,23.3455292454
 03/26  14:00:00,62.2239570373,6.48539755463,12.756600736,0.0,19.260583323,23.698576057,35.5330110508,0.0,18.025,17.5080110508
 03/26  15:00:00,61.3214267523,6.47445445174,12.1549710761,0.0,19.260583323,23.4086260847,41.3711152282,0.0,18.025,23.3461152282
 03/26  16:00:00,63.9943472357,6.388529372,10.4624867046,0.0,19.260583323,27.8781056672,23.7884339643,0.0,18.025,5.7634339643
 03/26  17:00:00,72.908945992,6.43483857725,10.7082619316,0.0,18.1807569449,37.5792895564,5.76915958273,0.0,0.0,5.76915958273
 03/26  18:00:00,87.1702654262,6.53559621125,10.9752062712,0.0,32.6059821062,37.0465235296,7.09189944275,1.31687091113,0.0,5.77502853161
 03/26  19:00:00,95.2300265888,6.58886742415,11.2145298725,0.0,36.8143715336,33.066984531,9.15924205627,3.37438421688,0.0,5.78485783939
 03/26  20:00:00,101.526110362,6.71826074948,12.021714998,0.0,36.43363367,38.8072253906,17.3865209487,5.83511252884,0.0,11.5514084199
 03/26  21:00:00,98.2753828795,6.62082948962,11.2251326592,0.0,36.0963922311,36.7877557581,13.9521555253,8.16710930924,0.0,5.78504621603
 03/26  22:00:00,73.2492877224,6.14419201994,7.99562684082,0.0,30.9507766546,20.6087787026,21.689546485,10.0903710903,0.0,11.5991753947
 03/26  23:00:00,47.2944678849,5.69246261034,4.92719713811,0.0,17.4250845679,11.7056064465,24.9585429552,13.4180800732,0.0,11.540462882
 03/26  24:00:00,39.730199309,5.52243591688,3.64154616189,0.0,12.925468867,10.100111941,20.943672202,15.1800931385,0.0,5.76357906351
 03/27  01:00:00,35.8805837509,5.4049599375,2.7894713219,0.0,10.0992000411,10.047477231,15.6240719513,15.6040719513,0.0,0.02
 03/27  02:00:00,33.3899915127,5.32784950966,2.23554294694,0.0,8.25718729233,10.0299323277,22.783248633,17.0252800275,0.0,5.75796860556
 03/27  03:00:00,32.9292213149,5.27303756331,1.82959011878,0.0,8.25718729233,10.0299323277,19.1643920733,19.1443920733,0.0,0.02
 03/27  04:00:00,34.2593891012,5.238207474,1.58793082035,0.0,8.25718729233,11.6354268332,25.9051637529,20.142231827,0.0,5.76293192594
 03/27  05:00:00,41.8856159834,5.24422905606,1.62833263633,0.0,12.1011305571,15.3678112995,25.2883438285,19.5079540707,0.0,5.78038975776
 03/27  06:00:00,71.5794182017,5.51660813515,3.40524136007,0.0,19.7275818095,37.2640762949,37.3670583217,19.9785616819,0.0,17.3884966397
 03/27  07:00:00,86.8430510677,5.79392509186,5.4392554347,0.0,24.3117294858,51.2795993405,31.022524334,15.2159259489,0.0,15.8065983851
 03/27  08:00:00,74.5408055608,5.58896057169,4.61727149319,0.0,23.6694662846,40.6342015617,30.0756739709,4.89446885746,0.0,25.1812051135
 03/27  09:00:00,71.1329043339,5.74474578499,6.06104267176,0.0,23.6694662846,35.6302164847,42.4847667996,1.01671131622,18.025,23.4430554834
 03/27  10:00:00,53.5641141276,5.745092251,6.08869502501,0.0,18.7433767983,22.9618409725,42.3557433426,0.934144384556,18.025,23.396598958
 03/27  11:00:00,55.05091766,5.91426222977,7.40864298648,0.0,18.7433767983,22.9618409725,41.4968168746,0.125465939156,18.025,23.3463509354
 03/27  12:00:00,56.7023045999,6.06729601034,8.86354666127,0.0,18.5889407304,23.1597249699,35.8354761055,0.296522045776,18.025,17.5139540597
 03/27  13:00:00,57.9972309748,6.22029740701,9.75897577466,0.0,18.7433767983,23.2517909448,41.3686910284,0.0,18.025,23.3436910284
 03/27  14:00:00,58.7216964651,6.30000186125,10.4037285497,0.0,18.7433767983,23.2517909448,35.5329531291,0.0,18.025,17.5079531291
 03/27  15:00:00,58.7371623513,6.32597974186,10.6831748015,0.0,18.7433767983,22.9618409725,41.3700134406,0.0,18.025,23.3450134406
 03/27  16:00:00,62.6290491591,6.3048416776,10.1448695957,0.0,18.7433767983,27.431320555,23.7883382361,0.0,18.025,5.76333823607
 03/27  17:00:00,75.4074970159,6.41678122959,10.623058441,0.0,17.6635504202,40.6971502883,6.20419059728,0.430140078564,0.0,5.77405051872
 03/27  18:00:00,81.603591061,6.42129541766,10.3096379139,0.0,27.5259009287,37.3340067412,14.0576370845,2.47130535946,0.0,11.5863317251
 03/27  19:00:00,92.0945612478,6.50112641779,10.8595864145,0.0,33.8341110165,33.3544677425,8.76445569066,2.9794828267,0.0,5.78497286396
 03/27  20:00:00,101.422076549,6.66956916308,11.8644964676,0.0,36.5179666069,38.8247702939,15.8612513738,4.30872967783,0.0,11.552521696
 03/27  21:00:00,95.9187707802,6.68011489478,11.8654750571,0.0,32.965339924,36.8579353714,16.5243134322,4.92622492729,0.0,11.5980885049
 03/27  22:00:00,69.0345680618,6.23667211021,8.9720240898,0.0,25.6355707503,20.6438685092,16.9844651343,5.42083506196,0.0,11.5636300723
 03/27  23:00:00,46.3560958287,5.84147514405,6.24193006491,0.0,15.0252895274,11.7056064465,12.0758293663,6.30649124476,0.0,5.76933812155
 03/27  24:00:00,39.7759274115,5.66524323314,4.86379023753,0.0,11.6412384099,10.0650221343,7.69872378999,7.67872378999,0.0,0.02
 03/28  01:00:00,37.2407768995,5.55458657595,4.00003603217,0.0,10.0992000411,10.047477231,14.3171595662,8.55929071869,0.0,5.75786884752
 03/28  02:00:00,34.6588036701,5.4701045678,3.36210293991,0.0,8.25718729233,10.0299323277,14.5780221824,8.82013008021,0.0,5.7578921022
 03/28  03:00:00,34.2245197558,5.41708081099,2.98084544288,0.0,8.25718729233,10.0299323277,9.07315418771,9.05315418771,0.0,0.02
 03/28  04:00:00,35.5501963905,5.38159314456,2.73535321615,0.0,8.25718729233,11.6354268332,15.015157843,9.25226534188,0.0,5.76289250111
 03/28  05:00:00,43.2515139715,5.39619408107,2.84226974124,0.0,12.1011305571,15.3678112995,14.4976003856,8.71698355002,0.0,5.78061683559
 03/28  06:00:00,74.5523043328,5.85547117731,6.0392699424,0.0,19.7275818095,37.2640762949,19.5476864673,7.94875552479,0.0,11.5989309425
 03/28  07:00:00,90.83416981,6.26165757065,8.96264760996,0.0,24.3117294858,51.2795993405,24.0297852607,6.57255088846,0.0,17.4572343722
 03/28  08:00:00,76.6915860778,5.83323857576,6.52377732746,0.0,23.6694662846,40.6342015617,31.2036365482,1.81655366374,0.0,29.3870828845
 03/28  09:00:00,72.5526274929,5.91396115152,7.31155736825,0.0,23.6694662846,35.6302164847,42.2303912755,0.764309261448,18.025,23.441082014
 03/28  10:00:00,54.9795837658,5.87250148134,7.37675431715,0.0,18.7433767983,22.9618409725,42.0336025997,0.611747536876,18.025,23.3968550628
 03/28  11:00:00,56.9668977411,6.08515587189,9.15373137959,0.0,18.7433767983,22.9618409725,41.3721306432,0.0,18.025,23.3471306432
 03/28  12:00:00,58.4396159812,6.18927984059,10.4788771982,0.0,18.5889407304,23.1597249699,35.580674629,0.0404225267797,18.025,17.5152521022
 03/28  13:00:00,58.8832458016,6.21927417187,10.6460121621,0.0,18.7433767983,23.2517909448,41.3669791624,0.0,18.025,23.3419791624
 03/28  14:00:00,59.0808158788,6.23725312329,10.8256008348,0.0,18.7433767983,23.2517909448,35.5376979325,0.0,18.025,17.5126979325
 03/28  15:00:00,57.8183483063,6.1557657176,9.93457365904,0.0,18.7433767983,22.9618409725,41.3673692884,0.0,18.025,23.3423692884
 03/28  16:00:00,61.2898401764,6.14222750693,8.9682801175,0.0,18.7433767983,27.431320555,18.5651337616,0.520133761612,18.025,0.02
 03/28  17:00:00,74.2779811118,6.28140306437,9.6289220795,0.0,17.6635504202,40.6971502883,12.878353396,1.34884867305,0.0,11.529504723
 03/28  18:00:00,80.8816532538,6.32678561116,9.68221532537,0.0,27.5259009287,37.3340067412,14.3718893427,2.78558908227,0.0,11.5863002604
 03/28  19:00:00,91.2670838711,6.39585206982,10.1373847502,0.0,33.8341110165,33.3544677425,10.0131691942,4.22740621595,0.0,5.7857629782
 03/28  20:00:00,100.560869668,6.5627387192,11.1101246351,0.0,36.5179666069,38.8247702939,17.9110372564,6.35969539216,0.0,11.5513418643
 03/28  21:00:00,94.8637826376,6.55366920154,10.9369343271,0.0,32.965339924,36.8579353714,19.3193825583,7.72232253618,0.0,11.5970600221
 03/28  22:00:00,67.7794624408,6.09024120695,7.86335693285,0.0,25.6355707503,20.6438685092,14.6415078843,8.84936288128,0.0,5.79214500299
 03/28  23:00:00,44.9337617193,5.67576908953,4.98530420145,0.0,15.0252895274,11.7056064465,16.6672513489,10.8979561127,0.0,5.76929523616
 03/28  24:00:00,38.0981573071,5.47145421672,3.37980841536,0.0,11.6412384099,10.0650221343,19.870906904,14.1073199121,0.0,5.76358699192
 03/29  01:00:00,35.6911811806,5.37664564689,2.6283811154,0.0,10.0992000411,10.047477231,21.4897655295,15.7319709134,0.0,5.75779461616
 03/29  02:00:00,33.5288700928,5.33681231957,2.36546622525,0.0,8.25718729233,10.0299323277,14.597825319,14.577825319,0.0,0.02
 03/29  03:00:00,33.4775401793,5.32610571627,2.32483855998,0.0,8.25718729233,10.0299323277,18.0270429608,12.2691204675,0.0,5.75792249325
 03/29  04:00:00,35.0296157862,5.31743921966,2.2789282291,0.0,8.25718729233,11.6354268332,17.2007982671,11.4375448564,0.0,5.76325341063
 03/29  05:00:00,42.7462891461,5.33499727822,2.3982444327,0.0,12.1011305571,15.3678112995,16.4198426741,10.6391114539,0.0,5.78073122022
 03/29  06:00:00,73.0713194245,5.67385492225,4.73990802569,0.0,19.7275818095,37.2640762949,21.4427841701,9.84410816887,0.0,11.5986760013
 03/29  07:00:00,89.2457119632,6.06315596574,7.57269677641,0.0,24.3117294858,51.2795993405,25.9049244251,8.4477261236,0.0,17.4571983015
 03/29  08:00:00,74.8710651743,5.62035542327,4.91614267602,0.0,23.6694662846,40.6342015617,32.8608928774,3.47329249537,0.0,29.3876003821
 03/29  09:00:00,70.2407047449,5.63975723254,5.27384400661,0.0,23.6694662846,35.6302164847,43.1541474172,1.69005349844,18.025,23.4390939188
 03/29  10:00:00,51.6534667387,5.51938230163,4.4037568739,0.0,18.7433767983,22.9618409725,43.8631982592,2.44184329862,18.025,23.3963549606
 03/29  11:00:00,53.150636526,5.70241933925,5.72020789879,0.0,18.7433767983,22.9618409725,37.31105768,1.77121817206,18.025,17.5148395079
 03/29  12:00:00,55.604344394,5.9936985701,7.8391908825,0.0,18.5889407304,23.1597249699,42.9158999928,1.54548945847,18.025,23.3454105343
 03/29  13:00:00,57.5267238592,6.17101893622,9.33774207979,0.0,18.7433767983,23.2517909448,35.5349727091,0.0,18.025,17.5099727091
 03/29  14:00:00,58.7558077148,6.27688440036,10.4609676926,0.0,18.7433767983,23.2517909448,41.370669941,0.0,18.025,23.345669941
 03/29  15:00:00,58.9691399977,6.32895728749,10.9121702575,0.0,18.7433767983,22.9618409725,35.5344880799,0.0,18.025,17.5094880799
 03/29  16:00:00,62.9897687098,6.33303372581,10.4774095761,0.0,18.7433767983,27.431320555,23.7881782178,0.0,18.025,5.76317821775
 03/29  17:00:00,76.0162860359,6.47169769018,11.176940871,0.0,17.6635504202,40.6971502883,5.8977269999,0.123021399301,0.0,5.7747056006
 03/29  18:00:00,82.0868592497,6.46935422654,10.7448583452,0.0,27.5259009287,37.3340067412,13.8739231299,2.28748969153,0.0,11.5864334384
 03/29  19:00:00,92.2174918307,6.51137151373,10.9722733522,0.0,33.8341110165,33.3544677425,15.2814372993,3.72869983193,0.0,11.5527374674
 03/29  20:00:00,101.397781552,6.664153228,11.845628809,0.0,36.5179666069,38.8247702939,11.7072226831,5.92207201403,0.0,5.78515066907
 03/29  21:00:00,95.9915827013,6.68301669841,11.9353910061,0.0,32.965339924,36.8579353714,23.0384600762,5.6523565284,0.0,17.3861035478
 03/29  22:00:00,69.017939728,6.22903965993,8.96303935512,0.0,25.6355707503,20.6438685092,11.8507398821,6.05868097566,0.0,5.79205890647
 03/29  23:00:00,46.1839792116,5.81859005009,6.09270212352,0.0,15.0252895274,11.7056064465,13.540457952,7.77113013909,0.0,5.76932781287
 03/29  24:00:00,39.7764378736,5.66204883004,4.86749429581,0.0,11.6412384099,10.0650221343,14.1978856044,8.43448289099,0.0,5.76340271343
 03/30  01:00:00,37.3254076595,5.56051104744,4.0787459841,0.0,10.0992000411,10.047477231,14.4748839839,8.71719373474,0.0,5.75769024916
 03/30  02:00:00,34.7034469237,5.47199738411,3.40485789364,0.0,8.25718729233,10.0299323277,8.97657053635,8.95657053635,0.0,0.02
 03/30  03:00:00,34.2459706176,5.41637751116,3.00299790434,0.0,8.25718729233,10.0299323277,14.9244253977,9.16695203417,0.0,5.75747336358
 03/30  04:00:00,35.5388658095,5.37712855661,2.72849351431,0.0,8.25718729233,11.6354268332,9.38063803392,9.36063803392,0.0,0.02
 03/30  05:00:00,43.2003423013,5.38745357515,2.7998410254,0.0,12.1011305571,15.3678112995,20.3717568274,8.83075037942,0.0,11.541006448
 03/30  06:00:00,74.5735227016,5.85368435879,6.06228940054,0.0,19.7275818095,37.2640762949,19.6456041229,8.04805743444,0.0,11.5975466884
