Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/30  07:00:00,90.7485784992,6.24719649411,8.89152563689,0.0,24.3117294858,51.2795993405,24.1530650221,6.69634985694,0.0,17.4567151652
 03/30  08:00:00,76.0436001261,5.75755790221,5.95148086191,0.0,23.6694662846,40.6342015617,32.039502452,2.65244498664,0.0,29.3870574654
 03/30  09:00:00,71.2166934727,5.75584596352,6.13374449495,0.0,23.6694662846,35.6302164847,43.0527075526,1.59405109484,18.025,23.4336564577
 03/30  10:00:00,52.190445029,5.58046566803,4.87965536143,0.0,18.7433767983,22.9618409725,43.8443155022,2.42487896962,18.025,23.3944365326
 03/30  11:00:00,54.0463193623,5.80771032273,6.51060214694,0.0,18.7433767983,22.9618409725,37.2417713617,1.70133289732,18.025,17.5154384643
 03/30  12:00:00,56.1342786152,6.05130137529,8.31152219317,0.0,18.5889407304,23.1597249699,42.8748034539,1.50864395938,18.025,23.3411594945
 03/30  13:00:00,58.0808955706,6.21691416755,9.84602244771,0.0,18.7433767983,23.2517909448,35.5408536155,0.0,18.025,17.5158536155
 03/30  14:00:00,59.083660885,6.29000219679,10.7757026533,0.0,18.7433767983,23.2517909448,41.3652799253,0.0,18.025,23.3402799253
 03/30  15:00:00,59.423496775,6.36003521689,11.33545224,0.0,18.7433767983,22.9618409725,35.5403124583,0.0,18.025,17.5153124583
 03/30  16:00:00,62.5565850488,6.28144939325,10.0958072587,0.0,18.7433767983,27.431320555,24.202117632,0.413807175968,18.025,5.76331045599
 03/30  17:00:00,75.3530930739,6.40417530824,10.5812724587,0.0,17.6635504202,40.6971502883,7.26237577937,1.48788013544,0.0,5.77449564393
 03/30  18:00:00,81.7649609134,6.43179839233,10.4605194469,0.0,27.5259009287,37.3340067412,14.9097381207,3.32315218821,0.0,11.5865859325
 03/30  19:00:00,92.2351715744,6.50853359724,10.9927962168,0.0,33.8341110165,33.3544677425,16.0974632786,4.54621796767,0.0,11.5512453109
 03/30  20:00:00,101.547526613,6.67485485904,11.9846741636,0.0,36.5179666069,38.8247702939,11.9703768492,6.18481627508,0.0,5.78556057409
 03/30  21:00:00,96.0648842695,6.68649918253,12.0052155269,0.0,32.965339924,36.8579353714,18.3080633116,6.70957709129,0.0,11.5984862203
 03/30  22:00:00,69.1119753181,6.23568124636,9.05043280418,0.0,25.6355707503,20.6438685092,18.7368458186,7.17300156513,0.0,11.5638442535
 03/30  23:00:00,46.3403868181,5.83245183162,6.23524989325,0.0,15.0252895274,11.7056064465,13.9785828008,8.20932429429,0.0,5.76925850653
 03/30  24:00:00,39.8982929222,5.67276310249,4.97863750887,0.0,11.6412384099,10.0650221343,14.3267966424,8.56336868589,0.0,5.76342795653
 03/31  01:00:00,37.4070550659,5.56733615663,4.15357239246,0.0,10.0992000411,10.047477231,8.85082205557,8.83082205557,0.0,0.02
 03/31  02:00:00,34.7925272554,5.48045596589,3.4854770213,0.0,8.25718729233,10.0299323277,14.8094618826,9.05172654001,0.0,5.75773534254
 03/31  03:00:00,34.3330032284,5.42439618946,3.08201703049,0.0,8.25718729233,10.0299323277,9.2773566097,9.2573566097,0.0,0.02
 03/31  04:00:00,35.6123058088,5.3834160369,2.79564643678,0.0,8.25718729233,11.6354268332,15.203901256,9.44031380025,0.0,5.7635874558
 03/31  05:00:00,43.2917024109,5.39638682758,2.88227041968,0.0,12.1011305571,15.3678112995,14.6698509452,8.88933089014,0.0,5.78052005503
 03/31  06:00:00,74.6470824613,5.86038138269,6.12915342853,0.0,19.7275818095,37.2640762949,26.4610840582,9.07576063073,0.0,17.3853234274
 03/31  07:00:00,91.086438742,6.28113429977,9.1954574289,0.0,24.3117294858,51.2795993405,24.7075499302,7.25178660891,0.0,17.4557633213
 03/31  08:00:00,76.4221568785,5.79566086223,6.2919388576,0.0,23.6694662846,40.6342015617,26.1755870449,2.66388297599,0.0,23.5117040689
 03/31  09:00:00,71.5226569484,5.79095670299,6.40459507992,0.0,23.6694662846,35.6302164847,49.3685732138,2.04503552818,18.025,29.2985376856
 03/31  10:00:00,53.2818464303,5.70873903898,5.84279045548,0.0,18.7433767983,22.9618409725,38.1311398853,2.55435030205,18.025,17.5517895833
 03/31  11:00:00,54.389674992,5.85126848533,6.81039998214,0.0,18.7433767983,22.9618409725,43.4740532789,2.10302090943,18.025,23.3460323694
 03/31  12:00:00,56.7464597234,6.1357887945,8.8392145907,0.0,18.5889407304,23.1597249699,37.8161157637,2.2822897755,18.025,17.5088259882
 03/31  13:00:00,58.8120114943,6.31864828774,10.4754114559,0.0,18.7433767983,23.2517909448,41.3757197922,0.00698277263593,18.025,23.3437370196
 03/31  14:00:00,60.6045709503,6.4092120624,12.1773987599,0.0,18.7433767983,23.2517909448,35.5315365261,0.0,18.025,17.5065365261
 03/31  15:00:00,58.9924187555,6.35052823909,10.9138884379,0.0,18.7433767983,22.9618409725,41.7221990764,0.353297855152,18.025,23.3439012213
 03/31  16:00:00,62.5573918049,6.2848577157,10.0932023827,0.0,18.7433767983,27.431320555,24.7137212556,0.925478187928,18.025,5.76324306767
 03/31  17:00:00,75.6149298919,6.42939107851,10.8178907191,0.0,17.6635504202,40.6971502883,7.30278909519,1.52796217371,0.0,5.77482692149
 03/31  18:00:00,82.0876925844,6.46649272156,10.7485588881,0.0,27.5259009287,37.3340067412,14.9530695149,3.36731574253,0.0,11.5857537724
 03/31  19:00:00,92.363659852,6.52204306957,11.1077806494,0.0,33.8341110165,33.3544677425,10.4585348972,4.67380626274,0.0,5.78472863443
 03/31  20:00:00,101.707718604,6.69402020826,12.1257003651,0.0,36.5179666069,38.8247702939,17.8066977546,6.25473153848,0.0,11.5519662161
 03/31  21:00:00,96.2299032642,6.70708013617,12.1496605487,0.0,32.965339924,36.8579353714,18.3517454619,6.75444965964,0.0,11.5972958022
 03/31  22:00:00,69.1359934478,6.24173543748,9.06840014631,0.0,25.6355707503,20.6438685092,19.2448020636,7.6812553031,0.0,11.5635467605
 03/31  23:00:00,46.1670598663,5.81816505218,6.07621203605,0.0,15.0252895274,11.7056064465,15.2750297624,9.50599427179,0.0,5.76903549059
 03/31  24:00:00,39.5476359062,5.63758475206,4.66316326492,0.0,11.6412384099,10.0650221343,10.6737205034,10.6537205034,0.0,0.02
 04/01  01:00:00,39.6923525869,5.52446169053,3.72225996176,0.0,12.8411359301,10.0650221343,17.5928210121,11.8350064418,0.0,5.75781457025
 04/01  02:00:00,33.8656635465,5.38027083984,2.65880217175,0.0,8.25718729233,10.0299323277,18.7472479241,12.9896491369,0.0,5.7575987872
 04/01  03:00:00,33.3532001585,5.31901090067,2.20759959543,0.0,8.25718729233,10.0299323277,14.1366704748,14.1166704748,0.0,0.02
 04/01  04:00:00,34.613047199,5.27760936291,1.90219372812,0.0,8.25718729233,11.6354268332,21.003628839,15.2401621185,0.0,5.76346672054
 04/01  05:00:00,38.4938178931,5.24427780894,1.65795365616,0.0,8.71707943955,15.3327214929,21.4034620156,15.6343093498,0.0,5.76915266578
 04/01  06:00:00,57.1904737241,5.31208635719,2.07470713271,0.0,18.5082010057,25.6353820695,22.1278892369,16.3474124012,0.0,5.78047683572
 04/01  07:00:00,69.9205333665,5.54576567635,3.88754494884,0.0,19.4083231844,41.0650158608,24.2553899259,12.6577316238,0.0,11.5976583021
 04/01  08:00:00,98.4122028428,6.09947852564,7.94855946116,0.0,26.3286599382,57.9988325916,39.1435454191,3.70679205998,0.0,35.4367533591
 04/01  09:00:00,83.8468164015,6.10842507978,8.52840304481,0.0,26.3286599382,42.8504436482,47.6546172697,0.248518632062,18.025,29.3810986377
 04/01  10:00:00,59.8885917463,5.99182087632,8.68092815978,0.0,21.7447113004,23.4437158914,41.4667192512,0.0,18.025,23.4417192512
 04/01  11:00:00,59.4663539655,6.17879304276,10.5335402111,0.0,19.3027497915,23.426170988,41.416334568,0.0,18.025,23.391334568
 04/01  12:00:00,61.3353976285,6.34649520658,12.0927894063,0.0,19.1483137236,23.7250123474,35.5395042339,0.0,18.025,17.5145042339
 04/01  13:00:00,62.3635944398,6.47042797907,12.8515093129,0.0,19.3027497915,23.7161209604,41.3654940901,0.0,18.025,23.3404940901
 04/01  14:00:00,63.0641959742,6.5435585736,13.47897914,0.0,19.3027497915,23.7161209604,35.5362189111,0.0,18.025,17.5112189111
 04/01  15:00:00,62.8541647326,6.54114662195,13.5613111985,0.0,19.3027497915,23.426170988,41.3652473606,0.0,18.025,23.3402473606
 04/01  16:00:00,67.4710056832,6.52490873545,13.7430691069,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 04/01  17:00:00,74.5924120338,6.54815746305,12.2187106898,0.0,18.2229234133,37.5968344597,5.76791921127,0.0,0.0,5.76791921127
 04/01  18:00:00,88.2046055667,6.63297923105,11.79275399,0.0,32.690315043,37.0816133363,5.79818306256,0.0234316771158,0.0,5.77475138545
 04/01  19:00:00,95.5976915163,6.64549942462,11.5255783696,0.0,36.8143715336,33.066984531,12.1994163726,0.64751241521,0.0,11.5519039574
 04/01  20:00:00,101.257852313,6.72532313449,11.8658382608,0.0,36.3493007332,38.7721355839,7.9725342172,2.18713609337,0.0,5.78539812383
 04/01  21:00:00,98.6590275051,6.66966692624,11.4405324497,0.0,36.1807251679,36.8228455648,14.5990456964,3.04666136328,0.0,11.5523843331
 04/01  22:00:00,74.160313709,6.24151525899,8.68993790688,0.0,31.0351095914,20.6438685092,16.4989850394,4.90081922564,0.0,11.5981658137
 04/01  23:00:00,48.339592448,5.81621787178,5.84858461207,0.0,17.4250845679,11.7056064465,13.5810828001,7.80076292239,0.0,5.78031987776
 04/01  24:00:00,40.4882438373,5.62981250579,4.41164558497,0.0,12.8411359301,10.0650221343,16.1043356254,10.3407828549,0.0,5.76355277048
 04/02  01:00:00,39.6191221547,5.51423145,3.53983750559,0.0,12.925468867,10.100111941,17.3718523238,11.6140864704,0.0,5.75776585344
 04/02  02:00:00,34.0492629147,5.39318141301,2.71007196935,0.0,8.34152022915,10.0650221343,12.1551403239,12.1351403239,0.0,0.02
 04/02  03:00:00,33.6196832536,5.33837422744,2.33529517562,0.0,8.34152022915,10.0650221343,18.2140440457,12.4566262599,0.0,5.75741778586
 04/02  04:00:00,34.9301774292,5.30233010737,2.07518259306,0.0,8.34152022915,11.6705166398,18.9781388825,13.2149688635,0.0,5.76317001902
 04/02  05:00:00,38.8259022021,5.27031445606,1.84458127516,0.0,8.80141237637,15.3678112995,19.3692523049,13.6004277777,0.0,5.76882452712
 04/02  06:00:00,57.5446510592,5.35202476946,2.38894799453,0.0,18.5082010057,25.6353820695,19.0105662869,13.2299923169,0.0,5.78057396997
 04/02  07:00:00,70.3831810081,5.59169243897,4.18484887121,0.0,19.4926561212,41.1001056674,22.3580335215,10.7608647524,0.0,11.5971687691
 04/02  08:00:00,98.5239174625,6.12670927616,8.03305170575,0.0,26.3286599382,57.9988325916,38.0580958341,2.62135793552,0.0,35.4367378985
 04/02  09:00:00,83.3626539937,6.07119957458,8.20089052885,0.0,26.2443270014,42.8153538416,41.5891425399,0.0555300936374,18.025,23.5086124463
 04/02  10:00:00,58.2858703295,5.79668375008,7.27334839707,0.0,21.7447113004,23.4437158914,47.3216546291,0.0,18.025,29.2966546291
 04/02  11:00:00,57.3314054086,5.9049734936,8.61270048889,0.0,19.3449162599,23.4437158914,35.5724391711,0.0,18.025,17.5474391711
 04/02  12:00:00,59.3289929803,6.05247453294,10.3206981856,0.0,19.190480192,23.7425572507,41.3700838735,0.0,18.025,23.3450838735
 04/02  13:00:00,59.574522716,6.11392427915,10.4786503454,0.0,19.260583323,23.698576057,35.5344534218,0.0,18.025,17.5094534218
 04/02  14:00:00,60.3409208683,6.23014215134,11.128837195,0.0,19.260583323,23.698576057,41.3697972422,0.0,18.025,23.3447972422
 04/02  15:00:00,59.4181119446,6.19947009246,10.5266439567,0.0,19.260583323,23.4086260847,35.5344067371,0.0,18.025,17.5094067371
 04/02  16:00:00,62.8684595587,6.14995597855,9.57519279916,0.0,19.260583323,27.8781056672,23.7881434483,0.0,18.025,5.76314344831
 04/02  17:00:00,71.8435690249,6.27997546594,9.79776614204,0.0,18.1807569449,37.5792895564,5.76889975469,0.0,0.0,5.76889975469
 04/02  18:00:00,86.5295015152,6.45262648159,10.4174311554,0.0,32.6059821062,37.0465235296,5.8049823453,0.0303893910644,0.0,5.77459295424
 04/02  19:00:00,94.665912346,6.52831999949,10.7109819444,0.0,36.8143715336,33.066984531,11.9990678519,0.447250641297,0.0,11.5518172106
 04/02  20:00:00,100.918345882,6.6587253585,11.4735098309,0.0,36.43363367,38.8072253906,7.45798913749,1.67341018699,0.0,5.7845789505
 04/02  21:00:00,98.1416963742,6.61252245587,11.0997710407,0.0,36.0963922311,36.7877557581,14.3033179531,2.7514732577,0.0,11.5518446954
 04/02  22:00:00,73.838917154,6.20921149195,8.52027272024,0.0,30.9507766546,20.6087787026,15.8895658468,4.29180977852,0.0,11.5977560682
 04/02  23:00:00,48.3894448547,5.8121629358,5.90249669262,0.0,17.4250845679,11.7056064465,11.7981050908,6.01770670725,0.0,5.78039838359
 04/02  24:00:00,40.8779994756,5.65125017463,4.66054088973,0.0,12.925468867,10.100111941,13.2546988415,7.49148601537,0.0,5.76321282615
 04/03  01:00:00,36.8154942115,5.51171437874,3.61763273594,0.0,10.0992000411,10.047477231,14.4480170653,8.69040707097,0.0,5.7576099943
 04/03  02:00:00,34.0463286585,5.40293019742,2.81681274801,0.0,8.25718729233,10.0299323277,10.0041704295,9.98417042951,0.0,0.02
 04/03  03:00:00,33.5817405565,5.34514318256,2.41000671898,0.0,8.25718729233,10.0299323277,16.712466379,10.9547503599,0.0,5.75771601908
 04/03  04:00:00,34.9469735085,5.31508065233,2.19865493391,0.0,8.25718729233,11.6354268332,17.3436461689,11.5808968732,0.0,5.76274929566
 04/03  05:00:00,42.5641974712,5.32127761136,2.22988400484,0.0,12.1011305571,15.3678112995,16.9734292229,11.1931310453,0.0,5.78029817759
 04/03  06:00:00,72.9437567832,5.67681784895,4.60940903204,0.0,19.7275818095,37.2640762949,21.7506431879,10.1531134725,0.0,11.5975297154
 04/03  07:00:00,89.4299665203,6.10534251707,7.71479444303,0.0,24.3117294858,51.2795993405,24.1509787291,6.69521533352,0.0,17.4557633956
 04/03  08:00:00,76.3485721807,5.79245366645,6.22157416281,0.0,23.6694662846,40.6342015617,30.0742032411,0.691703064649,0.0,29.3825001764
 04/03  09:00:00,73.1583392518,5.92644947237,7.90479971697,0.0,23.6694662846,35.6302164847,41.4582996848,0.0,18.025,23.4332996848
 04/03  10:00:00,55.142038011,5.76356505906,7.64815805395,0.0,18.7433767983,22.9618409725,41.4185588761,0.0,18.025,23.3935588761
 04/03  11:00:00,55.894796073,5.80718559417,8.35960969162,0.0,18.7433767983,22.9618409725,35.5394475568,0.0,18.025,17.5144475568
 04/03  12:00:00,57.2856309498,5.89338049077,9.62080135198,0.0,18.5889407304,23.1597249699,41.3646709031,0.0,18.025,23.3396709031
 04/03  13:00:00,59.2993835391,6.03470861007,11.2467229008,0.0,18.7433767983,23.2517909448,35.5394529589,0.0,18.025,17.5144529589
 04/03  14:00:00,61.1085949855,6.16461913787,12.9260249489,0.0,18.7433767983,23.2517909448,41.3634325967,0.0,18.025,23.3384325967
 04/03  15:00:00,60.909094325,6.19009205589,12.9909996838,0.0,18.7433767983,22.9618409725,35.5358990774,0.0,18.025,17.5108990774
 04/03  16:00:00,63.7285273882,6.18786111135,11.3613434709,0.0,18.7433767983,27.431320555,23.7881594192,0.0,18.025,5.76315941925
 04/03  17:00:00,75.1077174225,6.31966378268,10.4204174039,0.0,17.6635504202,40.6971502883,5.77458724635,0.0,0.0,5.77458724635
 04/03  18:00:00,81.6146991151,6.39240408412,10.3496692278,0.0,27.5259009287,37.3340067412,11.7726640469,0.18708434123,0.0,11.5855797057
 04/03  19:00:00,91.512544725,6.42794584988,10.3507704913,0.0,33.8341110165,33.3544677425,13.1709954692,1.620692299,0.0,11.5503031702
 04/03  20:00:00,100.537588274,6.57044141395,11.0791612554,0.0,36.5179666069,38.8247702939,9.11984936755,3.33478921399,0.0,5.78506015355
 04/03  21:00:00,94.9757855395,6.57678373326,11.0258521724,0.0,32.965339924,36.8579353714,16.235601791,4.63806426574,0.0,11.5975375252
 04/03  22:00:00,67.7769674862,6.09886911659,7.85225164166,0.0,25.6355707503,20.6438685092,18.6601412398,7.09655636544,0.0,11.5635848744
 04/03  23:00:00,44.9230847978,5.68243578579,4.96797196742,0.0,15.0252895274,11.7056064465,15.1883228768,9.41921930761,0.0,5.76910356916
 04/03  24:00:00,38.5442244056,5.52279281087,3.77454677808,0.0,11.6412384099,10.0650221343,15.7206601422,9.95715605847,0.0,5.7635040837
 04/04  01:00:00,36.1093196934,5.42080199574,3.00237515603,0.0,10.0992000411,10.047477231,10.1521722536,10.1321722536,0.0,0.02
 04/04  02:00:00,33.6827672548,5.35430456239,2.50187314007,0.0,8.25718729233,10.0299323277,16.229658507,10.4720940864,0.0,5.75756442056
 04/04  03:00:00,33.4085933906,5.32030582009,2.26170343685,0.0,8.25718729233,10.0299323277,10.9870613819,10.9670613819,0.0,0.02
 04/04  04:00:00,34.8164738178,5.2956067884,2.08762901405,0.0,8.25718729233,11.6354268332,17.2831603837,11.5197428926,0.0,5.76341749107
 04/04  05:00:00,42.4763037024,5.30682568308,2.15644606958,0.0,12.1011305571,15.3678112995,16.9067124574,11.1266308321,0.0,5.78008162534
 04/04  06:00:00,70.9698591389,5.65433861452,4.54199021951,0.0,19.7275818095,37.2640762949,27.3629249432,9.97624884121,0.0,17.386676102
 04/04  07:00:00,89.4576458012,6.090797921,7.75702865969,0.0,24.3117294858,51.2795993405,18.6575035442,7.01413020219,0.0,11.643373342
 04/04  08:00:00,76.0771329063,5.74668725719,5.99590656708,0.0,23.6694662846,40.6342015617,30.6733618014,1.28846427048,0.0,29.3848975309
 04/04  09:00:00,72.7227087482,5.90062854787,7.49499116028,0.0,23.6694662846,35.6302164847,41.5301065155,0.0664191160443,18.025,23.4386873995
 04/04  10:00:00,55.6920828851,5.85370193138,8.10807034609,0.0,18.7433767983,22.9618409725,41.4178949876,0.0,18.025,23.3928949876
 04/04  11:00:00,56.1377794114,5.86860462132,8.54117499088,0.0,18.7433767983,22.9618409725,41.3708419082,0.0,18.025,23.3458419082
 04/04  12:00:00,59.3295321454,6.07623970286,11.4818437785,0.0,18.5889407304,23.1597249699,35.5390537675,0.0,18.025,17.5140537675
 04/04  13:00:00,61.6670283984,6.28626109992,13.3628188693,0.0,18.7433767983,23.2517909448,41.3647144258,0.0,18.025,23.3397144258
 04/04  14:00:00,61.6538151598,6.31707419044,13.3187896398,0.0,18.7433767983,23.2517909448,35.5360255089,0.0,18.025,17.5110255089
 04/04  15:00:00,61.0010276994,6.34700627023,12.9260227903,0.0,18.7433767983,22.9618409725,41.3648267985,0.0,18.025,23.3398267985
 04/04  16:00:00,63.8521656426,6.31533410393,11.3575109919,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/04  17:00:00,75.930221068,6.43509443254,11.1274878895,0.0,17.6635504202,40.6971502883,11.5280642307,0.0,0.0,11.5280642307
 04/04  18:00:00,82.5023399921,6.50241180769,11.1273064231,0.0,27.5259009287,37.3340067412,12.4930227827,0.908026194105,0.0,11.5849965886
 04/04  19:00:00,92.6486913944,6.55201360319,11.3628526301,0.0,33.8341110165,33.3544677425,7.71485804389,1.92881533924,0.0,5.78604270465
 04/04  20:00:00,101.707359088,6.6951626472,12.1242129167,0.0,36.5179666069,38.8247702939,15.127578638,3.57748398111,0.0,11.5500946568
 04/04  21:00:00,96.0755599673,6.69323091877,12.0091849151,0.0,32.965339924,36.8579353714,16.3511989488,4.75431237856,0.0,11.5968865702
 04/04  22:00:00,69.1888550516,6.24939752189,9.11361875958,0.0,25.6355707503,20.6438685092,11.0961695446,5.30479513919,0.0,5.79137440536
 04/04  23:00:00,46.5316155984,5.85668683232,6.40225396457,0.0,15.0252895274,11.7056064465,11.8574825918,6.08836771906,0.0,5.76911487274
 04/04  24:00:00,40.0604192262,5.69335814377,5.12017655009,0.0,11.6412384099,10.0650221343,12.5826637609,6.81922388465,0.0,5.76343987623
 04/05  01:00:00,37.517654513,5.58243822343,4.2490708814,0.0,10.0992000411,10.047477231,13.2768839193,7.51999048485,0.0,5.75689343443
 04/05  02:00:00,34.8294567574,5.48521873096,3.51765529853,0.0,8.25718729233,10.0299323277,8.2204045838,8.2004045838,0.0,0.02
 04/05  03:00:00,34.2944819944,5.42340533958,3.04448849016,0.0,8.25718729233,10.0299323277,14.4687735813,8.71151429923,0.0,5.75725928203
 04/05  04:00:00,35.5890760143,5.38452119447,2.77131986544,0.0,8.25718729233,11.6354268332,14.8437520002,9.0808021448,0.0,5.76294985538
 04/05  05:00:00,43.1652022089,5.38609177632,2.76608111428,0.0,12.1011305571,15.3678112995,15.4590980369,9.67864542027,0.0,5.78045261664
 04/05  06:00:00,72.3159154059,5.8175378481,5.72485677204,0.0,19.7275818095,37.2640762949,21.5366646335,9.93929228974,0.0,11.5973723438
 04/05  07:00:00,90.4804438249,6.22537310583,8.64525533946,0.0,24.3117294858,51.2795993405,25.207341984,7.75244217,0.0,17.454899814
 04/05  08:00:00,76.2814581843,5.78892184956,6.15800078907,0.0,23.6694662846,40.6342015617,31.4556773287,2.07419588795,0.0,29.3814814407
 04/05  09:00:00,71.7255656248,5.81757082122,6.58091188461,0.0,23.6694662846,35.6302164847,42.2247501327,0.766759871561,18.025,23.4329902611
 04/05  10:00:00,53.002764905,5.66302562414,5.60942882022,0.0,18.7433767983,22.9618409725,42.6204182866,1.20190166296,18.025,23.3935166237
 04/05  11:00:00,54.1162469185,5.76259670692,6.62565262405,0.0,18.7433767983,22.9618409725,36.0057718005,0.466574422192,18.025,17.5141973783
 04/05  12:00:00,55.6696294135,5.85251366822,8.04566994732,0.0,18.5889407304,23.1597249699,41.7519652282,0.387381069347,18.025,23.3395841589
 04/05  13:00:00,56.3081741389,5.88625817682,8.40396658211,0.0,18.7433767983,23.2517909448,35.5391846149,0.0,18.025,17.5141846149
 04/05  14:00:00,57.1387833322,5.9848655201,9.13597051847,0.0,18.7433767983,23.2517909448,41.3628142521,0.0,18.025,23.3378142521
 04/05  15:00:00,56.6632713999,5.96233381203,8.97293843955,0.0,18.7433767983,22.9618409725,35.5382192315,0.0,18.025,17.5132192315
 04/05  16:00:00,60.3555495651,5.99312250778,8.18310707765,0.0,18.7433767983,27.431320555,23.7881647394,0.0,18.025,5.7631647394
 04/05  17:00:00,73.7559845524,6.18848987059,9.19986311917,0.0,17.6635504202,40.6971502883,5.77430971089,0.0,0.0,5.77430971089
 04/05  18:00:00,80.8218169694,6.30345458164,9.64574550245,0.0,27.5259009287,37.3340067412,12.9553963857,1.37017136471,0.0,11.585225021
 04/05  19:00:00,89.4091405576,6.39131355404,10.1680053656,0.0,33.8341110165,33.3544677425,13.7951629278,2.24518040422,0.0,11.5499825236
 04/05  20:00:00,100.298064523,6.53205566688,10.8780297008,0.0,36.5179666069,38.8247702939,11.0155455577,5.23066026358,0.0,5.7848852941
 04/05  21:00:00,94.6432740269,6.53081120364,10.7393236885,0.0,32.965339924,36.8579353714,18.4283289447,6.83055751905,0.0,11.5977714257
 04/05  22:00:00,68.0710527888,6.12159700641,8.12361651001,0.0,25.6355707503,20.6438685092,17.9630991397,6.3999540557,0.0,11.563145084
 04/05  23:00:00,45.4121364221,5.72845987912,5.41100375394,0.0,15.0252895274,11.7056064465,13.0334174273,7.2643193585,0.0,5.7690980688
 04/05  24:00:00,38.8786050962,5.55475231618,4.07697188361,0.0,11.6412384099,10.0650221343,14.1810966175,8.41777699315,0.0,5.76331962438
 04/06  01:00:00,36.2447350103,5.43361241013,3.12498206053,0.0,10.0992000411,10.047477231,9.93312087094,9.91312087094,0.0,0.02
 04/06  02:00:00,33.6782680982,5.35276950463,2.49891173779,0.0,8.25718729233,10.0299323277,17.4991383299,11.7414178344,0.0,5.75772049543
 04/06  03:00:00,33.297004828,5.30774388507,2.16267946907,0.0,8.25718729233,10.0299323277,13.374258396,13.354258396,0.0,0.02
 04/06  04:00:00,34.5908984313,5.27104853476,1.88661523141,0.0,8.25718729233,11.6354268332,20.5725672787,14.8092537879,0.0,5.76331349082
 04/06  05:00:00,42.1324326342,5.26958812532,1.84981883529,0.0,12.1011305571,15.3678112995,21.0597997667,15.279464746,0.0,5.78033502074
 04/06  06:00:00,70.2799767226,5.57723911074,3.92921739562,0.0,19.7275818095,37.2640762949,31.2700304317,13.8850021191,0.0,17.3850283126
 04/06  07:00:00,88.5363153298,5.97821996649,6.94829032973,0.0,24.3117294858,51.2795993405,21.096258153,9.45289772298,0.0,11.64336043
 04/06  08:00:00,75.2893991018,5.65669782114,5.29817098184,0.0,23.6694662846,40.6342015617,31.901438617,2.51868581644,0.0,29.3827528005
 04/06  09:00:00,72.1822491618,5.84166548812,7.01350289224,0.0,23.6694662846,35.6302164847,41.7380138237,0.275094308409,18.025,23.4379195153
 04/06  10:00:00,54.81295606,5.8160635372,7.26658572869,0.0,18.7433767983,22.9618409725,41.4708714741,0.0522649939439,18.025,23.3936064801
 04/06  11:00:00,56.7419589062,5.98584305789,9.02811913882,0.0,18.7433767983,22.9618409725,41.3688486411,0.0,18.025,23.3438486411
 04/06  12:00:00,58.2811422575,6.06384518284,10.4458525517,0.0,18.5889407304,23.1597249699,35.5379587993,0.0,18.025,17.5129587993
 04/06  13:00:00,60.0708535842,6.23963760767,11.8132689327,0.0,18.7433767983,23.2517909448,41.3628936134,0.0,18.025,23.3378936134
 04/06  14:00:00,60.3195437704,6.227566256,12.0740312315,0.0,18.7433767983,23.2517909448,35.5384985756,0.0,18.025,17.5134985756
 04/06  15:00:00,59.7681270871,6.24113304926,11.7989966021,0.0,18.7433767983,22.9618409725,41.3621114197,0.0,18.025,23.3371114197
 04/06  16:00:00,63.0154278863,6.23837425419,10.5977390315,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/06  17:00:00,75.5494904536,6.39134862865,10.7905106201,0.0,17.6635504202,40.6971502883,5.77449749896,0.0,0.0,5.77449749896
 04/06  18:00:00,82.2639700474,6.4667380096,10.9246201284,0.0,27.5259009287,37.3340067412,11.9419714609,0.356373108996,0.0,11.5855983519
 04/06  19:00:00,90.4235375489,6.51402888908,11.0596887864,0.0,33.8341110165,33.3544677425,13.2975905909,1.74661041139,0.0,11.5509801795
 04/06  20:00:00,101.265730412,6.64788325657,11.7298731253,0.0,36.5179666069,38.8247702939,9.45400671238,3.66895783183,0.0,5.78504888055
 04/06  21:00:00,95.4998521265,6.63165426856,11.4950621903,0.0,32.965339924,36.8579353714,22.7646096974,5.3789103897,0.0,17.3856993077
 04/06  22:00:00,68.3600077493,6.15966218564,8.37451444714,0.0,25.6355707503,20.6438685092,12.5762784285,6.78452186847,0.0,5.79175656005
 04/06  23:00:00,45.4565410201,5.73967841951,5.44419192467,0.0,15.0252895274,11.7056064465,14.5295128814,8.76055706218,0.0,5.7689558192
 04/06  24:00:00,38.8914575864,5.56230628467,4.08226959788,0.0,11.6412384099,10.0650221343,15.8051233282,10.0418624403,0.0,5.76326088791
 04/07  01:00:00,36.2879819246,5.44320081772,3.15864039378,0.0,10.0992000411,10.047477231,17.0033865686,11.2458279448,0.0,5.75755862381
 04/07  02:00:00,33.7240558544,5.36023744253,2.53723673731,0.0,8.25718729233,10.0299323277,12.5880816701,12.5680816701,0.0,0.02
 04/07  03:00:00,33.3823223351,5.31917629838,2.23656078766,0.0,8.25718729233,10.0299323277,19.3412073884,13.5838988326,0.0,5.75730855587
 04/07  04:00:00,34.729888486,5.28793145928,2.00872679636,0.0,8.25718729233,11.6354268332,14.3930079942,14.3730079942,0.0,0.02
 04/07  05:00:00,42.2806968568,5.28732311214,1.98034904237,0.0,12.1011305571,15.3678112995,26.2388163724,14.6984078122,0.0,11.5404085601
 04/07  06:00:00,70.304873721,5.58344514785,3.94791927303,0.0,19.7275818095,37.2640762949,26.2253665749,14.629244275,0.0,11.5961222999
 04/07  07:00:00,88.1336776756,5.93897438088,6.58490036313,0.0,24.3117294858,51.2795993405,29.2272215348,11.7721096376,0.0,17.4551118972
 04/07  08:00:00,74.9989642846,5.63400223698,5.03043622139,0.0,23.6694662846,40.6342015617,33.5154902863,4.13526369291,0.0,29.3802265934
 04/07  09:00:00,71.8038591162,5.81706026951,6.65971996472,0.0,23.6694662846,35.6302164847,42.1177459845,0.661638059865,18.025,23.4311079246
 04/07  10:00:00,55.2270909378,5.84239513274,7.65439270687,0.0,18.7433767983,22.9618409725,41.5310645184,0.114215334377,18.025,23.3918491841
 04/07  11:00:00,57.6473238101,6.0542954206,9.86503365754,0.0,18.7433767983,22.9618409725,35.5373216579,0.0,18.025,17.5123216579
 04/07  12:00:00,60.5111661381,6.25061266111,12.4891086645,0.0,18.5889407304,23.1597249699,38.1470826123,0.0,18.025,20.1220826123
 04/07  13:00:00,61.9103996133,6.39844564205,13.4940121004,0.0,18.7433767983,23.2517909448,38.752133116,0.0,18.025,20.727133116
 04/07  14:00:00,62.8032641056,6.47429910953,14.3110169327,0.0,18.7433767983,23.2517909448,35.5311887486,0.0,18.025,17.5061887486
 04/07  15:00:00,62.8165594379,6.51753952732,14.5710280444,0.0,18.7433767983,22.9618409725,41.3680748902,0.0,18.025,23.3430748902
 04/07  16:00:00,65.3156110642,6.46362465118,12.672666392,0.0,18.7433767983,27.431320555,23.7882479336,0.0,18.025,5.76324793361
 04/07  17:00:00,77.339579163,6.59300204744,12.3789473998,0.0,17.6635504202,40.6971502883,5.77447271393,0.0,0.0,5.77447271393
 04/07  18:00:00,84.3187719958,6.69817557519,12.7479872851,0.0,27.5259009287,37.3340067412,11.6102279652,0.0252908175941,0.0,11.5849371476
 04/07  19:00:00,92.3985341931,6.73830400286,12.8104182377,0.0,33.8341110165,33.3544677425,6.63614437994,0.851573663923,0.0,5.78457071602
 04/07  20:00:00,103.053452181,6.8497834807,13.3156935018,0.0,36.5179666069,38.8247702939,13.8623025618,2.31075145346,0.0,11.5515511084
 04/07  21:00:00,97.1291494686,6.81375597188,12.9422663409,0.0,32.965339924,36.8579353714,15.0569472506,3.46053200338,0.0,11.5964152473
 04/07  22:00:00,69.793929093,6.31937563782,9.64872206423,0.0,25.6355707503,20.6438685092,16.6373481076,5.0745627844,0.0,11.5627853232
 04/07  23:00:00,46.6722763378,5.87485591785,6.52475238843,0.0,15.0252895274,11.7056064465,12.7326760518,6.96363252641,0.0,5.76904352541
 04/07  24:00:00,39.8775853115,5.6756246248,4.95508443107,0.0,11.6412384099,10.0650221343,8.43221979154,8.41221979154,0.0,0.02
 04/08  01:00:00,40.1461244161,5.57395813589,4.12654401227,0.0,12.8411359301,10.0650221343,15.3898115428,9.63221180535,0.0,5.75759973749
 04/08  02:00:00,34.3561224141,5.43402355481,3.09551776624,0.0,8.25718729233,10.0299323277,11.0602452828,11.0402452828,0.0,0.02
 04/08  03:00:00,33.8058890553,5.36776939576,2.61153838457,0.0,8.25718729233,10.0299323277,18.0163362088,12.258645188,0.0,5.75769102074
 04/08  04:00:00,35.104548275,5.33097327255,2.34034274132,0.0,8.25718729233,11.6354268332,19.003991242,13.2408426917,0.0,5.76314855033
 04/08  05:00:00,38.9863589074,5.29817432412,2.09661299054,0.0,8.71707943955,15.3327214929,19.5597576936,13.7907787321,0.0,5.7689789615
 04/08  06:00:00,56.0282732559,5.38841460966,2.72019906298,0.0,18.5082010057,25.6353820695,19.3342486602,13.5540632849,0.0,5.78018537536
 04/08  07:00:00,70.8016176416,5.64563086645,4.66880007678,0.0,19.4083231844,41.0650158608,22.49473177,10.8976482784,0.0,11.5970834915
 04/08  08:00:00,99.6363039805,6.23587559977,9.03631153054,0.0,26.3286599382,57.9988325916,38.745733517,3.3147312775,0.0,35.4310022395
 04/08  09:00:00,84.5337437996,6.19015742609,9.13362659899,0.0,26.3286599382,42.8504436482,41.9147611041,0.383198491097,18.025,23.506562613
 04/08  10:00:00,59.4687378873,5.94897210236,8.30394850677,0.0,21.7447113004,23.4437158914,47.4887175019,0.170320500853,18.025,29.2933970011
 04/08  11:00:00,59.4437503099,6.14946126492,10.5402839137,0.0,19.3027497915,23.426170988,35.5711473641,0.0,18.025,17.5461473641
 04/08  12:00:00,61.5039501632,6.29562215375,12.3122287923,0.0,19.1483137236,23.7250123474,41.3680136537,0.0,18.025,23.3430136537
 04/08  13:00:00,63.3180222783,6.46099302686,13.8153793364,0.0,19.3027497915,23.7161209604,35.5331240989,0.0,18.025,17.5081240989
 04/08  14:00:00,62.0977451874,6.37350515882,12.6825971074,0.0,19.3027497915,23.7161209604,41.3671361366,0.0,18.025,23.3421361366
 04/08  15:00:00,62.9263484487,6.4718055457,13.7028428751,0.0,19.3027497915,23.426170988,35.53220036,0.0,18.025,17.50720036
 04/08  16:00:00,66.2606183979,6.42259912406,12.6350074615,0.0,19.3027497915,27.8956505705,23.7874357119,0.0,18.025,5.76243571185
 04/08  17:00:00,74.0034099235,6.48646469591,11.6914196953,0.0,18.2229234133,37.5968344597,5.7687959912,0.0,0.0,5.7687959912
 04/08  18:00:00,88.8248734039,6.6666799855,12.3793428712,0.0,32.690315043,37.0816133363,5.80053094362,0.0260374233351,0.0,5.77449352028
 04/08  19:00:00,95.0051688573,6.74882571378,12.7137540316,0.0,36.8143715336,33.066984531,12.0466359186,0.495632237765,0.0,11.5510036809
 04/08  20:00:00,102.690603487,6.84705184807,13.1768848266,0.0,36.3493007332,38.7721355839,8.02925218152,2.24363951554,0.0,5.78561266598
 04/08  21:00:00,99.7528622874,6.76005963176,12.4439968739,0.0,36.1807251679,36.8228455648,15.6538424944,4.10211308206,0.0,11.5517294124
 04/08  22:00:00,74.9004415196,6.30230570058,9.36930968705,0.0,31.0351095914,20.6438685092,17.490610552,5.89387636518,0.0,11.5967341868
 04/08  23:00:00,48.8254017206,5.85531798146,6.29531674041,0.0,17.4250845679,11.7056064465,13.9614315927,8.18122531179,0.0,5.78020628094
 04/08  24:00:00,40.9392796601,5.66795077803,4.82455289435,0.0,12.8411359301,10.0650221343,15.7211918751,9.95780450972,0.0,5.76338736537
 04/09  01:00:00,39.938028488,5.54040094766,3.83258726293,0.0,12.925468867,10.100111941,11.5938547117,11.5738547117,0.0,0.02
 04/09  02:00:00,34.1682379723,5.40050514258,2.82172991811,0.0,8.34152022915,10.0650221343,19.1117183685,13.3541450602,0.0,5.75757330828
 04/09  03:00:00,33.6705248628,5.34152282896,2.3829971969,0.0,8.34152022915,10.0650221343,20.7581497606,15.0004977168,0.0,5.75765204378
 04/09  04:00:00,34.9340523074,5.30136431527,2.08003918356,0.0,8.34152022915,11.6705166398,16.4878606771,16.4678606771,0.0,0.02
 04/09  05:00:00,38.7971459206,5.26678525576,1.81936946317,0.0,8.80141237637,15.3678112995,23.0689482307,17.2999891438,0.0,5.7689590869
 04/09  06:00:00,55.6742530023,5.35537232978,2.39921931263,0.0,18.5082010057,25.6353820695,28.7534749395,17.213215761,0.0,11.5402591785
 04/09  07:00:00,70.3781007643,5.59206304072,4.17943332581,0.0,19.4926561212,41.1001056674,26.0756085384,14.4789684792,0.0,11.5966400592
 04/09  08:00:00,98.5327966421,6.12092878875,8.04775890616,0.0,26.3286599382,57.9988325916,35.0573527477,5.53306498153,0.0,29.5242877661
 04/09  09:00:00,83.0979702709,6.04313870505,7.96430441324,0.0,26.2443270014,42.8153538416,48.7146183745,1.31780240339,18.025,29.3718159711
 04/09  10:00:00,58.7477231241,5.913334307,7.61857225124,0.0,21.7447113004,23.4437158914,41.8552085764,0.391072487659,18.025,23.4391360888
 04/09  11:00:00,57.3905649576,5.96793861111,8.60891221153,0.0,19.3449162599,23.4437158914,41.4139566042,0.0,18.025,23.3889566042
 04/09  12:00:00,58.7977046434,6.05846315996,9.78342891489,0.0,19.190480192,23.7425572507,41.3610504757,0.0,18.025,23.3360504757
 04/09  13:00:00,59.9560706214,6.1799498787,10.7941904091,0.0,19.260583323,23.698576057,35.53636165,0.0,18.025,17.51136165
 04/09  14:00:00,60.7316023683,6.24800340025,11.5016626784,0.0,19.260583323,23.698576057,35.5307259737,0.0,18.025,17.5057259737
 04/09  15:00:00,60.4515309602,6.2334473537,11.5261034522,0.0,19.260583323,23.4086260847,41.3673433308,0.0,18.025,23.3423433308
 04/09  16:00:00,63.1597469835,6.16761119252,9.84882766919,0.0,19.260583323,27.8781056672,23.7881716918,0.0,18.025,5.76317169179
 04/09  17:00:00,71.7216830189,6.25172307779,9.70414330039,0.0,18.1807569449,37.5792895564,5.76875616865,0.0,0.0,5.76875616865
 04/09  18:00:00,86.7713966966,6.44952871292,10.6624395342,0.0,32.6059821062,37.0465235296,5.79926532684,0.0247738667896,0.0,5.77449146005
 04/09  19:00:00,92.9911220055,6.52511811099,10.9234202594,0.0,36.8143715336,33.066984531,6.79426516587,1.00839467906,0.0,5.78587048681
 04/09  20:00:00,100.911018117,6.63822365862,11.4867054881,0.0,36.43363367,38.8072253906,15.0350322683,3.48443293258,0.0,11.5505993357
 04/09  21:00:00,97.91018684,6.57377983781,10.9070323541,0.0,36.0963922311,36.7877557581,11.7257091017,5.94004087927,0.0,5.78566822238
 04/09  22:00:00,73.2413965135,6.13577302464,7.99622454108,0.0,30.9507766546,20.6087787026,19.4946537207,7.89736552496,0.0,11.5972881958
 04/09  23:00:00,47.4998863341,5.7091190575,5.11599823308,0.0,17.4250845679,11.7056064465,22.1014949032,10.5610215989,0.0,11.5404733043
 04/09  24:00:00,39.9348521348,5.53913625846,3.82952323844,0.0,12.925468867,10.100111941,12.4251936345,12.4051936345,0.0,0.02
 04/10  01:00:00,35.8986258906,5.40427451085,2.80821366283,0.0,10.0992000411,10.047477231,19.7686473599,14.010898829,0.0,5.75774853092
 04/10  02:00:00,33.4103588579,5.32849341073,2.2552853315,0.0,8.25718729233,10.0299323277,21.5206312059,15.7629165573,0.0,5.75771464859
 04/10  03:00:00,33.0120060428,5.28067407409,1.90475498627,0.0,8.25718729233,10.0299323277,17.2054330582,17.1854330582,0.0,0.02
 04/10  04:00:00,34.2991385357,5.24269165248,1.6232184753,0.0,8.25718729233,11.6354268332,24.1932357306,18.4306443624,0.0,5.76259136826
 04/10  05:00:00,41.8315128555,5.23842434827,1.58007648109,0.0,12.1011305571,15.3678112995,24.5932549337,18.8132329732,0.0,5.78002196051
 04/10  06:00:00,69.8684279414,5.53871734976,3.55621309297,0.0,19.7275818095,37.2640762949,28.9136252085,17.3168311966,0.0,11.5967940119
 04/10  07:00:00,87.34949362,5.85345390703,5.88626186133,0.0,24.3117294858,51.2795993405,31.0907513214,13.6367988406,0.0,17.4539524808
 04/10  08:00:00,74.6015966595,5.58944952749,4.67763464982,0.0,23.6694662846,40.6342015617,33.4834475618,4.10387815535,0.0,29.3795694064
 04/10  09:00:00,71.7663597361,5.7720957436,6.66719646846,0.0,23.6694662846,35.6302164847,41.6279302149,0.169123273298,18.025,23.4338069416
 04/10  10:00:00,55.1105197631,5.77022085468,7.61000291078,0.0,18.7433767983,22.9618409725,41.4165308811,0.0,18.025,23.3915308811
 04/10  11:00:00,56.7685550944,5.95076632804,9.089798677,0.0,18.7433767983,22.9618409725,35.536763672,0.0,18.025,17.511763672
 04/10  12:00:00,59.5896016024,6.16268768414,11.6554781489,0.0,18.5889407304,23.1597249699,41.3657301073,0.0,18.025,23.3407301073
 04/10  13:00:00,60.7575457291,6.28211397608,12.457487523,0.0,18.7433767983,23.2517909448,35.5342920774,0.0,18.025,17.5092920774
 04/10  14:00:00,60.876295123,6.33449488523,12.523864328,0.0,18.7433767983,23.2517909448,41.3648138116,0.0,18.025,23.3398138116
 04/10  15:00:00,60.5428968915,6.34862442114,12.4662788671,0.0,18.7433767983,22.9618409725,35.5353347847,0.0,18.025,17.5103347847
 04/10  16:00:00,63.1101156886,6.29620870768,10.6346006821,0.0,18.7433767983,27.431320555,23.7880290725,0.0,18.025,5.76302907247
 04/10  17:00:00,75.6875172942,6.419473334,10.9004283533,0.0,17.6635504202,40.6971502883,5.7741749763,0.0,0.0,5.7741749763
 04/10  18:00:00,82.2823038797,6.48044390637,10.9292690347,0.0,27.5259009287,37.3340067412,12.9903361694,1.40569263455,0.0,11.5846435349
 04/10  19:00:00,90.297779996,6.50185660203,10.9461187729,0.0,33.8341110165,33.3544677425,14.1896777244,2.63940098262,0.0,11.5502767417
 04/10  20:00:00,101.284099843,6.65096613152,11.7451737887,0.0,36.5179666069,38.8247702939,9.96736128932,4.18204671127,0.0,5.78531457805
 04/10  21:00:00,95.549979835,6.63816116769,11.5387048059,0.0,32.965339924,36.8579353714,17.158668162,5.5617434731,0.0,11.5969246889
 04/10  22:00:00,68.3085857182,6.15500407923,8.32776257033,0.0,25.6355707503,20.6438685092,18.8082344716,7.24539753843,0.0,11.5628369331
 04/10  23:00:00,45.2991490927,5.72321883644,5.30326838963,0.0,15.0252895274,11.7056064465,15.4701660839,9.70122544632,0.0,5.76894063757
 04/10  24:00:00,38.6651165487,5.53710971207,3.88113319801,0.0,11.6412384099,10.0650221343,17.0906067131,11.3274794799,0.0,5.76312723319
 04/11  01:00:00,36.0540814176,5.41747540338,2.95047366783,0.0,10.0992000411,10.047477231,12.806880559,12.786880559,0.0,0.02
 04/11  02:00:00,33.5352195702,5.33878887462,2.36985040526,0.0,8.25718729233,10.0299323277,20.1396940043,14.3822448694,0.0,5.75744913492
 04/11  03:00:00,33.1468401939,5.29243617123,2.02782864502,0.0,8.25718729233,10.0299323277,15.7707768422,15.7507768422,0.0,0.02
 04/11  04:00:00,34.4482545821,5.25613760736,1.7588921012,0.0,8.25718729233,11.6354268332,22.6602656888,16.8969553659,0.0,5.76331032293
 04/11  05:00:00,41.9928744204,5.25474989291,1.72511340286,0.0,12.1011305571,15.3678112995,22.9361270551,17.1560629678,0.0,5.78006408734
 04/11  06:00:00,70.2149316712,5.5723579435,3.86908085164,0.0,19.7275818095,37.2640762949,32.8708077566,15.488077822,0.0,17.3827299346
 04/11  07:00:00,88.3830268979,5.96306835349,6.81018854922,0.0,24.3117294858,51.2795993405,22.4593841467,10.818556086,0.0,11.6408280608
 04/11  08:00:00,75.2142658246,5.65022375485,5.22953634178,0.0,23.6694662846,40.6342015617,32.3527877711,2.97206878744,0.0,29.3807189836
 04/11  09:00:00,71.8262067376,5.81385055127,6.68529175302,0.0,23.6694662846,35.6302164847,41.9023583375,0.442788953586,18.025,23.4345693839
 04/11  10:00:00,55.0046044071,5.8157093313,7.45860189596,0.0,18.7433767983,22.9618409725,41.5714281422,0.155887099011,18.025,23.3905410432
 04/11  11:00:00,57.9578277901,6.04168636721,10.1881531813,0.0,18.7433767983,22.9618409725,41.3671956355,0.0,18.025,23.3421956355
 04/11  12:00:00,60.1342589868,6.19116139349,12.17166163,0.0,18.5889407304,23.1597249699,35.5374200024,0.0,18.025,17.5124200024
 04/11  13:00:00,61.7542027543,6.35467632026,13.3815873142,0.0,18.7433767983,23.2517909448,41.3610280049,0.0,18.025,23.3360280049
 04/11  14:00:00,61.8352059844,6.3643954377,13.4528734481,0.0,18.7433767983,23.2517909448,35.5366741939,0.0,18.025,17.5116741939
 04/11  15:00:00,62.0644862872,6.41522015665,13.9212759136,0.0,18.7433767983,22.9618409725,41.3598143092,0.0,18.025,23.3348143092
 04/11  16:00:00,64.6430636452,6.36418654842,12.0995727362,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/11  17:00:00,76.4643345832,6.49532089859,11.6013977429,0.0,17.6635504202,40.6971502883,5.77422101445,0.0,0.0,5.77422101445
 04/11  18:00:00,83.3417390721,6.59506441622,11.8740879618,0.0,27.5259009287,37.3340067412,11.9892158001,0.405816261399,0.0,11.5833995387
 04/11  19:00:00,91.5907112116,6.64848496756,12.0924235171,0.0,33.8341110165,33.3544677425,13.2789888004,1.72759216698,0.0,11.5513966334
 04/11  20:00:00,102.377832206,6.77418484842,12.7156915516,0.0,36.5179666069,38.8247702939,9.34433156118,3.55992044544,0.0,5.78441111574
 04/11  21:00:00,96.3959540159,6.73306157567,12.2897833884,0.0,32.965339924,36.8579353714,17.0636958196,5.46722266207,0.0,11.5964731575
 04/11  22:00:00,68.9941614513,6.23207446686,8.93627514549,0.0,25.6355707503,20.6438685092,18.6397441398,7.07692315942,0.0,11.5628209804
 04/11  23:00:00,45.8114092028,5.78163688873,5.75711275415,0.0,15.0252895274,11.7056064465,15.1841356308,9.41518942198,0.0,5.76894620884
 04/11  24:00:00,39.0243223449,5.57987533387,4.19757404535,0.0,11.6412384099,10.0650221343,16.7488887414,10.9856547896,0.0,5.76323395179
 04/12  01:00:00,36.2956650204,5.44584692427,3.16368645518,0.0,10.0992000411,10.047477231,12.4865728541,12.4665728541,0.0,0.02
 04/12  02:00:00,33.6865190718,5.35672245855,2.50321951232,0.0,8.25718729233,10.0299323277,19.8330762964,14.0754920149,0.0,5.75758428149
 04/12  03:00:00,33.285813122,5.3092593127,2.14997695196,0.0,8.25718729233,10.0299323277,21.2033621575,15.446049805,0.0,5.75731235249
 04/12  04:00:00,34.5726533916,5.27116539189,1.86826728011,0.0,8.25718729233,11.6354268332,16.6244192414,16.6044192414,0.0,0.02
 04/12  05:00:00,42.1098976118,5.26911745328,1.82777021303,0.0,12.1011305571,15.3678112995,28.4044192751,16.8644919195,0.0,11.5399273556
 04/12  06:00:00,70.2820607463,5.58073617836,3.9278411975,0.0,19.7275818095,37.2640762949,26.6883384621,15.0936658033,0.0,11.5946726587
 04/12  07:00:00,88.4723609931,5.97253355211,6.89006135919,0.0,24.3117294858,51.2795993405,27.0905140965,9.63810717604,0.0,17.4524069205
 04/12  08:00:00,75.4069785545,5.66777382978,5.40470392436,0.0,23.6694662846,40.6342015617,25.3361056828,1.83054770635,0.0,23.5055579764
 04/12  09:00:00,72.5608975792,5.84813634146,7.38569980077,0.0,23.6694662846,35.6302164847,43.4451682901,0.0346683211483,18.025,25.385499969
 04/12  10:00:00,57.4883796397,5.90768185968,9.85040814181,0.0,18.7433767983,22.9618409725,39.4695882749,0.0,18.025,21.4445882749
 04/12  11:00:00,60.9349637473,6.15830432618,13.0486724393,0.0,18.7433767983,22.9618409725,41.3690928052,0.0,18.025,23.3440928052
 04/12  12:00:00,63.8171232157,6.37000573045,15.6756816828,0.0,18.5889407304,23.1597249699,35.533296932,0.0,18.025,17.508296932
 04/12  13:00:00,66.7059268187,6.55630528735,18.131687997,0.0,18.7433767983,23.2517909448,41.3621408373,0.0,18.025,23.3371408373
 04/12  14:00:00,67.2577255218,6.6345606877,18.6052259648,0.0,18.7433767983,23.2517909448,35.5346096194,0.0,18.025,17.5096096194
 04/12  15:00:00,66.5667398586,6.64578618753,18.1929691421,0.0,18.7433767983,22.9618409725,41.3611077975,0.0,18.025,23.3361077975
 04/12  16:00:00,69.4310602054,6.60260275076,16.649150516,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/12  17:00:00,79.936198298,6.74466939984,14.8239110982,0.0,17.6635504202,40.6971502883,11.5284855976,0.0,0.0,11.5284855976
 04/12  18:00:00,85.2989606314,6.78957240548,13.6368050734,0.0,27.5259009287,37.3340067412,11.6213144281,0.0375191310558,0.0,11.583795297
 04/12  19:00:00,92.8920881656,6.80162917761,13.2406620757,0.0,33.8341110165,33.3544677425,5.99259951387,0.207074385018,0.0,5.78552512885
 04/12  20:00:00,103.523914929,6.91244158558,13.7235191459,0.0,36.5179666069,38.8247702939,7.38585959873,1.60076519006,0.0,5.78509440867
 04/12  21:00:00,97.4358733215,6.85791964474,13.2048514266,0.0,32.965339924,36.8579353714,20.0206487081,2.63715413745,0.0,17.3834945706
 04/12  22:00:00,69.99109923,6.34984496712,9.81544738559,0.0,25.6355707503,20.6438685092,10.3800428027,4.58878588005,0.0,5.79125692268
 04/12  23:00:00,46.7358169052,5.8885977224,6.57456189521,0.0,15.0252895274,11.7056064465,12.7969330541,7.02812702591,0.0,5.76880602822
 04/12  24:00:00,39.7932270228,5.67160645015,4.87474956007,0.0,11.6412384099,10.0650221343,14.8245960034,9.06132475353,0.0,5.76327124985
 04/13  01:00:00,36.9336388505,5.52337139709,3.72413433525,0.0,10.0992000411,10.047477231,16.6091865553,10.8516095846,0.0,5.75757697064
 04/13  02:00:00,34.02288492,5.39833738252,2.79797453895,0.0,8.25718729233,10.0299323277,12.9018084435,12.8818084435,0.0,0.02
 04/13  03:00:00,33.5512237727,5.34126024103,2.38338635746,0.0,8.25718729233,10.0299323277,19.9813386208,14.2240384923,0.0,5.75730012853
 04/13  04:00:00,34.8689874455,5.30610398765,2.12966388495,0.0,8.25718729233,11.6354268332,15.0893320399,15.0693320399,0.0,0.02
 04/13  05:00:00,42.4403255852,5.30729089906,2.12002923805,0.0,12.1011305571,15.3678112995,26.549954016,15.010167059,0.0,11.539786957
 04/13  06:00:00,70.6249296951,5.62274594323,4.22870700073,0.0,19.7275818095,37.2640762949,25.7710497537,14.1758312246,0.0,11.5952185291
 04/13  07:00:00,88.8936446324,6.03675894527,7.24712640941,0.0,24.3117294858,51.2795993405,27.7825228403,10.3294720315,0.0,17.4530508088
 04/13  08:00:00,75.8842548442,5.73267454507,5.81708387911,0.0,23.6694662846,40.6342015617,25.6692426448,2.16443259238,0.0,23.5048100525
 04/13  09:00:00,72.7516699509,5.90437220993,7.52023836924,0.0,23.6694662846,35.6302164847,47.3661359069,0.0589275265726,18.025,29.2822083803
 04/13  10:00:00,57.5888244179,5.94755723894,9.9109812665,0.0,18.7433767983,22.9618409725,35.5727011664,0.0,18.025,17.5477011664
 04/13  11:00:00,61.0271016788,6.20119743189,13.0979192061,0.0,18.7433767983,22.9618409725,41.3676609225,0.0,18.025,23.3426609225
 04/13  12:00:00,63.5575520653,6.40395052826,15.3821667839,0.0,18.5889407304,23.1597249699,35.5311576638,0.0,18.025,17.5061576638
 04/13  13:00:00,65.0578147408,6.55101495885,16.4888692572,0.0,18.7433767983,23.2517909448,41.3640910652,0.0,18.025,23.3390910652
 04/13  14:00:00,66.4418765835,6.64690647194,17.7770317462,0.0,18.7433767983,23.2517909448,35.5318419987,0.0,18.025,17.5068419987
 04/13  15:00:00,66.5624902933,6.6816793693,18.1528296963,0.0,18.7433767983,22.9618409725,41.3629382763,0.0,18.025,23.3379382763
 04/13  16:00:00,69.3260121999,6.63745459267,16.5092497933,0.0,18.7433767983,27.431320555,23.7880395273,0.0,18.025,5.76303952729
 04/13  17:00:00,79.3175053551,6.72998381486,14.2199064729,0.0,17.6635504202,40.6971502883,5.77413500619,0.0,0.0,5.77413500619
 04/13  18:00:00,84.9932004393,6.7694105121,13.3512119368,0.0,27.5259009287,37.3340067412,11.5952749146,0.010584019404,0.0,11.5846908952
 04/13  19:00:00,92.8263014949,6.78794887461,13.1885607256,0.0,33.8341110165,33.3544677425,6.41382654532,0.628690142726,0.0,5.78513640259
 04/13  20:00:00,103.500868715,6.90053816079,13.7123782777,0.0,36.5179666069,38.8247702939,13.6802974784,2.13042426626,0.0,11.5498732121
 04/13  21:00:00,97.5217268245,6.85857881892,13.2900513603,0.0,32.965339924,36.8579353714,15.1845423517,3.58850815976,0.0,11.596034192
 04/13  22:00:00,70.1692487648,6.36243041664,9.98101596664,0.0,25.6355707503,20.6438685092,11.2185673092,5.42752421785,0.0,5.79104309137
 04/13  23:00:00,46.9546443109,5.9086931868,6.77329650107,0.0,15.0252895274,11.7056064465,13.22150662,7.45269782908,0.0,5.76880879089
 04/13  24:00:00,40.1097500932,5.70536825253,5.1575133901,0.0,11.6412384099,10.0650221343,14.7037335181,8.94054476036,0.0,5.76318875776
 04/14  01:00:00,37.3138647447,5.56525044758,4.06248096624,0.0,10.0992000411,10.047477231,15.9389136091,10.1815356377,0.0,5.75737797144
 04/14  02:00:00,34.4300287305,5.44535832882,3.1580999174,0.0,8.25718729233,10.0299323277,11.665783362,11.645783362,0.0,0.02
