Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/14  03:00:00,33.9032690811,5.38206271835,2.69463020469,0.0,8.25718729233,10.0299323277,18.4204281526,12.6629875063,0.0,5.7574406463
 04/14  04:00:00,35.2223827709,5.34745741944,2.44170674444,0.0,8.25718729233,11.6354268332,19.0835917267,13.3209042145,0.0,5.7626875122
 04/14  05:00:00,42.8052686861,5.34982836477,2.44243926584,0.0,12.1011305571,15.3678112995,18.8591463747,13.0791733652,0.0,5.7799730095
 04/14  06:00:00,71.5210875961,5.7281285207,5.01948734393,0.0,19.7275818095,37.2640762949,23.1314212506,11.5353883504,0.0,11.5960329002
 04/14  07:00:00,90.1126724127,6.18155097165,8.32137000544,0.0,24.3117294858,51.2795993405,24.7618973294,7.30963392333,0.0,17.4522634061
 04/14  08:00:00,76.924063392,5.84495881182,6.74461329502,0.0,23.6694662846,40.6342015617,29.9281601074,0.551421588049,0.0,29.3767385194
 04/14  09:00:00,74.7969201067,6.02414984149,9.44571740843,0.0,23.6694662846,35.6302164847,41.456027696,0.0,18.025,23.431027696
 04/14  10:00:00,59.4543177112,6.05228264819,11.671749368,0.0,18.7433767983,22.9618409725,41.4141310554,0.0,18.025,23.3891310554
 04/14  11:00:00,62.6056091816,6.29483725382,14.5827891131,0.0,18.7433767983,22.9618409725,35.5352858025,0.0,18.025,17.5102858025
 04/14  12:00:00,65.2398983797,6.50580749418,16.9626581207,0.0,18.5889407304,23.1597249699,35.5314311677,0.0,18.025,17.5064311677
 04/14  13:00:00,67.2610694134,6.65729371183,18.5858462515,0.0,18.7433767983,23.2517909448,41.3651762734,0.0,18.025,23.3401762734
 04/14  14:00:00,67.8269548598,6.72858719168,19.0804310296,0.0,18.7433767983,23.2517909448,35.5284125431,0.0,18.025,17.5034125431
 04/14  15:00:00,67.8979453931,6.77252497154,19.397441162,0.0,18.7433767983,22.9618409725,41.3639217546,0.0,18.025,23.3389217546
 04/14  16:00:00,71.009592095,6.72883259391,18.1014526939,0.0,18.7433767983,27.431320555,23.7880320512,0.0,18.025,5.76303205116
 04/14  17:00:00,81.1223100518,6.85312452023,15.9015739324,0.0,17.6635504202,40.6971502883,5.7740805208,0.0,0.0,5.7740805208
 04/14  18:00:00,87.0992496621,6.94900223084,15.2776738217,0.0,27.5259009287,37.3340067412,11.5840237062,0.0,0.0,11.5840237062
 04/14  19:00:00,94.8875995748,6.98227381406,15.0555386047,0.0,33.8341110165,33.3544677425,5.78537873008,0.0,0.0,5.78537873008
 04/14  20:00:00,105.029137878,7.06170821649,15.0794811133,0.0,36.5179666069,38.8247702939,12.6140710418,1.06453920611,0.0,11.5495318357
 04/14  21:00:00,98.7227977436,6.98893174852,14.3607746696,0.0,32.965339924,36.8579353714,13.6729630487,2.07777896672,0.0,11.595184082
 04/14  22:00:00,71.1986551795,6.47471728552,10.8981390694,0.0,25.6355707503,20.6438685092,9.11772829503,3.32647302208,0.0,5.79125527295
 04/14  23:00:00,47.8579235075,6.00519884355,7.58007272025,0.0,15.0252895274,11.7056064465,11.1233112718,5.35457698954,0.0,5.76873428227
 04/14  24:00:00,40.8628965412,5.78319783268,5.8328327753,0.0,11.6412384099,10.0650221343,12.8842043602,7.12102977846,0.0,5.76317458171
 04/15  01:00:00,40.9161748124,5.66253668524,4.80802502353,0.0,12.8411359301,10.0650221343,14.5115364076,8.75392084044,0.0,5.75761556715
 04/15  02:00:00,34.8822513688,5.49650539025,3.55917697525,0.0,8.25718729233,10.0299323277,10.636891748,10.616891748,0.0,0.02
 04/15  03:00:00,34.0781445254,5.4004902789,2.85107975885,0.0,8.25718729233,10.0299323277,18.1598901336,12.4025512608,0.0,5.75733887283
 04/15  04:00:00,35.2676846099,5.35135844427,2.4831087058,0.0,8.25718729233,11.6354268332,19.7045229636,13.9416134654,0.0,5.76290949817
 04/15  05:00:00,39.093463158,5.31227399094,2.18963467973,0.0,8.71707943955,15.3327214929,20.5923750341,14.8238338493,0.0,5.76854118481
 04/15  06:00:00,56.2204502407,5.41045853711,2.89035228774,0.0,18.5082010057,25.6353820695,19.6015059995,13.8215577268,0.0,5.77994827271
 04/15  07:00:00,71.2652794214,5.69568419074,5.08244786887,0.0,19.4083231844,41.0650158608,21.3514646052,9.75561945613,0.0,11.5958451491
 04/15  08:00:00,100.227540459,6.29645885303,9.56701542926,0.0,26.3286599382,57.9988325916,37.4422982162,2.02244967821,0.0,35.419848538
 04/15  09:00:00,85.966878939,6.28397992435,10.4729768915,0.0,26.3286599382,42.8504436482,41.5358636376,0.00858344292464,18.025,23.5022801946
 04/15  10:00:00,62.6284936226,6.14625730828,11.2664431141,0.0,21.7447113004,23.4437158914,41.4603043322,0.0,18.025,23.4353043322
 04/15  11:00:00,62.1860413045,6.33400939548,13.0980464348,0.0,19.3027497915,23.426170988,41.411130606,0.0,18.025,23.386130606
 04/15  12:00:00,63.8460537934,6.49785027998,14.452113726,0.0,19.1483137236,23.7250123474,41.3598497877,0.0,18.025,23.3348497877
 04/15  13:00:00,66.4818339707,6.6730904398,16.7671100258,0.0,19.3027497915,23.7161209604,35.5359838121,0.0,18.025,17.5109838121
 04/15  14:00:00,68.2171257576,6.78057255131,18.3949174386,0.0,19.3027497915,23.7161209604,41.357231127,0.0,18.025,23.332231127
 04/15  15:00:00,66.8445909383,6.75546909744,17.3374396012,0.0,19.3027497915,23.426170988,35.5349176335,0.0,18.025,17.5099176335
 04/15  16:00:00,69.2914565991,6.66433191,15.4241171829,0.0,19.3027497915,27.8956505705,23.7879531209,0.0,18.025,5.76295312087
 04/15  17:00:00,76.4343008713,6.71849547767,13.8902918462,0.0,18.2229234133,37.5968344597,5.76751128621,0.0,0.0,5.76751128621
 04/15  18:00:00,90.7058871145,6.8771965777,14.049856553,0.0,32.690315043,37.0816133363,5.89407497887,0.120112387786,0.0,5.77396259108
 04/15  19:00:00,96.2379717135,6.89388328005,13.8015275024,0.0,36.8143715336,33.066984531,7.57683352044,1.79291777428,0.0,5.78391574616
 04/15  20:00:00,104.000235954,6.99885955731,14.3347328736,0.0,36.3493007332,38.7721355839,15.2291997728,3.67998946466,0.0,11.5492103082
 04/15  21:00:00,101.217088914,6.92546524746,13.7428481903,0.0,36.1807251679,36.8228455648,10.7304743058,4.94509762181,0.0,5.78537668401
 04/15  22:00:00,76.3145429693,6.46224165503,10.6235129554,0.0,31.0351095914,20.6438685092,17.9727774933,6.37648021574,0.0,11.5962972776
 04/15  23:00:00,50.4498581015,6.03570071647,7.73940780766,0.0,17.4250845679,11.7056064465,18.9112580341,7.37150712875,0.0,11.5397509054
 04/15  24:00:00,42.8113391883,5.87383987621,6.49074062855,0.0,12.8411359301,10.0650221343,7.24101741542,7.22101741542,0.0,0.02
 04/16  01:00:00,41.6253650921,5.73313169791,5.32720010049,0.0,12.925468867,10.100111941,14.6391486044,8.88165345384,0.0,5.75749515058
 04/16  02:00:00,35.7194471831,5.58284439581,4.19060908093,0.0,8.34152022915,10.0650221343,15.4739175027,9.71648527855,0.0,5.75743222413
 04/16  03:00:00,35.1100378037,5.50936779107,3.65467803169,0.0,8.34152022915,10.0650221343,9.37483792138,9.35483792138,0.0,0.02
 04/16  04:00:00,36.1844854015,5.4429929876,3.18885211165,0.0,8.34152022915,11.6705166398,15.7994109034,10.0362754191,0.0,5.76313548428
 04/16  05:00:00,39.9292198614,5.39205893693,2.82618504833,0.0,8.80141237637,15.3678112995,16.3513958459,10.5827377647,0.0,5.76865808118
 04/16  06:00:00,55.4869737423,5.53381069301,3.91752949218,0.0,18.5082010057,25.6353820695,14.6665602954,8.88662305974,0.0,5.77993723565
 04/16  07:00:00,73.0886281626,5.90158087495,6.58048222415,0.0,19.4926561212,41.1001056674,18.812605165,7.21665843692,0.0,11.5959467281
 04/16  08:00:00,100.839471148,6.38921228511,10.086200787,0.0,26.3286599382,57.9988325916,38.5777582908,3.15727949124,0.0,35.4204787996
 04/16  09:00:00,85.0047567168,6.27662918358,9.637632206,0.0,26.2443270014,42.8153538416,43.0936548924,1.56760272812,18.025,23.5010521642
 04/16  10:00:00,60.4258362831,6.09626519736,9.11378103155,0.0,21.7447113004,23.4437158914,47.9023156477,0.589664617753,18.025,29.28765103
 04/16  11:00:00,61.2189123263,6.29345554464,12.1117627564,0.0,19.3449162599,23.4437158914,35.5709031541,0.0,18.025,17.5459031541
 04/16  12:00:00,63.4782367556,6.47153365543,14.0509059538,0.0,19.190480192,23.7425572507,41.3625155686,0.0,18.025,23.3375155686
 04/16  13:00:00,65.9434182697,6.64444372918,16.3170501847,0.0,19.260583323,23.698576057,35.53213023,0.0,18.025,17.50713023
 04/16  14:00:00,68.5126571089,6.78226236841,18.7484767211,0.0,19.260583323,23.698576057,41.3607888541,0.0,18.025,23.3357888541
 04/16  15:00:00,66.3914814254,6.72902662237,16.9704826827,0.0,19.260583323,23.4086260847,35.5334421138,0.0,18.025,17.5084421138
 04/16  16:00:00,67.2621827303,6.59184764812,13.527042969,0.0,19.260583323,27.8781056672,23.787899972,0.0,18.025,5.76289997198
 04/16  17:00:00,75.0048935206,6.62153560288,12.6175589976,0.0,18.1807569449,37.5792895564,5.76857247396,0.0,0.0,5.76857247396
 04/16  18:00:00,89.6530654532,6.78668131767,13.2069772377,0.0,32.6059821062,37.0465235296,6.99464052195,1.22065448725,0.0,5.7739860347
 04/16  19:00:00,95.7010332407,6.83573399568,13.3227413885,0.0,36.8143715336,33.066984531,8.35833407956,2.57355122525,0.0,5.7847828543
 04/16  20:00:00,103.769358492,6.95957893977,14.0237155011,0.0,36.43363367,38.8072253906,15.769088525,4.21978626341,0.0,11.5493022616
 04/16  21:00:00,100.864519623,6.90068424444,13.5344872339,0.0,36.0963922311,36.7877557581,10.6496995555,4.86435268777,0.0,5.7853468677
 04/16  22:00:00,76.0806338986,6.45016317345,10.5211095447,0.0,30.9507766546,20.6087787026,23.3683511054,5.98507569431,0.0,17.3832754111
 04/16  23:00:00,50.1746519928,6.00762910469,7.49227864246,0.0,17.4250845679,11.7056064465,13.5419584092,7.76204385803,0.0,5.77991455115
 04/16  24:00:00,42.3876538769,5.81910945624,6.00236270881,0.0,12.925468867,10.100111941,14.8237298524,9.06055025663,0.0,5.76317959574
 04/17  01:00:00,38.1048624411,5.66028849408,4.7584491381,0.0,10.0992000411,10.047477231,9.76811820773,9.74811820773,0.0,0.02
 04/17  02:00:00,35.1192917513,5.52952053685,3.76319934295,0.0,8.25718729233,10.0299323277,17.0899251205,11.3323298926,0.0,5.75759522791
 04/17  03:00:00,34.4293508142,5.44410729872,3.15867732813,0.0,8.25718729233,10.0299323277,12.4253606894,12.4053606894,0.0,0.02
 04/17  04:00:00,35.5650855738,5.38572927364,2.74614186907,0.0,8.25718729233,11.6354268332,18.9722886871,13.209222353,0.0,5.76306633413
 04/17  05:00:00,43.1544139009,5.38749539578,2.75392847489,0.0,12.1011305571,15.3678112995,18.17963473,12.399812095,0.0,5.77982263505
 04/17  06:00:00,70.7609319245,5.8585260494,6.01294683093,0.0,19.7275818095,37.2640762949,21.8095751245,10.2134839763,0.0,11.5960911482
 04/17  07:00:00,91.0921932591,6.29415742093,9.18831183357,0.0,24.3117294858,51.2795993405,24.6438383863,7.19348441257,0.0,17.4503539738
 04/17  08:00:00,76.4464096785,5.80703343077,6.30489986131,0.0,23.6694662846,40.6342015617,32.021161033,2.6472582652,0.0,29.3739027678
 04/17  09:00:00,71.4301119241,5.78260396424,6.32046870336,0.0,23.6694662846,35.6302164847,43.0276086541,1.57188290615,18.025,23.430725748
 04/17  10:00:00,52.8468620151,5.64339398987,5.47318870634,0.0,18.7433767983,22.9618409725,42.9720772929,1.55805922003,18.025,23.3890180729
 04/17  11:00:00,56.1949691744,5.94383515308,8.52315632593,0.0,18.7433767983,22.9618409725,35.6752941505,0.140432576342,18.025,17.5098615742
 04/17  12:00:00,59.1065160736,6.12888632594,11.2062064177,0.0,18.5889407304,23.1597249699,41.3628259073,0.0,18.025,23.3378259073
 04/17  13:00:00,61.1004913741,6.29000957214,12.7925505264,0.0,18.7433767983,23.2517909448,35.5335263606,0.0,18.025,17.5085263606
 04/17  14:00:00,62.4238512242,6.39483537841,14.0110917833,0.0,18.7433767983,23.2517909448,41.3611722082,0.0,18.025,23.3361722082
 04/17  15:00:00,61.8707211593,6.41426389925,13.7284768765,0.0,18.7433767983,22.9618409725,35.5329212814,0.0,18.025,17.5079212814
 04/17  16:00:00,64.8299440378,6.40732110509,12.2433278411,0.0,18.7433767983,27.431320555,23.7878690189,0.0,18.025,5.76286901893
 04/17  17:00:00,77.0248869661,6.54997311541,12.1073172573,0.0,17.6635504202,40.6971502883,5.77390305604,0.0,0.0,5.77390305604
 04/17  18:00:00,83.324684176,6.59428512636,11.8578438726,0.0,27.5259009287,37.3340067412,13.0453173182,1.46129662828,0.0,11.58402069
 04/17  19:00:00,91.5865638516,6.63862148763,12.0981644083,0.0,33.8341110165,33.3544677425,14.2219549166,2.67292321997,0.0,11.5490316967
 04/17  20:00:00,102.6898331,6.79717105388,13.0047270724,0.0,36.5179666069,38.8247702939,10.1284860156,4.34416327187,0.0,5.78432274377
 04/17  21:00:00,96.929655014,6.78205561826,12.7745260835,0.0,32.965339924,36.8579353714,17.1599504604,5.56413279149,0.0,11.5958176689
 04/17  22:00:00,69.5975396948,6.29276267476,9.47898658219,0.0,25.6355707503,20.6438685092,18.5055163727,6.94471047957,0.0,11.5608058931
 04/17  23:00:00,46.5686725371,5.86180890606,6.43421861491,0.0,15.0252895274,11.7056064465,14.4889621762,8.72033794221,0.0,5.76862423397
 04/17  24:00:00,39.8718639483,5.67497796137,4.95002824658,0.0,11.6412384099,10.0650221343,9.77537502515,9.75537502515,0.0,0.02
 04/18  01:00:00,37.2186369132,5.55174861159,3.98076294203,0.0,10.0992000411,10.047477231,16.397965603,10.6405582368,0.0,5.75740736615
 04/18  02:00:00,34.4352586279,5.44258136181,3.16610780725,0.0,8.25718729233,10.0299323277,17.4707421377,11.7132969388,0.0,5.75744519888
 04/18  03:00:00,33.8762566119,5.37405091343,2.67564061539,0.0,8.25718729233,10.0299323277,12.5730024378,12.5530024378,0.0,0.02
 04/18  04:00:00,35.1966446804,5.33935063163,2.42408111034,0.0,8.25718729233,11.6354268332,18.929284058,13.1667137911,0.0,5.76257026684
 04/18  05:00:00,42.831342502,5.34795352225,2.47040300514,0.0,12.1011305571,15.3678112995,18.5549059618,12.7751062632,0.0,5.77979969861
 04/18  06:00:00,70.0703382004,5.77357138607,5.40731462647,0.0,19.7275818095,37.2640762949,22.627512893,11.0318200104,0.0,11.5956928826
 04/18  07:00:00,90.6828647993,6.24035850225,8.83278885055,0.0,24.3117294858,51.2795993405,24.0834213866,6.63207371993,0.0,17.4513476667
 04/18  08:00:00,76.5005342651,5.80107573629,6.36498629875,0.0,23.6694662846,40.6342015617,30.5005641699,1.12744731415,0.0,29.3731168558
 04/18  09:00:00,72.1931977421,5.82833679516,7.03782651872,0.0,23.6694662846,35.6302164847,41.5530835623,0.0981353754232,18.025,23.4299481869
 04/18  10:00:00,53.6311919527,5.63713999765,6.26377515395,0.0,18.7433767983,22.9618409725,41.8132620552,0.400611566734,18.025,23.3876504885
 04/18  11:00:00,53.5700004397,5.64456500936,6.19746005145,0.0,18.7433767983,22.9618409725,35.9284301818,0.392483043853,18.025,17.5109471379
 04/18  12:00:00,54.7117177637,5.71317796987,7.22711748823,0.0,18.5889407304,23.1597249699,41.9426275852,0.581632821194,18.025,23.335994764
 04/18  13:00:00,55.6965861299,5.76855466364,7.91010373441,0.0,18.7433767983,23.2517909448,35.5418748617,0.00558808675465,18.025,17.511286775
 04/18  14:00:00,57.0356783052,5.87313983057,9.14461413702,0.0,18.7433767983,23.2517909448,41.358334972,0.0,18.025,23.333334972
 04/18  15:00:00,58.140554646,6.00690402765,10.4056745758,0.0,18.7433767983,22.9618409725,35.5340536458,0.0,18.025,17.5090536458
 04/18  16:00:00,62.3239469115,6.0464223491,10.0982274331,0.0,18.7433767983,27.431320555,23.7872500465,0.0,18.025,5.76225004655
 04/18  17:00:00,75.6806862832,6.31789864643,10.9951912268,0.0,17.6635504202,40.6971502883,5.7740698854,0.0,0.0,5.7740698854
 04/18  18:00:00,82.6351914251,6.45870004304,11.3039405906,0.0,27.5259009287,37.3340067412,11.6706179449,0.086681861331,0.0,11.5839360836
 04/18  19:00:00,91.1542488848,6.55407461197,11.75040253,0.0,33.8341110165,33.3544677425,6.6827382064,0.898298779072,0.0,5.78443942733
 04/18  20:00:00,102.54485742,6.74575938323,12.9111626136,0.0,36.5179666069,38.8247702939,13.8476302979,2.29736838237,0.0,11.5502619155
 04/18  21:00:00,96.8648250196,6.74225234402,12.7495073014,0.0,32.965339924,36.8579353714,15.6799196823,4.08475472935,0.0,11.595164953
 04/18  22:00:00,69.3104884998,6.23500910728,9.24969402189,0.0,25.6355707503,20.6438685092,17.5585273006,5.99679218407,0.0,11.5617351165
 04/18  23:00:00,45.9452114255,5.77481146281,5.89775768825,0.0,15.0252895274,11.7056064465,14.1734746836,8.40475633673,0.0,5.76871834685
 04/18  24:00:00,39.110644402,5.57533922178,4.28844959739,0.0,11.6412384099,10.0650221343,10.3378559317,10.3178559317,0.0,0.02
 04/19  01:00:00,36.4717135558,5.45584398596,3.32974350313,0.0,10.0992000411,10.047477231,16.8819982494,11.1246353703,0.0,5.75736287912
 04/19  02:00:00,33.8687937282,5.36791257104,2.67431594146,0.0,8.25718729233,10.0299323277,11.6768618912,11.6568618912,0.0,0.02
 04/19  03:00:00,33.462615243,5.32104142007,2.31500769047,0.0,8.25718729233,10.0299323277,18.9042410342,13.1468415906,0.0,5.75739944367
 04/19  04:00:00,34.7013957111,5.28021266153,1.98797132136,0.0,8.25718729233,11.6354268332,20.9610496937,15.198314885,0.0,5.76273480862
 04/19  05:00:00,42.3119090608,5.28720350992,2.01172354661,0.0,12.1011305571,15.3678112995,20.9491235693,15.169268809,0.0,5.77985476022
 04/19  06:00:00,68.8741785615,5.62838823287,4.35634541222,0.0,19.7275818095,37.2640762949,25.2032686551,13.6077245125,0.0,11.5955441426
 04/19  07:00:00,89.482086295,6.08711374751,7.78526188185,0.0,24.3117294858,51.2795993405,26.7181152459,9.26743677516,0.0,17.4506784708
 04/19  08:00:00,75.4953635267,5.67821519747,5.48268257015,0.0,23.6694662846,40.6342015617,31.8122777946,2.43995920345,0.0,29.3723185912
 04/19  09:00:00,72.1161427642,5.76692262213,7.02218640302,0.0,23.6694662846,35.6302164847,41.6420906773,0.184959004407,18.025,23.4321316729
 04/19  10:00:00,55.6286324458,5.67103909451,8.2273212523,0.0,18.7433767983,22.9618409725,41.4123485998,0.0,18.025,23.3873485998
 04/19  11:00:00,57.1143074305,5.79389346064,9.59244082203,0.0,18.7433767983,22.9618409725,35.5345982436,0.0,18.025,17.5095982436
 04/19  12:00:00,59.5064352793,5.92694643936,11.808066097,0.0,18.5889407304,23.1597249699,41.3574587408,0.0,18.025,23.3324587408
 04/19  13:00:00,60.9529336282,6.0202411484,12.9147704442,0.0,18.7433767983,23.2517909448,35.5341181361,0.0,18.025,17.5091181361
 04/19  14:00:00,61.7589278663,6.12017600455,13.6208253246,0.0,18.7433767983,23.2517909448,35.5281733055,0.0,18.025,17.5031733055
 04/19  15:00:00,60.2891111685,6.1310078967,12.4301326603,0.0,18.7433767983,22.9618409725,41.3633488113,0.0,18.025,23.3383488113
 04/19  16:00:00,62.2152372791,6.12442942738,9.91151027695,0.0,18.7433767983,27.431320555,23.7878572439,0.0,18.025,5.76285724385
 04/19  17:00:00,75.3503707458,6.32009284166,10.6626812607,0.0,17.6635504202,40.6971502883,5.77410885147,0.0,0.0,5.77410885147
 04/19  18:00:00,82.4240575246,6.45035552184,11.1011544014,0.0,27.5259009287,37.3340067412,12.0576013768,0.47357658736,0.0,11.5840247895
 04/19  19:00:00,91.103520116,6.55295104052,11.7008015712,0.0,33.8341110165,33.3544677425,6.79334575427,1.00808542713,0.0,5.78526032715
 04/19  20:00:00,102.325313331,6.72888984168,12.7084945858,0.0,36.5179666069,38.8247702939,13.5034499741,1.95422873827,0.0,11.5492212358
 04/19  21:00:00,96.5197492453,6.71318189272,12.4335051092,0.0,32.965339924,36.8579353714,14.9048088471,3.31031175154,0.0,11.5944970956
 04/19  22:00:00,69.2873270811,6.237362675,9.2241873131,0.0,25.6355707503,20.6438685092,10.0597329545,4.26876270154,0.0,5.79097025295
 04/19  23:00:00,46.4163471063,5.82482816275,6.31887911965,0.0,15.0252895274,11.7056064465,10.7024502131,4.93492095879,0.0,5.76752925429
 04/19  24:00:00,39.9472010534,5.66366051227,5.03668416225,0.0,11.6412384099,10.0650221343,11.115338892,5.35243973745,0.0,5.76289915454
 04/20  01:00:00,37.3554470452,5.5496096569,4.11971249138,0.0,10.0992000411,10.047477231,11.9548247447,6.19737289651,0.0,5.7574518482
 04/20  02:00:00,34.5362512448,5.44052607831,3.2691635259,0.0,8.25718729233,10.0299323277,7.49893403059,7.47893403059,0.0,0.02
 04/20  03:00:00,33.9798014426,5.37834659583,2.77488782285,0.0,8.25718729233,10.0299323277,14.3496542078,8.59251261988,0.0,5.75714158795
 04/20  04:00:00,35.3259415717,5.34799973948,2.54473437876,0.0,8.25718729233,11.6354268332,15.2317952706,9.46913217707,0.0,5.76266309355
 04/20  05:00:00,43.0154230182,5.36300433515,2.63943818131,0.0,12.1011305571,15.3678112995,14.9552292388,9.17543577329,0.0,5.77979346554
 04/20  06:00:00,70.2931596421,5.78608904792,5.61763344111,0.0,19.7275818095,37.2640762949,20.5361372697,8.94096136031,0.0,11.5951759094
 04/20  07:00:00,91.192253827,6.28440607578,9.29814284758,0.0,24.3117294858,51.2795993405,22.7987747756,5.34853525445,0.0,17.4502395211
 04/20  08:00:00,77.5949868493,5.90088968224,7.35963724854,0.0,23.6694662846,40.6342015617,29.5810633838,0.209341110304,0.0,29.3717222735
 04/20  09:00:00,75.2550361238,5.98559603724,9.94240791075,0.0,23.6694662846,35.6302164847,41.4495677719,0.0,18.025,23.4245677719
 04/20  10:00:00,59.6939272154,5.9432199241,12.0204403314,0.0,18.7433767983,22.9618409725,35.5697578039,0.0,18.025,17.5447578039
 04/20  11:00:00,62.1253741184,6.09683191535,14.3005700278,0.0,18.7433767983,22.9618409725,41.3648985705,0.0,18.025,23.3398985705
 04/20  12:00:00,64.8845978591,6.28602640339,16.8271496225,0.0,18.5889407304,23.1597249699,35.5324405441,0.0,18.025,17.5074405441
 04/20  13:00:00,66.761900929,6.37730945631,18.366673455,0.0,18.7433767983,23.2517909448,41.3605475205,0.0,18.025,23.3355475205
 04/20  14:00:00,66.8314099997,6.41177281823,18.4017123178,0.0,18.7433767983,23.2517909448,35.528912155,0.0,18.025,17.503912155
 04/20  15:00:00,64.9968478608,6.36300362092,16.9058747825,0.0,18.7433767983,22.9618409725,41.3586606563,0.0,18.025,23.3336606563
 04/20  16:00:00,67.6610705793,6.344940491,15.1368382746,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/20  17:00:00,79.0335957273,6.59268012274,14.0733208486,0.0,17.6635504202,40.6971502883,11.527893755,0.0,0.0,11.527893755
 04/20  18:00:00,86.9116386225,6.7998520512,15.2392456916,0.0,27.5259009287,37.3340067412,11.5829313122,0.0,0.0,11.5829313122
 04/20  19:00:00,95.1285699985,6.9023240075,15.3764795796,0.0,33.8341110165,33.3544677425,5.78497454323,0.0,0.0,5.78497454323
 04/20  20:00:00,105.800917021,7.06485666396,15.8481379687,0.0,36.5179666069,38.8247702939,5.80521699805,0.0207124085683,0.0,5.78450458948
 04/20  21:00:00,100.003504371,7.06770114883,15.5627460607,0.0,32.965339924,36.8579353714,17.3824995816,0.0,0.0,17.3824995816
 04/20  22:00:00,72.4675675061,6.58047357425,12.0613216912,0.0,25.6355707503,20.6438685092,5.79081885698,0.0,0.0,5.79081885698
 04/20  23:00:00,49.3088547637,6.13655491745,8.8996617353,0.0,15.0252895274,11.7056064465,5.79749838904,0.0289716077524,0.0,5.76852678128
 04/20  24:00:00,42.4565247229,5.93337222347,7.27629656758,0.0,11.6412384099,10.0650221343,6.34292139462,0.579837841078,0.0,5.76308355354
 04/21  01:00:00,39.5546997588,5.78807004056,6.08051032917,0.0,10.0992000411,10.047477231,1.31581870278,1.29581870278,0.0,0.02
 04/21  02:00:00,36.5104883745,5.658455789,5.02546928235,0.0,8.25718729233,10.0299323277,8.13768555538,2.38039636974,0.0,5.75728918563
 04/21  03:00:00,35.662603955,5.56812626694,4.26791315395,0.0,8.25718729233,10.0299323277,9.78072420476,4.02341705884,0.0,5.75730714592
 04/21  04:00:00,36.5909650451,5.49344088696,3.66432108674,0.0,8.25718729233,11.6354268332,5.44298277653,5.42298277653,0.0,0.02
 04/21  05:00:00,44.0410915477,5.4766708016,3.5514411749,0.0,12.1011305571,15.3678112995,17.6955937275,6.15629896125,0.0,11.5392947663
 04/21  06:00:00,72.0788110909,5.99820383523,7.19117625611,0.0,19.7275818095,37.2640762949,16.8078160987,5.21491137656,0.0,11.5929047221
 04/21  07:00:00,93.1162262882,6.50817666218,10.9983538026,0.0,24.3117294858,51.2795993405,19.0196175829,1.5691411504,0.0,17.4504764325
 04/21  08:00:00,81.0704349063,6.15978785135,10.5761927888,0.0,23.6694662846,40.6342015617,23.5179360391,0.0168600022392,0.0,23.5010760368
 04/21  09:00:00,81.2437340974,6.27471362956,15.641992404,0.0,23.6694662846,35.6302164847,41.4563288211,0.0,18.025,23.4313288211
 04/21  10:00:00,65.0773108687,6.22639080122,17.1206559724,0.0,18.7433767983,22.9618409725,41.4114989655,0.0,18.025,23.3864989655
 04/21  11:00:00,68.7556473512,6.50173812293,20.5259392748,0.0,18.7433767983,22.9618409725,41.3638869149,0.0,18.025,23.3388869149
 04/21  12:00:00,71.1013176752,6.72330344034,22.6065965372,0.0,18.5889407304,23.1597249699,35.5343375483,0.0,18.025,17.5093375483
 04/21  13:00:00,73.6827117042,6.92026199486,24.7445281827,0.0,18.7433767983,23.2517909448,41.3549934712,0.0,18.025,23.3299934712
 04/21  14:00:00,75.9190653215,7.07181578412,26.8293316944,0.0,18.7433767983,23.2517909448,35.532958329,0.0,18.025,17.507958329
 04/21  15:00:00,75.2538958661,7.13085594464,26.3950668585,0.0,18.7433767983,22.9618409725,35.5269915945,0.0,18.025,17.5019915945
 04/21  16:00:00,78.4429340043,7.09649820404,25.1671510605,0.0,18.7433767983,27.431320555,23.7877037921,0.0,18.025,5.76270379207
 04/21  17:00:00,88.733053318,7.22559103957,23.1398773053,0.0,17.6635504202,40.6971502883,5.77372410261,0.0,0.0,5.77372410261
 04/21  18:00:00,95.3024140617,7.38061255685,23.0492687628,0.0,27.5259009287,37.3340067412,11.583120579,0.0,0.0,11.583120579
 04/21  19:00:00,100.863852768,7.37560366051,20.6384835752,0.0,33.8341110165,33.3544677425,11.5497870733,0.0,0.0,11.5497870733
 04/21  20:00:00,108.516524916,7.37914265464,18.2494658984,0.0,36.5179666069,38.8247702939,5.81769105598,0.0328250492935,0.0,5.78486600669
 04/21  21:00:00,101.704030042,7.28455130931,17.0464288887,0.0,32.965339924,36.8579353714,11.5952497982,0.0,0.0,11.5952497982
 04/21  22:00:00,73.8968038207,6.76200401946,13.3090279059,0.0,25.6355707503,20.6438685092,11.5613858563,0.0,0.0,11.5613858563
 04/21  23:00:00,50.5065036285,6.28893095018,9.94493716601,0.0,15.0252895274,11.7056064465,6.14130683004,0.372708584624,0.0,5.76859824541
 04/21  24:00:00,43.4815453633,6.06350491414,8.17118849864,0.0,11.6412384099,10.0650221343,6.58783781398,0.824923359521,0.0,5.76291445446
 04/22  01:00:00,43.5994137779,5.94860397817,7.20521219359,0.0,12.8411359301,10.0650221343,1.19700224763,1.17700224763,0.0,0.02
 04/22  02:00:00,37.611413749,5.78984723114,5.99500207755,0.0,8.25718729233,10.0299323277,7.2818150064,1.52451944995,0.0,5.75729555645
 04/22  03:00:00,36.8497728859,5.70385209239,5.3193619601,0.0,8.25718729233,10.0299323277,1.78306420593,1.76306420593,0.0,0.02
 04/22  04:00:00,37.7959147852,5.62902968084,4.73368056867,0.0,8.25718729233,11.6354268332,8.78410897757,3.02162666764,0.0,5.76248230993
 04/22  05:00:00,41.3079086425,5.55188294271,4.16448743901,0.0,8.71707943955,15.3327214929,10.1268937082,4.35852819698,0.0,5.7683655112
 04/22  06:00:00,57.1864817442,5.71971476381,5.43115496134,0.0,18.5082010057,25.6353820695,9.90697298026,4.12820154513,0.0,5.77877143513
 04/22  07:00:00,75.3443315429,6.15944929709,8.69777292607,0.0,19.4083231844,41.0650158608,13.6662085747,2.07115934874,0.0,11.595049226
 04/22  08:00:00,104.710038551,6.74901853068,13.5970075954,0.0,26.3286599382,57.9988325916,35.4248523066,0.0111687826945,0.0,35.4136835239
 04/22  09:00:00,94.5533063546,6.73186269644,18.6115553727,0.0,26.3286599382,42.8504436482,45.7366957831,0.0,18.025,27.7116957831
 04/22  10:00:00,69.3814917128,6.50419279167,17.6615346691,0.0,21.7447113004,23.4437158914,43.1085056138,0.0,18.025,25.0835056138
 04/22  11:00:00,68.0945358885,6.62290297875,18.7176666956,0.0,19.3027497915,23.426170988,35.5684770879,0.0,18.025,17.5434770879
 04/22  12:00:00,70.6878552279,6.73401736813,21.0577638548,0.0,19.1483137236,23.7250123474,41.3613575256,0.0,18.025,23.3363575256
 04/22  13:00:00,71.755033173,6.73814095947,21.9752675254,0.0,19.3027497915,23.7161209604,35.529285952,0.0,18.025,17.504285952
 04/22  14:00:00,73.1077424402,6.91202030865,23.1541042005,0.0,19.3027497915,23.7161209604,41.3590057254,0.0,18.025,23.3340057254
 04/22  15:00:00,70.7106933229,6.82198720319,21.1370326112,0.0,19.3027497915,23.426170988,35.5318290282,0.0,18.025,17.5068290282
 04/22  16:00:00,71.9508091746,6.68389457546,18.063925309,0.0,19.3027497915,27.8956505705,23.7875635348,0.0,18.025,5.76256353478
 04/22  17:00:00,78.909612101,6.79970944166,16.2844087798,0.0,18.2229234133,37.5968344597,5.76768656257,0.0,0.0,5.76768656257
 04/22  18:00:00,93.0449308831,7.01597515012,16.2501446846,0.0,32.690315043,37.0816133363,5.77366143769,0.0,0.0,5.77366143769
 04/22  19:00:00,98.9379266417,7.1043353033,16.291058391,0.0,36.8143715336,33.066984531,5.78434653735,0.0,0.0,5.78434653735
 04/22  20:00:00,106.462502507,7.21626062401,16.5796229419,0.0,36.3493007332,38.7721355839,11.5656432232,0.0169608993396,0.0,11.5486823239
 04/22  21:00:00,103.290174324,7.13232946467,15.6090989674,0.0,36.1807251679,36.8228455648,5.78481076966,0.0,0.0,5.78481076966
 04/22  22:00:00,78.2673110504,6.67128538523,12.3672778862,0.0,31.0351095914,20.6438685092,11.9008667125,0.305657412637,0.0,11.5952092999
 04/22  23:00:00,52.1103559052,6.21490278196,9.22072848901,0.0,17.4250845679,11.7056064465,12.6336083222,1.09539437768,0.0,11.5382139445
 04/22  24:00:00,44.0642933216,6.00974174271,7.60780586517,0.0,12.8411359301,10.0650221343,1.81477751693,1.79477751693,0.0,0.02
 04/23  01:00:00,42.8818846255,5.86582605449,6.45103766515,0.0,12.925468867,10.100111941,8.90183236531,3.14441448555,0.0,5.75741787977
 04/23  02:00:00,36.7724629115,5.69272299018,5.13375488994,0.0,8.34152022915,10.0650221343,10.604556214,4.84712660444,0.0,5.75742960953
 04/23  03:00:00,35.8378894351,5.58824312764,4.30366611813,0.0,8.34152022915,10.0650221343,6.22479355171,6.20479355171,0.0,0.02
 04/23  04:00:00,36.7411263799,5.50602466338,3.68247611141,0.0,8.34152022915,11.6705166398,13.1424950406,7.37999787779,0.0,5.76249716286
 04/23  05:00:00,40.3510551477,5.43438267389,3.2057135235,0.0,8.80141237637,15.3678112995,13.8369395909,8.06854782789,0.0,5.76839176299
 04/23  06:00:00,56.273414251,5.61934888445,4.6184561485,0.0,18.5082010057,25.6353820695,11.6158192987,5.8376140156,0.0,5.77820528306
 04/23  07:00:00,74.7525475923,6.08329529496,8.06272813694,0.0,19.4926561212,41.1001056674,14.0666223587,2.47157060185,0.0,11.5950517568
 04/23  08:00:00,103.721019773,6.66252021918,12.6944960868,0.0,26.3286599382,57.9988325916,35.4244933263,0.0106225739808,0.0,35.4138707523
 04/23  09:00:00,90.3606639709,6.57461832307,14.6955882108,0.0,26.2443270014,42.8153538416,41.5220141206,0.0,18.025,23.4970141206
 04/23  10:00:00,66.5596884476,6.39886568828,14.9450595574,0.0,21.7447113004,23.4437158914,45.3014068909,0.0,18.025,27.2764068909
 04/23  11:00:00,67.1451830783,6.59253654923,17.7389730245,0.0,19.3449162599,23.4437158914,37.5718870475,0.0,18.025,19.5468870475
 04/23  12:00:00,69.1240588639,6.75347478048,19.4147993756,0.0,19.190480192,23.7425572507,41.3584547272,0.0,18.025,23.3334547272
 04/23  13:00:00,70.3950635052,6.83948569278,20.5736679451,0.0,19.260583323,23.698576057,35.5312045218,0.0,18.025,17.5062045218
 04/23  14:00:00,70.099554556,6.84451569211,20.2731319224,0.0,19.260583323,23.698576057,41.3559973461,0.0,18.025,23.3309973461
 04/23  15:00:00,68.6641543507,6.78083707972,19.1913595963,0.0,19.260583323,23.4086260847,35.5336479894,0.0,18.025,17.5086479894
 04/23  16:00:00,70.5960434365,6.64457898374,16.8081851605,0.0,19.260583323,27.8781056672,23.7877357913,0.0,18.025,5.7627357913
 04/23  17:00:00,76.599891903,6.67937905389,14.154731139,0.0,18.1807569449,37.5792895564,5.76839393621,0.0,0.0,5.76839393621
 04/23  18:00:00,90.0042398144,6.80771654575,13.5371365253,0.0,32.6059821062,37.0465235296,5.82761177272,0.0538028341396,0.0,5.77380893858
 04/23  19:00:00,95.5012052383,6.81730737527,13.1413690635,0.0,36.8143715336,33.066984531,5.99899134218,0.215369870946,0.0,5.78362147123
 04/23  20:00:00,103.40651508,6.92461629518,13.6958631315,0.0,36.43363367,38.8072253906,12.9318706864,1.38249004769,0.0,11.5493806387
 04/23  21:00:00,100.475718455,6.86457072068,13.1818269824,0.0,36.0963922311,36.7877557581,7.90813298195,2.12319040313,0.0,5.78494257882
 04/23  22:00:00,75.8638634336,6.43100781128,10.323537722,0.0,30.9507766546,20.6087787026,14.9420864475,3.3472270617,0.0,11.5948593858
 04/23  23:00:00,50.1345913092,6.00389842776,7.45597102049,0.0,17.4250845679,11.7056064465,16.2920397107,4.75308513464,0.0,11.538954576
 04/23  24:00:00,42.4569207107,5.8236786209,6.06707646884,0.0,12.925468867,10.100111941,6.14085236215,6.12085236215,0.0,0.02
 04/24  01:00:00,38.2334259709,5.67006320756,4.87724439168,0.0,10.0992000411,10.047477231,12.9518567406,7.19452253727,0.0,5.75733420331
 04/24  02:00:00,35.3474363292,5.55147256908,3.96940587647,0.0,8.25718729233,10.0299323277,8.25885218665,8.23885218665,0.0,0.02
 04/24  03:00:00,34.4900051075,5.45033343398,3.21311325746,0.0,8.25718729233,10.0299323277,15.5548281752,9.79748372369,0.0,5.75734445148
 04/24  04:00:00,35.5546176204,5.38495754323,2.73645840212,0.0,8.25718729233,11.6354268332,17.3312362557,11.5686155707,0.0,5.76262068505
 04/24  05:00:00,43.0512568369,5.37798084662,2.66031158934,0.0,12.1011305571,15.3678112995,18.2320383578,12.4524298483,0.0,5.77960850949
 04/24  06:00:00,70.0200114846,5.77575668695,5.35484006727,0.0,19.7275818095,37.2640762949,24.0874404135,12.4928155479,0.0,11.5946248656
 04/24  07:00:00,90.8405822597,6.26343430107,8.96747709291,0.0,24.3117294858,51.2795993405,24.6302409281,7.18237803994,0.0,17.4478628881
 04/24  08:00:00,77.4676534586,5.90466080419,7.22855404108,0.0,23.6694662846,40.6342015617,29.7354309166,0.368107224281,0.0,29.3673236923
 04/24  09:00:00,74.7414260392,6.02453004721,9.38988219005,0.0,23.6694662846,35.6302164847,41.4482483809,0.0,18.025,23.4232483809
 04/24  10:00:00,57.5873030692,5.96540973884,9.8916357617,0.0,18.7433767983,22.9618409725,41.4107034182,0.0,18.025,23.3857034182
 04/24  11:00:00,59.4068041166,6.13095924885,11.5478808401,0.0,18.7433767983,22.9618409725,35.5327369072,0.0,18.025,17.5077369072
 04/24  12:00:00,61.8927185602,6.3005108102,13.8207935874,0.0,18.5889407304,23.1597249699,35.5285860161,0.0,18.025,17.5035860161
 04/24  13:00:00,63.9612106088,6.43492613196,15.5083737987,0.0,18.7433767983,23.2517909448,41.3607431398,0.0,18.025,23.3357431398
 04/24  14:00:00,64.3801669098,6.48446907361,15.8777800299,0.0,18.7433767983,23.2517909448,35.5288922557,0.0,18.025,17.5038922557
 04/24  15:00:00,63.829388706,6.49393886242,15.6074888548,0.0,18.7433767983,22.9618409725,41.3583741354,0.0,18.025,23.3333741354
 04/24  16:00:00,66.2954394066,6.44089197785,13.6752622558,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/24  17:00:00,77.9270006825,6.5989234656,12.9604944555,0.0,17.6635504202,40.6971502883,11.5275591116,0.0,0.0,11.5275591116
 04/24  18:00:00,85.0816911682,6.75485950402,13.4543133122,0.0,27.5259009287,37.3340067412,11.5827362168,0.0,0.0,11.5827362168
 04/24  19:00:00,93.0147887521,6.79121987606,13.3738189988,0.0,33.8341110165,33.3544677425,5.80544161981,0.0205112995299,0.0,5.78493032028
 04/24  20:00:00,103.505642743,6.90676804335,13.710967721,0.0,36.5179666069,38.8247702939,6.57029378162,0.785853218624,0.0,5.78444056299
 04/24  21:00:00,97.6631890971,6.88165909544,13.4084976184,0.0,32.965339924,36.8579353714,18.8440520819,1.46387812478,0.0,17.3801739571
 04/24  22:00:00,70.5248732003,6.40732967501,10.2917895243,0.0,25.6355707503,20.6438685092,7.75888850569,1.96825430585,0.0,5.79063419984
 04/24  23:00:00,47.5278971573,5.97333676086,7.28193235443,0.0,15.0252895274,11.7056064465,8.78788826573,3.01945766873,0.0,5.768430597
 04/24  24:00:00,40.7791854946,5.77565118369,5.75668640276,0.0,11.6412384099,10.0650221343,10.073336172,4.31126965201,0.0,5.76206651994
 04/25  01:00:00,37.9521877495,5.63405604436,4.6320184192,0.0,10.0992000411,10.047477231,5.95074818446,5.93074818446,0.0,0.02
 04/25  02:00:00,34.9185209988,5.49954450498,3.59241926382,0.0,8.25718729233,10.0299323277,13.68382504,7.92661947184,0.0,5.75720556818
 04/25  03:00:00,34.099461242,5.40326882388,2.8696340622,0.0,8.25718729233,10.0299323277,15.5077879218,9.75058563438,0.0,5.75720228743
 04/25  04:00:00,35.4527929537,5.37095354487,2.64864450392,0.0,8.25718729233,11.6354268332,9.30259312055,9.28259312055,0.0,0.02
 04/25  05:00:00,43.2897880591,5.39595515276,2.88086770015,0.0,12.1011305571,15.3678112995,18.3339719014,6.79517330273,0.0,11.5387985987
 04/25  06:00:00,71.1980631125,5.90352469509,6.40513162685,0.0,19.7275818095,37.2640762949,15.0878800411,3.49485985021,0.0,11.5930201909
 04/25  07:00:00,92.2315082599,6.41710131372,10.2047441153,0.0,24.3117294858,51.2795993405,17.9895927631,0.540918143233,0.0,17.4486746199
 04/25  08:00:00,82.1201155742,6.14520093652,11.640482597,0.0,23.6694662846,40.6342015617,23.4979085675,0.0,0.0,23.4979085675
 04/25  09:00:00,83.1488842502,6.33138195301,17.4904912807,0.0,23.6694662846,35.6302164847,41.4522480814,0.0,18.025,23.4272480814
 04/25  10:00:00,67.0265189539,6.32744725211,18.9688182148,0.0,18.7433767983,22.9618409725,41.4104217014,0.0,18.025,23.3854217014
 04/25  11:00:00,69.6311836632,6.54732305242,21.3558979224,0.0,18.7433767983,22.9618409725,41.3605999711,0.0,18.025,23.3355999711
 04/25  12:00:00,71.8943636702,6.76205549542,23.3608995016,0.0,18.5889407304,23.1597249699,35.5318503639,0.0,18.025,17.5068503639
 04/25  13:00:00,71.5134707612,6.81429185109,22.6812632935,0.0,18.7433767983,23.2517909448,35.5257289525,0.0,18.025,17.5007289525
 04/25  14:00:00,73.0976007065,6.92595663388,24.1537352312,0.0,18.7433767983,23.2517909448,41.3596587402,0.0,18.025,23.3346587402
 04/25  15:00:00,71.9705672659,6.90853140899,23.3340703601,0.0,18.7433767983,22.9618409725,35.5280358936,0.0,18.025,17.5030358936
 04/25  16:00:00,71.5362363989,6.70991821758,18.647039854,0.0,18.7433767983,27.431320555,23.7875548757,0.0,18.025,5.7625548757
 04/25  17:00:00,80.4165866402,6.79019504372,15.2588192546,0.0,17.6635504202,40.6971502883,5.77373376617,0.0,0.0,5.77373376617
 04/25  18:00:00,86.3027058575,6.8776788763,14.5525160249,0.0,27.5259009287,37.3340067412,11.5829968952,0.0,0.0,11.5829968952
 04/25  19:00:00,91.9782562467,6.88346437664,14.1290458711,0.0,33.8341110165,33.3544677425,11.5481822042,0.0,0.0,11.5481822042
 04/25  20:00:00,104.310628047,6.99735088552,14.4253740943,0.0,36.5179666069,38.8247702939,6.26223233726,0.478397690845,0.0,5.78383464641
 04/25  21:00:00,98.5098438333,6.9759812632,14.1608375862,0.0,32.965339924,36.8579353714,12.6315097371,1.03798846941,0.0,11.5935212677
 04/25  22:00:00,71.3576619103,6.49988864416,11.0320193306,0.0,25.6355707503,20.6438685092,13.0107259378,1.44981800536,0.0,11.5609079324
 04/25  23:00:00,48.3576981592,6.06548410818,8.0195891323,0.0,15.0252895274,11.7056064465,7.58722370402,1.81888331439,0.0,5.76834038962
 04/25  24:00:00,41.6269334458,5.86965432228,6.51043799194,0.0,11.6412384099,10.0650221343,2.34538467382,2.32538467382,0.0,0.02
 04/26  01:00:00,38.9017239961,5.73790704151,5.47770242285,0.0,10.0992000411,10.047477231,8.88004517904,3.12268287064,0.0,5.7573623084
 04/26  02:00:00,36.0648517275,5.62539139755,4.61290429818,0.0,8.25718729233,10.0299323277,9.66069004534,3.90344173986,0.0,5.75724830549
 04/26  03:00:00,35.3722932806,5.54722133282,3.99851781833,0.0,8.25718729233,10.0299323277,4.50946897654,4.48946897654,0.0,0.02
 04/26  04:00:00,36.4975207984,5.48902105884,3.57530217324,0.0,8.25718729233,11.6354268332,10.5819766412,4.81914649485,0.0,5.76283014635
 04/26  05:00:00,44.1211400989,5.49017402516,3.61800890933,0.0,12.1011305571,15.3678112995,10.2135939071,4.43412345989,0.0,5.77947044718
 04/26  06:00:00,72.0556362249,6.00769915821,7.15853433162,0.0,19.7275818095,37.2640762949,14.9346450437,3.34126037288,0.0,11.5933846708
 04/26  07:00:00,92.5536089541,6.45677185677,10.4871833061,0.0,24.3117294858,51.2795993405,18.7837755783,1.33516628002,0.0,17.4486092983
 04/26  08:00:00,80.3197508786,6.12464458769,9.86067874649,0.0,23.6694662846,40.6342015617,29.3830602129,0.0161673093804,0.0,29.3668929035
 04/26  09:00:00,81.5968528886,6.33058578006,15.9392610411,0.0,23.6694662846,35.6302164847,41.4503380613,0.0,18.025,23.4253380613
 04/26  10:00:00,65.1084065924,6.29703958125,17.081115467,0.0,18.7433767983,22.9618409725,41.4069416373,0.0,18.025,23.3819416373
 04/26  11:00:00,67.0313746634,6.49476681687,18.8086478277,0.0,18.7433767983,22.9618409725,35.5323430977,0.0,18.025,17.5073430977
 04/26  12:00:00,69.5692558374,6.7107432609,21.087102298,0.0,18.5889407304,23.1597249699,35.5280996092,0.0,18.025,17.5030996092
 04/26  13:00:00,72.0183124137,6.88659778738,23.1138076737,0.0,18.7433767983,23.2517909448,41.3599983892,0.0,18.025,23.3349983892
 04/26  14:00:00,72.5467972543,6.95640281807,23.5724807297,0.0,18.7433767983,23.2517909448,35.5282484259,0.0,18.025,17.5032484259
 04/26  15:00:00,72.016661244,6.96986139715,23.3188426438,0.0,18.7433767983,22.9618409725,41.3574015926,0.0,18.025,23.3324015926
 04/26  16:00:00,74.9165698812,6.92146054301,21.8158286656,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/26  17:00:00,85.4368557553,7.05476531704,20.014513742,0.0,17.6635504202,40.6971502883,11.5262529849,0.0,0.0,11.5262529849
 04/26  18:00:00,90.3938997234,7.15802476606,18.363367975,0.0,27.5259009287,37.3340067412,11.5822384065,0.0,0.0,11.5822384065
 04/26  19:00:00,94.9981195236,7.16401510601,16.8683625425,0.0,33.8341110165,33.3544677425,5.78470463125,0.0,0.0,5.78470463125
 04/26  20:00:00,106.486088058,7.21716952026,16.3810204527,0.0,36.5179666069,38.8247702939,5.84953991345,0.065335415253,0.0,5.7842044982
 04/26  21:00:00,99.8897610482,7.13418458516,15.3825558587,0.0,32.965339924,36.8579353714,17.4504178277,0.0695346398957,0.0,17.3808831878
 04/26  22:00:00,72.6062110679,6.64699325142,12.1334728421,0.0,25.6355707503,20.6438685092,6.23761041101,0.447271028958,0.0,5.79033938205
 04/26  23:00:00,49.2644506155,6.17345826479,8.81836944883,0.0,15.0252895274,11.7056064465,7.23297513278,1.46458231022,0.0,5.76839282256
 04/26  24:00:00,42.0989738268,5.9286076236,6.92352244912,0.0,11.6412384099,10.0650221343,8.87250537572,3.10958774809,0.0,5.76291762763
 04/27  01:00:00,39.2796970049,5.78414887838,5.80943871379,0.0,10.0992000411,10.047477231,4.32686938043,4.30686938043,0.0,0.02
 04/27  02:00:00,36.5019906867,5.67597013689,4.99946564774,0.0,8.25718729233,10.0299323277,10.2145647866,4.45727382597,0.0,5.75729096065
 04/27  03:00:00,35.3775370184,5.55158535634,3.99939719749,0.0,8.25718729233,10.0299323277,13.0162711417,7.25932419161,0.0,5.75694695007
 04/27  04:00:00,36.3425113965,5.47538844961,3.43393194886,0.0,8.25718729233,11.6354268332,7.88641112709,7.86641112709,0.0,0.02
 04/27  05:00:00,43.5104221713,5.42898897999,3.06847558682,0.0,12.1011305571,15.3678112995,21.9089398785,10.3705856797,0.0,11.5383541989
 04/27  06:00:00,70.7819780214,5.86755191393,6.02503095781,0.0,19.7275818095,37.2640762949,22.1212379684,10.5290547299,0.0,11.5921832385
 04/27  07:00:00,90.9483017935,6.28969943262,9.04895689186,0.0,24.3117294858,51.2795993405,25.4271361053,7.97942828319,0.0,17.4477078221
 04/27  08:00:00,77.8721860224,5.95728627324,7.58047907614,0.0,23.6694662846,40.6342015617,24.1839065651,0.686059452904,0.0,23.4978471122
 04/27  09:00:00,75.8344445518,6.06959061237,10.4378522823,0.0,23.6694662846,35.6302164847,41.4524981968,0.0,18.025,23.4274981968
 04/27  10:00:00,59.5034467093,6.00615147032,11.7670462287,0.0,18.7433767983,22.9618409725,41.4077254654,0.0,18.025,23.3827254654
 04/27  11:00:00,62.782622008,6.23256132336,14.8221020633,0.0,18.7433767983,22.9618409725,35.5328312504,0.0,18.025,17.5078312504
 04/27  12:00:00,65.1787485801,6.40132656701,17.0060177196,0.0,18.5889407304,23.1597249699,41.3595558828,0.0,18.025,23.3345558828
 04/27  13:00:00,65.664819754,6.41152773875,17.235380129,0.0,18.7433767983,23.2517909448,35.5278476211,0.0,18.025,17.5028476211
 04/27  14:00:00,65.7452425755,6.50335131115,17.2239858992,0.0,18.7433767983,23.2517909448,41.3568043132,0.0,18.025,23.3318043132
 04/27  15:00:00,64.335403218,6.46252199216,16.1449209685,0.0,18.7433767983,22.9618409725,35.5299487723,0.0,18.025,17.5049487723
 04/27  16:00:00,67.7869740696,6.43449356983,15.1732034321,0.0,18.7433767983,27.431320555,23.7876271984,0.0,18.025,5.76262719842
 04/27  17:00:00,78.99648141,6.63198551745,13.9969281534,0.0,17.6635504202,40.6971502883,5.77372801726,0.0,0.0,5.77372801726
 04/27  18:00:00,85.3327911457,6.75191796107,13.7083727927,0.0,27.5259009287,37.3340067412,11.5828531536,0.0,0.0,11.5828531536
 04/27  19:00:00,91.1912902737,6.77977822769,13.4457770877,0.0,33.8341110165,33.3544677425,5.9956315671,0.211610820755,0.0,5.78402074635
 04/27  20:00:00,103.608566563,6.89587981929,13.8247880868,0.0,36.5179666069,38.8247702939,13.1344406719,1.58517788829,0.0,11.5492627836
 04/27  21:00:00,97.6438759017,6.86124388392,13.4096214294,0.0,32.965339924,36.8579353714,14.1593549194,2.56589076621,0.0,11.5934641532
 04/27  22:00:00,70.2845083804,6.36794390444,10.0908207236,0.0,25.6355707503,20.6438685092,15.7363277529,4.17689881827,0.0,11.5594289347
 04/27  23:00:00,47.1301122065,5.9205310868,6.93696195496,0.0,15.0252895274,11.7056064465,5.96458585831,5.94458585831,0.0,0.02
 04/27  24:00:00,40.2733990276,5.71436836338,5.31219240946,0.0,11.6412384099,10.0650221343,13.2617326128,7.49883914623,0.0,5.76289346662
 04/28  01:00:00,37.5864756434,5.58980047105,4.31056229049,0.0,10.0992000411,10.047477231,14.1897132528,8.43252543839,0.0,5.75718781437
 04/28  02:00:00,34.664564094,5.46578468362,3.37222927036,0.0,8.25718729233,10.0299323277,10.0598798184,10.0398798184,0.0,0.02
 04/28  03:00:00,34.0473176702,5.39368457152,2.82707922784,0.0,8.25718729233,10.0299323277,17.0047170242,11.2475402514,0.0,5.75717677278
 04/28  04:00:00,35.3884078845,5.36163296004,2.59358196649,0.0,8.25718729233,11.6354268332,17.6031263967,11.8406203553,0.0,5.76250604144
 04/28  05:00:00,43.0252216583,5.37011578439,2.64215555055,0.0,12.1011305571,15.3678112995,17.1373424563,11.3580931624,0.0,5.77924929384
 04/28  06:00:00,69.8723523051,5.74674325379,5.23621947378,0.0,19.7275818095,37.2640762949,22.4202288521,10.8271440296,0.0,11.5930848225
 04/28  07:00:00,90.5488966942,6.22324402069,8.71601468456,0.0,24.3117294858,51.2795993405,24.1500498168,6.70451723057,0.0,17.4455325862
 04/28  08:00:00,76.6708419113,5.81963301556,6.51679298231,0.0,23.6694662846,40.6342015617,30.405062645,1.03901592935,0.0,29.3660467157
 04/28  09:00:00,72.8062762122,5.90334678372,7.57592861291,0.0,23.6694662846,35.6302164847,41.5122889795,0.06698372303,18.025,23.4203052564
 04/28  10:00:00,55.3530751499,5.76223445108,7.86059812825,0.0,18.7433767983,22.9618409725,35.5736202519,0.00678828204819,18.025,17.5418319699
 04/28  11:00:00,57.4763970093,5.93309811285,9.8153421558,0.0,18.7433767983,22.9618409725,41.360563581,0.0,18.025,23.335563581
 04/28  12:00:00,59.1197369478,6.00238989107,11.3459414473,0.0,18.5889407304,23.1597249699,35.529898665,0.0,18.025,17.504898665
 04/28  13:00:00,59.1826751248,6.02549921331,11.139271828,0.0,18.7433767983,23.2517909448,41.3561896849,0.0,18.025,23.3311896849
 04/28  14:00:00,59.0703613483,6.01294660348,11.0395075658,0.0,18.7433767983,23.2517909448,35.5287863476,0.0,18.025,17.5037863476
 04/28  15:00:00,58.7571822741,6.01820607045,11.0110186002,0.0,18.7433767983,22.9618409725,41.3539518908,0.0,18.025,23.3289518908
 04/28  16:00:00,62.2289494088,6.07477815236,9.97490027762,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/28  17:00:00,74.5992126401,6.25367572982,9.97797129165,0.0,17.6635504202,40.6971502883,5.77366699649,0.0,0.0,5.77366699649
 04/28  18:00:00,81.7062363492,6.39023471199,10.4435073256,0.0,27.5259009287,37.3340067412,12.0427088325,0.459970419176,0.0,11.5827384133
 04/28  19:00:00,88.1797690124,6.45835847582,10.7556760616,0.0,33.8341110165,33.3544677425,13.3975116468,1.84847464238,0.0,11.5490370045
 04/28  20:00:00,101.223329131,6.62652089773,11.708918752,0.0,36.5179666069,38.8247702939,9.52782250092,3.74312970333,0.0,5.78469279758
 04/28  21:00:00,95.7473779535,6.64377373016,11.7305972734,0.0,32.965339924,36.8579353714,16.5831770496,4.98943088369,0.0,11.5937461659
 04/28  22:00:00,68.743453371,6.18984234331,8.727871658,0.0,25.6355707503,20.6438685092,17.4600527454,5.89941162362,0.0,11.5606411218
 04/28  23:00:00,45.9065833824,5.77941418542,5.85455158277,0.0,15.0252895274,11.7056064465,12.9317003424,7.16333710033,0.0,5.76836324208
 04/28  24:00:00,39.3989668655,5.61289340815,4.53923594941,0.0,11.6412384099,10.0650221343,13.831198892,8.06850754863,0.0,5.7626913434
 04/29  01:00:00,39.8851034549,5.53594057121,3.90357604957,0.0,12.8411359301,10.0650221343,8.69120938196,8.67120938196,0.0,0.02
