Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/29  02:00:00,34.2691643627,5.41654687929,3.0260638238,0.0,8.25718729233,10.0299323277,14.7699885209,9.01290469398,0.0,5.75708382688
 04/29  03:00:00,33.8801439881,5.36949631295,2.68409983971,0.0,8.25718729233,10.0299323277,9.27502366731,9.25502366731,0.0,0.02
 04/29  04:00:00,35.2621205783,5.34237453301,2.48655596393,0.0,8.25718729233,11.6354268332,15.6276765951,9.86493660404,0.0,5.76273999102
 04/29  05:00:00,39.2336095186,5.32036885951,2.32172017961,0.0,8.71707943955,15.3327214929,15.9812534447,10.2129120226,0.0,5.76834142207
 04/29  06:00:00,52.7513920489,5.43230312903,3.16750225057,0.0,18.5082010057,25.6353820695,15.334258495,9.55600272677,0.0,5.77825576826
 04/29  07:00:00,71.8229627513,5.75534907599,5.58054854278,0.0,19.4083231844,41.0650158608,18.5283756784,6.93452015779,0.0,11.5938555207
 04/29  08:00:00,100.739850208,6.34980531909,10.0260903025,0.0,26.3286599382,57.9988325916,36.1615875582,0.755798474871,0.0,35.4057890833
 04/29  09:00:00,85.9917714193,6.26227205709,10.519653054,0.0,26.3286599382,42.8504436482,41.5185176203,0.0,18.025,23.4935176203
 04/29  10:00:00,61.0386734335,5.99934941888,9.8235851683,0.0,21.7447113004,23.4437158914,41.4535963149,0.0,18.025,23.4285963149
 04/29  11:00:00,60.6894389813,6.1440374388,11.7914574673,0.0,19.3027497915,23.426170988,41.4073543411,0.0,18.025,23.3823543411
 04/29  12:00:00,63.2890031316,6.30387622204,14.089064589,0.0,19.1483137236,23.7250123474,41.356022999,0.0,18.025,23.331022999
 04/29  13:00:00,65.3518630223,6.49334313838,15.8169119788,0.0,19.3027497915,23.7161209604,35.5311101924,0.0,18.025,17.5061101924
 04/29  14:00:00,65.6019318325,6.53083838541,16.0294844183,0.0,19.3027497915,23.7161209604,41.3518595098,0.0,18.025,23.3268595098
 04/29  15:00:00,64.2143358346,6.48289975465,14.9797811257,0.0,19.3027497915,23.426170988,35.5302150681,0.0,18.025,17.5052150681
 04/29  16:00:00,66.4219905817,6.40803514546,12.8109758921,0.0,19.3027497915,27.8956505705,23.7876235452,0.0,18.025,5.76262354519
 04/29  17:00:00,74.0972602966,6.49111397545,11.7806681488,0.0,18.2229234133,37.5968344597,5.76811909926,0.0,0.0,5.76811909926
 04/29  18:00:00,89.1421541142,6.7046648759,12.6586970035,0.0,32.690315043,37.0816133363,5.92923175886,0.155898003416,0.0,5.77333375544
 04/29  19:00:00,93.1835818635,6.7538317558,12.7712454407,0.0,36.8143715336,33.066984531,7.38525034514,1.60090676136,0.0,5.78434358378
 04/29  20:00:00,103.007782858,6.876452297,13.4647423439,0.0,36.3493007332,38.7721355839,14.5439648629,2.9959034848,0.0,11.5480613781
 04/29  21:00:00,100.505648821,6.83555761169,13.1213715442,0.0,36.1807251679,36.8228455648,9.39496027864,3.61029845904,0.0,5.7846618196
 04/29  22:00:00,75.8769610099,6.40139791535,10.2468608769,0.0,31.0351095914,20.6438685092,15.7347122355,4.14082456642,0.0,11.5938876691
 04/29  23:00:00,50.0185260484,5.97661440271,7.36721484498,0.0,17.4250845679,11.7056064465,10.4852295862,4.7058758471,0.0,5.7793537391
 04/29  24:00:00,42.1154841006,5.78896351778,5.87978740789,0.0,12.8411359301,10.0650221343,11.895662474,6.13286373621,0.0,5.76279873779
 04/30  01:00:00,41.0400942765,5.65943973411,4.81564148492,0.0,12.925468867,10.100111941,13.1899036795,7.43264165679,0.0,5.75726202275
 04/30  02:00:00,35.142744183,5.50807768793,3.68869765877,0.0,8.34152022915,10.0650221343,8.53601935868,8.51601935868,0.0,0.02
 04/30  03:00:00,34.3804353104,5.41818650263,3.01627435437,0.0,8.34152022915,10.0650221343,15.3468803712,9.58997805289,0.0,5.75690231832
 04/30  04:00:00,35.621437485,5.37461381687,2.69421432335,0.0,8.34152022915,11.6705166398,16.4564639169,10.6941627239,0.0,5.76230119294
 04/30  05:00:00,39.4732784603,5.33879664195,2.42354274963,0.0,8.80141237637,15.3678112995,11.6218654783,11.6018654783,0.0,0.02
 04/30  06:00:00,52.9808158425,5.46224625745,3.3669821502,0.0,18.5082010057,25.6353820695,22.1529084138,10.6145441973,0.0,11.5383642165
 04/30  07:00:00,72.6019067809,5.82838247791,6.16704481908,0.0,19.4926561212,41.1001056674,18.6989012086,7.105294624,0.0,11.5936065846
 04/30  08:00:00,101.514963574,6.43010747393,10.7209108465,0.0,26.3286599382,57.9988325916,29.9139019657,0.408632930893,0.0,29.5052690348
 04/30  09:00:00,86.7805785847,6.33231753073,11.3578445158,0.0,26.2443270014,42.8153538416,47.3884248,0.0,18.025,29.3634248
 04/30  10:00:00,62.3711785243,6.11572451912,11.0397182337,0.0,21.7447113004,23.4437158914,41.4510274233,0.0,18.025,23.4260274233
 04/30  11:00:00,62.7387960126,6.30876805617,13.6163752811,0.0,19.3449162599,23.4437158914,41.406073781,0.0,18.025,23.381073781
 04/30  12:00:00,65.1554962345,6.48744324733,15.7122798411,0.0,19.190480192,23.7425572507,35.5323749469,0.0,18.025,17.5073749469
 04/30  13:00:00,67.6682091593,6.64235154517,18.0439645164,0.0,19.260583323,23.698576057,41.3533496412,0.0,18.025,23.3283496412
 04/30  14:00:00,67.5797657272,6.68221545951,17.915656796,0.0,19.260583323,23.698576057,35.5313046345,0.0,18.025,17.5063046345
 04/30  15:00:00,66.1353299279,6.6454829368,16.7979006201,0.0,19.260583323,23.4086260847,35.5250210481,0.0,18.025,17.5000210481
 04/30  16:00:00,68.0824043619,6.54789314532,14.3912531582,0.0,19.260583323,27.8781056672,23.7874694509,0.0,18.025,5.7624694509
 04/30  17:00:00,75.597500497,6.64336941513,13.1883698434,0.0,18.1807569449,37.5792895564,5.76813239427,0.0,0.0,5.76813239427
 04/30  18:00:00,90.9417208774,6.89651021903,14.3858472529,0.0,32.6059821062,37.0465235296,5.7968400476,0.0232757694779,0.0,5.77356427812
 04/30  19:00:00,95.3029196901,6.97760040601,14.6668162485,0.0,36.8143715336,33.066984531,11.5703710467,0.0231254042849,0.0,11.5472456425
 04/30  20:00:00,104.928816942,7.07608844341,15.0667255015,0.0,36.43363367,38.8072253906,6.6997977515,0.915766742876,0.0,5.78403100863
 04/30  21:00:00,101.842538633,7.0011385764,14.412104986,0.0,36.0963922311,36.7877557581,8.41502111001,1.31678422222,0.0,7.09823688779
 04/30  22:00:00,77.0185336806,6.54476756241,11.3644912272,0.0,30.9507766546,20.6087787026,17.8429872215,1.78255581452,0.0,16.060431407
 04/30  23:00:00,51.013055904,6.0898879125,8.24847486747,0.0,17.4250845679,11.7056064465,8.77275139217,2.99359207141,0.0,5.77915932076
 04/30  24:00:00,43.1460354249,5.89121917075,6.68866187298,0.0,12.925468867,10.100111941,10.3158948311,4.55426030447,0.0,5.76163452661
 05/01  01:00:00,38.7539813813,5.71955219898,5.34832676263,0.0,10.0992000411,10.047477231,6.16440051563,6.14440051563,0.0,0.02
 05/01  02:00:00,35.7097438503,5.58591544061,4.29727789043,0.0,8.25718729233,10.0299323277,13.3633512326,7.60612563561,0.0,5.757225597
 05/01  03:00:00,34.8250164098,5.4848880244,3.51358351599,0.0,8.25718729233,10.0299323277,8.98187286347,8.96187286347,0.0,0.02
 05/01  04:00:00,35.7924611069,5.40707293974,2.95220246426,0.0,8.25718729233,11.6354268332,16.10024409,10.3374836315,0.0,5.76276045847
 05/01  05:00:00,43.4689078357,5.41716427801,3.03880350017,0.0,12.1011305571,15.3678112995,15.015337794,9.23609221478,0.0,5.77924557919
 05/01  06:00:00,69.7192815674,5.94505452382,6.76885455651,0.0,19.7275818095,37.2640762949,19.416889709,7.82317323118,0.0,11.5937164778
 05/01  07:00:00,92.6630534366,6.45761501139,10.5958287354,0.0,24.3117294858,51.2795993405,20.6433242153,3.19757919059,0.0,17.4457450247
 05/01  08:00:00,79.2522176545,6.06931076191,8.84850681202,0.0,23.6694662846,40.6342015617,29.3759151624,0.0114960071029,0.0,29.3644191553
 05/01  09:00:00,79.0163576621,6.22434937933,13.4650251297,0.0,23.6694662846,35.6302164847,41.4498623491,0.0,18.025,23.4248623491
 05/01  10:00:00,63.6717015993,6.23181848903,15.7096450071,0.0,18.7433767983,22.9618409725,41.4078081762,0.0,18.025,23.3828081762
 05/01  11:00:00,67.108075358,6.47535788893,18.9047678553,0.0,18.7433767983,22.9618409725,35.5314695572,0.0,18.025,17.5064695572
 05/01  12:00:00,69.5368003252,6.68625150457,21.07914912,0.0,18.5889407304,23.1597249699,41.3516236881,0.0,18.025,23.3266236881
 05/01  13:00:00,71.0223478517,6.81939003751,22.1850595641,0.0,18.7433767983,23.2517909448,35.529925793,0.0,18.025,17.504925793
 05/01  14:00:00,72.0208454391,6.90750847416,23.0954332313,0.0,18.7433767983,23.2517909448,35.5236434078,0.0,18.025,17.4986434078
 05/01  15:00:00,70.0105134092,6.85431127335,21.4282553194,0.0,18.7433767983,22.9618409725,41.3564830951,0.0,18.025,23.3314830951
 05/01  16:00:00,72.8332444606,6.81223804808,19.8417353204,0.0,18.7433767983,27.431320555,23.7874677393,0.0,18.025,5.76246773934
 05/01  17:00:00,83.8328284783,7.0048471324,18.4604207429,0.0,17.6635504202,40.6971502883,5.77354113623,0.0,0.0,5.77354113623
 05/01  18:00:00,89.0193492265,7.11729271381,17.029578426,0.0,27.5259009287,37.3340067412,11.5817390778,0.0,0.0,11.5817390778
 05/01  19:00:00,94.3709864897,7.10786892342,16.2973969492,0.0,33.8341110165,33.3544677425,5.78452022622,0.0,0.0,5.78452022622
 05/01  20:00:00,106.187733156,7.18229166875,16.1175641472,0.0,36.5179666069,38.8247702939,6.24519733319,0.461202941977,0.0,5.78399439121
 05/01  21:00:00,100.143510526,7.13782613727,15.6326953894,0.0,32.965339924,36.8579353714,18.4529719353,1.0743248649,0.0,17.3786470704
 05/01  22:00:00,72.8473682609,6.64708266542,12.3745641864,0.0,25.6355707503,20.6438685092,7.0741239812,1.28414832275,0.0,5.78997565846
 05/01  23:00:00,49.5006759054,6.17650118766,9.05156491561,0.0,15.0252895274,11.7056064465,7.63102394679,1.86288245164,0.0,5.76814149515
 05/01  24:00:00,42.3919701334,5.94118457817,7.20395231888,0.0,11.6412384099,10.0650221343,9.37224680324,3.60957309173,0.0,5.7626737115
 05/02  01:00:00,39.4617389989,5.78955753859,5.9860803553,0.0,10.0992000411,10.047477231,4.70514284913,4.68514284913,0.0,0.02
 05/02  02:00:00,36.3731479046,5.65249027715,4.8941101456,0.0,8.25718729233,10.0299323277,11.7968950138,6.0398396789,0.0,5.75705533487
 05/02  03:00:00,35.5099683365,5.55704725903,4.12637497629,0.0,8.25718729233,10.0299323277,12.7094995001,6.95281326123,0.0,5.7566862389
 05/02  04:00:00,36.518273398,5.48516167927,3.59993100779,0.0,8.25718729233,11.6354268332,7.25182790146,7.23182790146,0.0,0.02
 05/02  05:00:00,43.913636689,5.46178292101,3.43891494376,0.0,12.1011305571,15.3678112995,19.2601070472,7.72243378073,0.0,11.5376732665
 05/02  06:00:00,70.129330984,5.99067501934,7.13329130135,0.0,19.7275818095,37.2640762949,19.0835089327,7.49358528366,0.0,11.589923649
 05/02  07:00:00,93.0832135923,6.50414022237,10.9694719629,0.0,24.3117294858,51.2795993405,14.6577786069,3.02172695878,0.0,11.6360516482
 05/02  08:00:00,79.8238737387,6.12616831035,9.36331244396,0.0,23.6694662846,40.6342015617,29.3746145181,0.011462441835,0.0,29.3631520762
 05/02  09:00:00,79.6070907358,6.27131721205,14.008793652,0.0,23.6694662846,35.6302164847,41.4483052792,0.0,18.025,23.4233052792
 05/02  10:00:00,64.0680599499,6.26447546562,16.0733499483,0.0,18.7433767983,22.9618409725,41.4063619632,0.0,18.025,23.3813619632
 05/02  11:00:00,66.2698602728,6.46241046632,18.079501603,0.0,18.7433767983,22.9618409725,35.5305145645,0.0,18.025,17.5055145645
 05/02  12:00:00,68.699123957,6.65581963141,20.2719091214,0.0,18.5889407304,23.1597249699,41.3543329499,0.0,18.025,23.3293329499
 05/02  13:00:00,70.4273265422,6.79551297628,21.6139139857,0.0,18.7433767983,23.2517909448,35.527825473,0.0,18.025,17.502825473
 05/02  14:00:00,70.9361649321,6.86017483083,22.0580907662,0.0,18.7433767983,23.2517909448,41.3510384072,0.0,18.025,23.3260384072
 05/02  15:00:00,70.8023749019,6.89486579082,22.1795628973,0.0,18.7433767983,22.9618409725,35.5294592098,0.0,18.025,17.5044592098
 05/02  16:00:00,73.6135681418,6.85207088694,20.5822270931,0.0,18.7433767983,27.431320555,23.7875572492,0.0,18.025,5.76255724922
 05/02  17:00:00,82.8465508917,7.00765806841,17.4713371025,0.0,17.6635504202,40.6971502883,5.77355443686,0.0,0.0,5.77355443686
 05/02  18:00:00,88.5403209009,7.10691792906,16.5609302331,0.0,27.5259009287,37.3340067412,11.5817798005,0.0,0.0,11.5817798005
 05/02  19:00:00,94.2533778055,7.10835894962,16.1793047435,0.0,33.8341110165,33.3544677425,5.78430885722,0.0,0.0,5.78430885722
 05/02  20:00:00,106.442936521,7.20830752006,16.3467529723,0.0,36.5179666069,38.8247702939,12.1837426825,0.63582042914,0.0,11.5479222534
 05/02  21:00:00,100.177917177,7.13823937852,15.6666973717,0.0,32.965339924,36.8579353714,13.1562368425,1.56365919185,0.0,11.5925776507
 05/02  22:00:00,72.5803011775,6.6170218189,12.1375632776,0.0,25.6355707503,20.6438685092,7.79515808209,2.00495234255,0.0,5.79020573954
 05/02  23:00:00,49.182946084,6.14169062612,8.76864851183,0.0,15.0252895274,11.7056064465,8.93581252305,3.16761593009,0.0,5.76819659296
 05/02  24:00:00,42.2515269311,5.92545739009,7.07923861044,0.0,11.6412384099,10.0650221343,10.114146301,4.35145547277,0.0,5.76269082824
 05/03  01:00:00,39.4480049591,5.78592848299,5.97597427588,0.0,10.0992000411,10.047477231,10.5657010867,4.80867163732,0.0,5.75702944937
 05/03  02:00:00,36.3490577762,5.64774092801,4.87477362553,0.0,8.25718729233,10.0299323277,6.15845343507,6.13845343507,0.0,0.02
 05/03  03:00:00,35.2950535541,5.53324675793,3.93525989199,0.0,8.25718729233,10.0299323277,13.7585469067,8.00189196265,0.0,5.75665494407
 05/03  04:00:00,36.3331366994,5.46698697508,3.43297177771,0.0,8.25718729233,11.6354268332,8.83038581762,8.81038581762,0.0,0.02
 05/03  05:00:00,43.9054799025,5.46029658742,3.43224742385,0.0,12.1011305571,15.3678112995,19.9020336122,8.363815659,0.0,11.5382179532
 05/03  06:00:00,70.4437532114,6.02233832174,7.41605927637,0.0,19.7275818095,37.2640762949,19.1406350271,7.55026090278,0.0,11.5903741243
 05/03  07:00:00,93.1865539819,6.51026497832,11.0666936493,0.0,24.3117294858,51.2795993405,21.9575741844,4.51163839834,0.0,17.445935786
 05/03  08:00:00,79.3662654581,6.08351065981,8.94836842745,0.0,23.6694662846,40.6342015617,23.623310897,0.128424146454,0.0,23.4948867506
 05/03  09:00:00,77.90643566,6.21417543042,12.3652828452,0.0,23.6694662846,35.6302164847,41.4496668981,0.0,18.025,23.4246668981
 05/03  10:00:00,62.1554284431,6.19384131209,14.2313567892,0.0,18.7433767983,22.9618409725,41.4048861986,0.0,18.025,23.3798861986
 05/03  11:00:00,65.0025590622,6.40873340998,16.8658791804,0.0,18.7433767983,22.9618409725,35.53064562,0.0,18.025,17.50564562
 05/03  12:00:00,66.689865677,6.55458628233,18.3638870953,0.0,18.5889407304,23.1597249699,41.35629139,0.0,18.025,23.33129139
 05/03  13:00:00,68.327420282,6.68131813898,19.6282028115,0.0,18.7433767983,23.2517909448,35.5272267505,0.0,18.025,17.5022267505
 05/03  14:00:00,68.6093037025,6.72657438111,19.864834763,0.0,18.7433767983,23.2517909448,41.3528562345,0.0,18.025,23.3278562345
 05/03  15:00:00,67.5099164882,6.72318254952,19.0587873547,0.0,18.7433767983,22.9618409725,35.5294411992,0.0,18.025,17.5044411992
 05/03  16:00:00,70.8289067114,6.71121654646,17.9384235167,0.0,18.7433767983,27.431320555,23.7875428695,0.0,18.025,5.7625428695
 05/03  17:00:00,82.2948640144,6.94351983848,16.9837936436,0.0,17.6635504202,40.6971502883,5.773475532,0.0,0.0,5.773475532
 05/03  18:00:00,88.7451774526,7.09698991447,16.7757207451,0.0,27.5259009287,37.3340067412,11.5815068973,0.0,0.0,11.5815068973
 05/03  19:00:00,94.1742495677,7.08729425221,16.1212460455,0.0,33.8341110165,33.3544677425,5.783035962,0.0,0.0,5.783035962
 05/03  20:00:00,106.479829678,7.20446088496,16.3874976482,0.0,36.5179666069,38.8247702939,11.7634808155,0.215501187938,0.0,11.5479796276
 05/03  21:00:00,100.374885874,7.15521177499,15.8466983798,0.0,32.965339924,36.8579353714,12.4991490233,0.907008228061,0.0,11.5921407952
 05/03  22:00:00,72.6301400798,6.61997859363,12.1844504936,0.0,25.6355707503,20.6438685092,7.55694987804,1.76698803559,0.0,5.78996184245
 05/03  23:00:00,49.1303921243,6.13474225416,8.72304612657,0.0,15.0252895274,11.7056064465,8.89507661077,3.12690884682,0.0,5.76816776396
 05/03  24:00:00,42.3900982019,5.93710961,7.20616050189,0.0,11.6412384099,10.0650221343,9.14621872532,3.38352997268,0.0,5.76268875264
 05/04  01:00:00,39.5616792865,5.79564153053,6.07993539069,0.0,10.0992000411,10.047477231,9.97753688199,4.22040682649,0.0,5.7571300555
 05/04  02:00:00,36.5852855534,5.67083906676,5.08790639956,0.0,8.25718729233,10.0299323277,5.18091992796,5.16091992796,0.0,0.02
 05/04  03:00:00,35.9379846548,5.59982267732,4.51161639087,0.0,8.25718729233,10.0299323277,11.1750629256,5.41798515474,0.0,5.75707777083
 05/04  04:00:00,37.0962061829,5.54696236961,4.11606666786,0.0,8.25718729233,11.6354268332,5.66286317328,5.64286317328,0.0,0.02
 05/04  05:00:00,45.0374100636,5.5812419415,4.44323764505,0.0,12.1011305571,15.3678112995,15.7063614409,4.16852163542,0.0,11.5378398055
 05/04  06:00:00,71.8549673431,6.1750803928,8.67453822172,0.0,19.7275818095,37.2640762949,13.8261736697,2.23420233272,0.0,11.591971337
 05/04  07:00:00,94.0992810973,6.61215302711,11.8775392683,0.0,24.3117294858,51.2795993405,18.971810062,1.5254195356,0.0,17.4463905264
 05/04  08:00:00,79.5739438046,6.11497790504,9.12458522986,0.0,23.6694662846,40.6342015617,23.4929187769,0.0,0.0,23.4929187769
 05/04  09:00:00,76.0829825592,6.11553721542,10.6404714322,0.0,23.6694662846,35.6302164847,41.4487804011,0.0,18.025,23.4237804011
 05/04  10:00:00,57.1512654498,5.87388010685,9.54715936095,0.0,18.7433767983,22.9618409725,41.4059960358,0.0,18.025,23.3809960358
 05/04  11:00:00,57.8807157066,5.92325939859,10.2295115167,0.0,18.7433767983,22.9618409725,35.5313660139,0.0,18.025,17.5063660139
 05/04  12:00:00,60.3304908769,6.05784637857,12.5012543145,0.0,18.5889407304,23.1597249699,41.357235636,0.0,18.025,23.332235636
 05/04  13:00:00,61.9168044365,6.22468464355,13.6742219775,0.0,18.7433767983,23.2517909448,35.528312153,0.0,18.025,17.503312153
 05/04  14:00:00,63.6814841611,6.35335216732,15.310240512,0.0,18.7433767983,23.2517909448,41.3536408615,0.0,18.025,23.3286408615
 05/04  15:00:00,63.7481507143,6.40977204268,15.6104333173,0.0,18.7433767983,22.9618409725,35.5303820298,0.0,18.025,17.5053820298
 05/04  16:00:00,67.0106883918,6.44442430057,14.3870002574,0.0,18.7433767983,27.431320555,23.7874035176,0.0,18.025,5.76240351764
 05/04  17:00:00,79.4376572376,6.69287831813,14.3772322488,0.0,17.6635504202,40.6971502883,5.77239772324,0.0,0.0,5.77239772324
 05/04  18:00:00,86.0998718981,6.83279853249,14.39461377,0.0,27.5259009287,37.3340067412,11.601654296,0.02060159039,0.0,11.5810527056
 05/04  19:00:00,92.117751054,6.87247729811,14.27956859,0.0,33.8341110165,33.3544677425,6.26751271458,0.484290902434,0.0,5.78322181214
 05/04  20:00:00,105.071043414,7.04078171528,15.1423937734,0.0,36.5179666069,38.8247702939,12.7762471132,1.22790479149,0.0,11.5483423217
 05/04  21:00:00,99.5361814797,7.04981063806,15.1134022857,0.0,32.965339924,36.8579353714,12.9891266313,1.39794417332,0.0,11.591182458
 05/04  22:00:00,72.1986438423,6.56028233713,11.8126540092,0.0,25.6355707503,20.6438685092,7.33474119174,1.54615256866,0.0,5.78858862308
 05/04  23:00:00,48.9362596239,6.10316028279,8.56049855747,0.0,15.0252895274,11.7056064465,7.9843836812,2.21734864962,0.0,5.76703503158
 05/04  24:00:00,42.0369776484,5.894965681,6.89518644299,0.0,11.6412384099,10.0650221343,9.79934148093,4.03671037271,0.0,5.76263110823
 05/05  01:00:00,39.4699093475,5.78290505914,6.0009029901,0.0,10.0992000411,10.047477231,9.79178327796,4.03480346582,0.0,5.75697981213
 05/05  02:00:00,37.0263045465,5.71307145384,5.48669495074,0.0,8.25718729233,10.0299323277,2.80860863636,2.78860863636,0.0,0.02
 05/05  03:00:00,36.3906838273,5.6436781434,4.92046143754,0.0,8.25718729233,10.0299323277,9.17342018291,3.41682533786,0.0,5.75659484506
 05/05  04:00:00,37.4902838815,5.58743451268,4.46967406857,0.0,8.25718729233,11.6354268332,9.97009253925,4.20816172358,0.0,5.76193081567
 05/05  05:00:00,45.3574219223,5.61727319664,4.72722247424,0.0,12.1011305571,15.3678112995,9.45971811542,3.68080374819,0.0,5.77891436723
 05/05  06:00:00,72.0430026658,6.19569906234,8.84196101632,0.0,19.7275818095,37.2640762949,14.7135196412,3.12252173203,0.0,11.5909979091
 05/05  07:00:00,94.6700510436,6.67087089953,12.3895996844,0.0,24.3117294858,51.2795993405,19.2580315367,1.81282538287,0.0,17.4452061538
 05/05  08:00:00,80.0091277702,6.15374584479,9.52100706992,0.0,23.6694662846,40.6342015617,23.4906442905,0.0,0.0,23.4906442905
 05/05  09:00:00,75.992817678,6.15244770469,10.5133998106,0.0,23.6694662846,35.6302164847,41.4488138842,0.0,18.025,23.4238138842
 05/05  10:00:00,57.4020024619,5.92991124472,9.74186884263,0.0,18.7433767983,22.9618409725,41.4124824902,0.00648918261169,18.025,23.3809933076
 05/05  11:00:00,57.2502086812,5.90044292366,9.62182294189,0.0,18.7433767983,22.9618409725,36.6522423929,0.0,18.025,18.6272423929
 05/05  12:00:00,58.8937244308,6.01196047145,11.1103758129,0.0,18.5889407304,23.1597249699,40.2324408425,0.0,18.025,22.2074408425
 05/05  13:00:00,61.4264952013,6.23862022049,13.1699791226,0.0,18.7433767983,23.2517909448,35.5282385814,0.0,18.025,17.5032385814
 05/05  14:00:00,63.1987520116,6.33591590942,14.8449468702,0.0,18.7433767983,23.2517909448,41.3534827196,0.0,18.025,23.3284827196
 05/05  15:00:00,63.1344933742,6.37887004678,15.0276798556,0.0,18.7433767983,22.9618409725,35.530216459,0.0,18.025,17.505216459
 05/05  16:00:00,66.1903361496,6.39162849055,13.6194461933,0.0,18.7433767983,27.431320555,23.7874096941,0.0,18.025,5.76240969415
 05/05  17:00:00,78.2238900951,6.60646766118,13.249879163,0.0,17.6635504202,40.6971502883,5.77331232107,0.0,0.0,5.77331232107
 05/05  18:00:00,85.6547111209,6.79577572861,13.9864811925,0.0,27.5259009287,37.3340067412,11.5919654966,0.0109934156334,0.0,11.580972081
 05/05  19:00:00,91.8392280948,6.84811154043,14.0254161121,0.0,33.8341110165,33.3544677425,6.17159966576,0.388423210565,0.0,5.78317645519
 05/05  20:00:00,104.294168084,6.96815698789,14.4381475863,0.0,36.5179666069,38.8247702939,13.2590694942,1.7108348204,0.0,11.5482346739
 05/05  21:00:00,98.41816558,6.93779524068,14.1074082484,0.0,32.965339924,36.8579353714,14.2906857606,2.69969033381,0.0,11.5909954268
 05/05  22:00:00,70.9983107156,6.43603186065,10.7365763443,0.0,25.6355707503,20.6438685092,9.99209920508,4.20265904913,0.0,5.78944015595
 05/05  23:00:00,47.7742808118,5.98117005483,7.52051265641,0.0,15.0252895274,11.7056064465,11.4024059439,5.63427552315,0.0,5.76813042072
 05/05  24:00:00,40.9839763825,5.78305511148,5.95409781805,0.0,11.6412384099,10.0650221343,12.2221431289,6.46059021266,0.0,5.76155291622
 05/06  01:00:00,41.3036811691,5.6918128801,5.16628785651,0.0,12.8411359301,10.0650221343,12.5975171705,6.84059296728,0.0,5.75692420319
 05/06  02:00:00,35.3217377864,5.53542980313,3.95977144438,0.0,8.25718729233,10.0299323277,8.14818203931,8.12818203931,0.0,0.02
 05/06  03:00:00,34.4904382074,5.43911196523,3.22478362746,0.0,8.25718729233,10.0299323277,14.7297998353,8.9726123506,0.0,5.75718748472
 05/06  04:00:00,35.7836819327,5.40137291444,2.94913594357,0.0,8.25718729233,11.6354268332,14.9204433126,9.15858633757,0.0,5.76185697503
 05/06  05:00:00,39.834122392,5.38571426564,2.85690852013,0.0,8.71707943955,15.3327214929,8.8391545406,8.8191545406,0.0,0.02
 05/06  06:00:00,53.7518266716,5.53615993073,4.06410090439,0.0,18.5082010057,25.6353820695,18.6237470927,7.08606670029,0.0,11.5376803924
 05/06  07:00:00,73.7733480942,5.97635407957,7.30997551474,0.0,19.4083231844,41.0650158608,16.4959481465,4.90355585037,0.0,11.5923922961
 05/06  08:00:00,103.031412694,6.5963956362,12.0711240292,0.0,26.3286599382,57.9988325916,29.6777030255,0.17663811882,0.0,29.5010649066
 05/06  09:00:00,88.6364760242,6.483536944,12.9431312706,0.0,26.3286599382,42.8504436482,47.381171883,0.0,18.025,29.356171883
 05/06  10:00:00,64.0918255783,6.24330809789,12.6328084378,0.0,21.7447113004,23.4437158914,41.4494390795,0.0,18.025,23.4244390795
 05/06  11:00:00,63.7949119078,6.4164437906,14.624545123,0.0,19.3027497915,23.426170988,41.4012160405,0.0,18.025,23.3762160405
 05/06  12:00:00,65.3578807781,6.54260921016,15.919224538,0.0,19.1483137236,23.7250123474,35.5288873334,0.0,18.025,17.5038873334
 05/06  13:00:00,66.7638358796,6.64257196591,17.0796671317,0.0,19.3027497915,23.7161209604,35.5237401925,0.0,18.025,17.4987401925
 05/06  14:00:00,67.7432574899,6.70202202339,17.999645863,0.0,19.3027497915,23.7161209604,41.3543888011,0.0,18.025,23.3293888011
 05/06  15:00:00,65.5337654618,6.611369782,16.170750174,0.0,19.3027497915,23.426170988,35.5298090395,0.0,18.025,17.5048090395
 05/06  16:00:00,67.9491279768,6.56966467253,14.1765029234,0.0,19.3027497915,27.8956505705,23.7873714466,0.0,18.025,5.76237144656
 05/06  17:00:00,75.4949957592,6.63592437171,13.033614029,0.0,18.2229234133,37.5968344597,5.76795775361,0.0,0.0,5.76795775361
 05/06  18:00:00,91.1111487855,6.90346359248,14.4289181759,0.0,32.690315043,37.0816133363,5.78439004855,0.0111457609737,0.0,5.77324428757
 05/06  19:00:00,94.9789336801,6.94559653502,14.3748639477,0.0,36.8143715336,33.066984531,6.07932082637,0.296083365397,0.0,5.78323746098
 05/06  20:00:00,104.203886074,7.01116775535,14.5261592445,0.0,36.3493007332,38.7721355839,13.6774684429,2.130726262,0.0,11.5467421809
 05/06  21:00:00,101.418677762,6.93980911861,13.9301804206,0.0,36.1807251679,36.8228455648,9.01725701715,3.2329358119,0.0,5.78432120525
 05/06  22:00:00,76.6981230182,6.4951228376,10.9743418852,0.0,31.0351095914,20.6438685092,15.4631159337,3.87047210384,0.0,11.5926438299
 05/06  23:00:00,50.5431492934,6.03901526301,7.82946069015,0.0,17.4250845679,11.7056064465,16.9352916281,5.39759978249,0.0,11.5376918456
 05/06  24:00:00,42.6362816053,5.84915614522,6.34040958948,0.0,12.8411359301,10.0650221343,6.51118127531,6.49118127531,0.0,0.02
 05/07  01:00:00,41.6512749324,5.72744557238,5.35882745386,0.0,12.925468867,10.100111941,12.6188690855,6.86173719014,0.0,5.75713189534
 05/07  02:00:00,35.6133588145,5.56273680598,4.10466331599,0.0,8.34152022915,10.0650221343,8.15147629026,8.13147629026,0.0,0.02
 05/07  03:00:00,34.9659145175,5.48491044166,3.53504212513,0.0,8.34152022915,10.0650221343,13.7617598415,8.00468831899,0.0,5.75707152253
 05/07  04:00:00,36.0859576767,5.4254072945,3.10795384588,0.0,8.34152022915,11.6705166398,14.3696507364,8.60736194193,0.0,5.76228879442
 05/07  05:00:00,39.8840092738,5.38288542931,2.79020294655,0.0,8.80141237637,15.3678112995,15.6187061586,9.8518265396,0.0,5.76687961903
 05/07  06:00:00,53.8973503934,5.55699753574,4.18879384288,0.0,18.5082010057,25.6353820695,13.4918873896,7.71306357131,0.0,5.77882381824
 05/07  07:00:00,74.1703226145,6.00617104741,7.55771744413,0.0,19.4926561212,41.1001056674,16.5376308608,4.94553290762,0.0,11.5920979532
 05/07  08:00:00,102.894804171,6.57491516112,11.9560021968,0.0,26.3286599382,57.9988325916,29.6657360247,0.165096287085,0.0,29.5006397376
 05/07  09:00:00,88.7154942417,6.45867114095,13.1664476668,0.0,26.2443270014,42.8153538416,47.3758452261,0.0,18.025,29.3508452261
 05/07  10:00:00,63.993533515,6.21969161947,12.5581351966,0.0,21.7447113004,23.4437158914,41.44889858,0.0,18.025,23.42389858
 05/07  11:00:00,63.7422517994,6.38981760866,14.5388033028,0.0,19.3449162599,23.4437158914,41.4024372257,0.0,18.025,23.3774372257
 05/07  12:00:00,64.2991953045,6.4848644056,14.8585725911,0.0,19.190480192,23.7425572507,35.5299776623,0.0,18.025,17.5049776623
 05/07  13:00:00,66.5602385569,6.62645513245,16.9519028556,0.0,19.260583323,23.698576057,41.3503945151,0.0,18.025,23.3253945151
 05/07  14:00:00,67.1312090143,6.68909966949,17.4602317538,0.0,19.260583323,23.698576057,35.5279267067,0.0,18.025,17.5029267067
 05/07  15:00:00,64.6050849315,6.61368238724,15.2994692163,0.0,19.260583323,23.4086260847,35.5276565883,0.0,18.025,17.5026565883
 05/07  16:00:00,67.7566479713,6.58249570911,14.0309094242,0.0,19.260583323,27.8781056672,23.7873402019,0.0,18.025,5.76234020185
 05/07  17:00:00,75.9960484251,6.69994238316,13.5303646551,0.0,18.1807569449,37.5792895564,5.76764582219,0.0,0.0,5.76764582219
 05/07  18:00:00,90.7210819964,6.88945445454,14.1722875062,0.0,32.6059821062,37.0465235296,5.98839689092,0.215340912639,0.0,5.77305597828
 05/07  19:00:00,95.2483929102,6.97197207562,14.6179496327,0.0,36.8143715336,33.066984531,6.53855204729,0.754672200751,0.0,5.78387984654
 05/07  20:00:00,105.49314448,7.12380283689,15.5833654271,0.0,36.43363367,38.8072253906,12.7596673713,1.21255492583,0.0,11.5471124455
 05/07  21:00:00,102.719740106,7.08027311781,15.2102064842,0.0,36.0963922311,36.7877557581,7.16053311339,1.37645349283,0.0,5.78407962055
 05/07  22:00:00,78.0438657325,6.644153896,12.2904820035,0.0,30.9507766546,20.6087787026,13.1066482975,1.51403775489,0.0,11.5926105426
 05/07  23:00:00,52.3075420962,6.22131770404,9.41155459065,0.0,17.4250845679,11.7056064465,13.1506758295,1.61311920423,0.0,11.5375566252
 05/07  24:00:00,44.7700197071,6.05930243101,8.14458132742,0.0,12.925468867,10.100111941,1.71799801725,1.69799801725,0.0,0.02
 05/08  01:00:00,40.6187855508,5.91474574843,7.01794477075,0.0,10.0992000411,10.047477231,7.72164387422,1.96464097641,0.0,5.75700289782
 05/08  02:00:00,37.8957625243,5.8147145423,6.25451086593,0.0,8.25718729233,10.0299323277,7.99477935187,2.23773768327,0.0,5.75704166861
 05/08  03:00:00,37.3013676199,5.74710340112,5.72772945983,0.0,8.25718729233,10.0299323277,2.49837184775,2.47837184775,0.0,0.02
 05/08  04:00:00,38.4502994319,5.69452388885,5.32260345654,0.0,8.25718729233,11.6354268332,8.44037293932,2.6779015147,0.0,5.76247142462
 05/08  05:00:00,46.3136120598,5.72335520524,5.5773444224,0.0,12.1011305571,15.3678112995,7.87671211193,2.09792545615,0.0,5.77878665578
 05/08  06:00:00,72.9816024783,6.30371407891,9.67256256852,0.0,19.7275818095,37.2640762949,13.4467635719,1.85444992171,0.0,11.5923136502
 05/08  07:00:00,95.3834081783,6.75577954212,13.018076547,0.0,24.3117294858,51.2795993405,18.5443546214,1.09971641339,0.0,17.4446382081
 05/08  08:00:00,81.8917713267,6.34266827356,11.2147445903,0.0,23.6694662846,40.6342015617,29.3677005443,0.0114158241023,0.0,29.3562847202
 05/08  09:00:00,79.8751363637,6.3862396655,14.1619371647,0.0,23.6694662846,35.6302164847,41.4400423926,0.0,18.025,23.4150423926
 05/08  10:00:00,62.6896076353,6.23842033435,14.7209762409,0.0,18.7433767983,22.9618409725,35.5642332444,0.0,18.025,17.5392332444
 05/08  11:00:00,62.7223545826,6.24497426433,14.7494439366,0.0,18.7433767983,22.9618409725,41.3585655235,0.0,18.025,23.3335655235
 05/08  12:00:00,65.3114781344,6.44626294054,17.0938309833,0.0,18.5889407304,23.1597249699,35.5291870048,0.0,18.025,17.5041870048
 05/08  13:00:00,67.6232269699,6.61535430955,18.9899856312,0.0,18.7433767983,23.2517909448,41.3488333896,0.0,18.025,23.3238333896
 05/08  14:00:00,68.592271917,6.67434770587,19.9000404824,0.0,18.7433767983,23.2517909448,35.527497035,0.0,18.025,17.502497035
 05/08  15:00:00,67.573726874,6.67218271009,19.1736047897,0.0,18.7433767983,22.9618409725,35.5250966981,0.0,18.025,17.5000966981
 05/08  16:00:00,70.0293995587,6.64603505104,17.204114777,0.0,18.7433767983,27.431320555,23.7872540617,0.0,18.025,5.76225406166
 05/08  17:00:00,80.5204477984,6.82814044171,15.3247768077,0.0,17.6635504202,40.6971502883,5.7719186996,0.0,0.0,5.7719186996
 05/08  18:00:00,86.7359325513,6.93240092365,14.9310969126,0.0,27.5259009287,37.3340067412,11.6895259513,0.108566304769,0.0,11.5809596466
 05/08  19:00:00,92.9018119321,6.97599631052,14.960125562,0.0,33.8341110165,33.3544677425,6.38956162856,0.605678701653,0.0,5.7838829269
 05/08  20:00:00,105.747652466,7.12794908895,15.7318538488,0.0,36.5179666069,38.8247702939,12.6450580472,1.09795166311,0.0,11.5471063841
 05/08  21:00:00,99.8652958933,7.09709862598,15.3952564353,0.0,32.965339924,36.8579353714,13.3049709145,1.71288257867,0.0,11.5920883358
 05/08  22:00:00,72.4248204358,6.5925469367,12.0065827278,0.0,25.6355707503,20.6438685092,13.6908713135,2.13181539349,0.0,11.55905592
 05/08  23:00:00,49.0252167223,6.11940271962,8.63322443249,0.0,15.0252895274,11.7056064465,6.52739646587,3.48232291537,0.0,3.0450735505
 05/08  24:00:00,42.2274172717,5.9204564838,7.06014620909,0.0,11.6412384099,10.0650221343,7.287615761,4.54857825284,0.0,2.73903750816
 05/09  01:00:00,39.5725386698,5.79816551361,6.0882778487,0.0,10.0992000411,10.047477231,10.6949445946,4.93802247263,0.0,5.75692212193
 05/09  02:00:00,36.7819528538,5.69238034526,5.2630403393,0.0,8.25718729233,10.0299323277,5.27538810551,5.25538810551,0.0,0.02
 05/09  03:00:00,36.1763752009,5.62527706729,4.72456150129,0.0,8.25718729233,10.0299323277,11.2733674545,5.51651642346,0.0,5.75685103103
 05/09  04:00:00,37.336557589,5.57481833144,4.32857043,0.0,8.25718729233,11.6354268332,11.5101766147,5.74772352209,0.0,5.76245309266
 05/09  05:00:00,45.1176446199,5.59466911955,4.51006594955,0.0,12.1011305571,15.3678112995,11.0088771624,5.23010412779,0.0,5.77877303456
 05/09  06:00:00,71.6125471879,6.15379030732,8.45343910124,0.0,19.7275818095,37.2640762949,16.0781525157,4.48611478033,0.0,11.5920377354
 05/09  07:00:00,93.8949031215,6.59694158519,11.6884167164,0.0,24.3117294858,51.2795993405,20.8692777206,3.42555117426,0.0,17.4437265463
 05/09  08:00:00,80.0791331502,6.17618087598,9.56860089404,0.0,23.6694662846,40.6342015617,23.616105331,0.125683475143,0.0,23.4904218559
 05/09  09:00:00,77.2403446851,6.24275645704,11.6706328295,0.0,23.6694662846,35.6302164847,41.4467226136,0.0,18.025,23.4217226136
 05/09  10:00:00,59.8130979374,6.12795367499,11.9549359757,0.0,18.7433767983,22.9618409725,41.4031475139,0.0,18.025,23.3781475139
 05/09  11:00:00,63.1292591082,6.33794600099,15.0633787954,0.0,18.7433767983,22.9618409725,41.3554328609,0.0,18.025,23.3304328609
 05/09  12:00:00,66.0389177283,6.50935063568,17.7581867696,0.0,18.5889407304,23.1597249699,35.5273519659,0.0,18.025,17.5023519659
 05/09  13:00:00,67.7461377932,6.63963288972,19.0886172482,0.0,18.7433767983,23.2517909448,35.5269421956,0.0,18.025,17.5019421956
 05/09  14:00:00,67.8875454813,6.68448206478,19.1851826009,0.0,18.7433767983,23.2517909448,41.3521034703,0.0,18.025,23.3271034703
 05/09  15:00:00,66.8133791183,6.68013696199,18.4053068066,0.0,18.7433767983,22.9618409725,35.5258685976,0.0,18.025,17.5008685976
 05/09  16:00:00,70.2761653709,6.67969203694,17.4172206659,0.0,18.7433767983,27.431320555,23.7872579963,0.0,18.025,5.76225799626
 05/09  17:00:00,81.0551753941,6.87275070289,15.8148945374,0.0,17.6635504202,40.6971502883,5.77326089242,0.0,0.0,5.77326089242
 05/09  18:00:00,87.5546652628,7.01027819289,15.6719565504,0.0,27.5259009287,37.3340067412,11.5801514123,0.0,0.0,11.5801514123
 05/09  19:00:00,93.5304412645,7.03528388005,15.5294743416,0.0,33.8341110165,33.3544677425,5.78282302136,0.0,0.0,5.78282302136
 05/09  20:00:00,105.622965212,7.12581963519,15.609299996,0.0,36.5179666069,38.8247702939,12.3347596771,0.787318207134,0.0,11.54744147
 05/09  21:00:00,99.4848291482,7.0684024529,15.0434896987,0.0,32.965339924,36.8579353714,13.2812039485,1.69009469423,0.0,11.5911092542
 05/09  22:00:00,71.8876745935,6.54561700517,11.5163761244,0.0,25.6355707503,20.6438685092,8.62873117219,2.83921015431,0.0,5.78952101788
 05/09  23:00:00,48.6520270688,6.08697673311,8.29246273231,0.0,15.0252895274,11.7056064465,9.74835002355,3.98118002675,0.0,5.7671699968
 05/09  24:00:00,41.6731447923,5.86521925607,6.56111023399,0.0,11.6412384099,10.0650221343,11.30609037,5.54369612313,0.0,5.76239424685
 05/10  01:00:00,38.8019324304,5.71919364263,5.3966465777,0.0,10.0992000411,10.047477231,12.3148652902,6.55801943616,0.0,5.75684585405
 05/10  02:00:00,35.9462393413,5.60580517192,4.51390345597,0.0,8.25718729233,10.0299323277,6.92908041083,6.90908041083,0.0,0.02
 05/10  03:00:00,35.241815205,5.52618573552,3.88909381781,0.0,8.25718729233,10.0299323277,12.9591944452,7.20243434723,0.0,5.756760098
 05/10  04:00:00,36.1708989452,5.44669318422,3.29104243124,0.0,8.25718729233,11.6354268332,8.44180038279,8.42180038279,0.0,0.02
 05/10  05:00:00,43.6842952884,5.43602285678,3.23536359272,0.0,12.1011305571,15.3678112995,20.0512080886,8.51424036071,0.0,11.5369677279
 05/10  06:00:00,70.269383518,6.00263887287,7.26143470068,0.0,19.7275818095,37.2640762949,18.307027916,6.71671089674,0.0,11.5903170193
 05/10  07:00:00,92.8219178427,6.47579464505,10.7365881947,0.0,24.3117294858,51.2795993405,21.5483159265,4.10479864141,0.0,17.4435172851
 05/10  08:00:00,79.5140189518,6.10671579779,9.07295775322,0.0,23.6694662846,40.6342015617,23.5832210725,0.0931647414611,0.0,23.4900563311
 05/10  09:00:00,77.2797252725,6.19313619568,11.7596425458,0.0,23.6694662846,35.6302164847,41.4449288462,0.0,18.025,23.4199288462
 05/10  10:00:00,59.6930956794,6.07958697564,11.8832992169,0.0,18.7433767983,22.9618409725,41.4035305504,0.0,18.025,23.3785305504
 05/10  11:00:00,61.0261397513,6.22539549707,13.0728124036,0.0,18.7433767983,22.9618409725,35.5290771167,0.0,18.025,17.5040771167
 05/10  12:00:00,62.5567291623,6.33485069874,14.4504995395,0.0,18.5889407304,23.1597249699,41.3503364459,0.0,18.025,23.3253364459
 05/10  13:00:00,63.5958373637,6.44134152344,15.1366132879,0.0,18.7433767983,23.2517909448,35.5281233109,0.0,18.025,17.5031233109
 05/10  14:00:00,64.3549361158,6.49639282787,15.8406593789,0.0,18.7433767983,23.2517909448,35.5224742793,0.0,18.025,17.4974742793
 05/10  15:00:00,64.556859938,6.52601897404,16.3029120397,0.0,18.7433767983,22.9618409725,41.3543631898,0.0,18.025,23.3293631898
 05/10  16:00:00,67.0251846709,6.48684964888,14.3590822432,0.0,18.7433767983,27.431320555,23.7871827033,0.0,18.025,5.7621827033
 05/10  17:00:00,78.4181855999,6.6610974833,13.3895569829,0.0,17.6635504202,40.6971502883,5.77304637173,0.0,0.0,5.77304637173
 05/10  18:00:00,85.6688301171,6.82533274041,13.9710726126,0.0,27.5259009287,37.3340067412,11.5907512255,0.0101788159904,0.0,11.5805724096
 05/10  19:00:00,91.6890991366,6.85306388264,13.8703537538,0.0,33.8341110165,33.3544677425,6.08358350626,0.299529938562,0.0,5.7840535677
 05/10  20:00:00,103.952792011,6.94735177855,14.1176019486,0.0,36.5179666069,38.8247702939,7.3800043744,1.59652363444,0.0,5.78348073995
 05/10  21:00:00,97.9647487465,6.90526469984,13.6865530673,0.0,32.965339924,36.8579353714,19.9182564317,2.54126800506,0.0,17.3769884267
 05/10  22:00:00,70.7428723624,6.42254674816,10.4946476028,0.0,25.6355707503,20.6438685092,9.37966432412,3.59011707699,0.0,5.78954724712
 05/10  23:00:00,47.7920867663,5.99420176245,7.52529935451,0.0,15.0252895274,11.7056064465,9.96396629866,4.19701845097,0.0,5.76694784769
 05/10  24:00:00,40.7371945627,5.76610909825,5.72427191444,0.0,11.6412384099,10.0650221343,12.4376091537,6.67517057752,0.0,5.76243857617
 05/11  01:00:00,37.6523798218,5.59968941875,4.36660460033,0.0,10.0992000411,10.047477231,9.24082619049,9.22082619049,0.0,0.02
 05/11  02:00:00,34.7600010198,5.47956598647,3.45390111427,0.0,8.25718729233,10.0299323277,15.8999879514,10.143167232,0.0,5.75682071941
 05/11  03:00:00,34.1792153326,5.40891394432,2.94377172219,0.0,8.25718729233,10.0299323277,10.4865563151,10.4665563151,0.0,0.02
 05/11  04:00:00,35.4657381698,5.37040891485,2.66216645832,0.0,8.25718729233,11.6354268332,16.5446289614,10.7821163905,0.0,5.76251257085
 05/11  05:00:00,42.8860789768,5.3564311392,2.51674492261,0.0,12.1011305571,15.3678112995,17.9590172317,12.1804107433,0.0,5.77860648838
 05/11  06:00:00,68.5047934423,5.8119084972,5.68757723998,0.0,19.7275818095,37.2640762949,21.1266681323,9.53486443719,0.0,11.5918036951
 05/11  07:00:00,91.09371622,6.29038910132,9.19380472525,0.0,24.3117294858,51.2795993405,22.1771199018,4.73376736359,0.0,17.4433525382
 05/11  08:00:00,77.4810963439,5.89904861259,7.24770627233,0.0,23.6694662846,40.6342015617,29.4593907301,0.103220222087,0.0,29.356170508
 05/11  09:00:00,74.0434945822,5.95673293193,8.75982012329,0.0,23.6694662846,35.6302164847,41.4409030682,0.0,18.025,23.4159030682
 05/11  10:00:00,56.1358575769,5.85559044566,8.55006081651,0.0,18.7433767983,22.9618409725,41.4015584391,0.0,18.025,23.3765584391
 05/11  11:00:00,58.1936970907,6.01905824913,10.4467089598,0.0,18.7433767983,22.9618409725,35.5275031768,0.0,18.025,17.5025031768
 05/11  12:00:00,60.9690695426,6.19105131016,13.0066381407,0.0,18.5889407304,23.1597249699,35.5227718824,0.0,18.025,17.4977718824
 05/11  13:00:00,62.2927232631,6.3039274462,13.9709196274,0.0,18.7433767983,23.2517909448,41.3518922145,0.0,18.025,23.3268922145
 05/11  14:00:00,63.0022711603,6.36743975372,14.6169498473,0.0,18.7433767983,23.2517909448,35.5256228646,0.0,18.025,17.5006228646
 05/11  15:00:00,61.8796585321,6.35449541245,13.7972322346,0.0,18.7433767983,22.9618409725,41.3475982426,0.0,18.025,23.3225982426
 05/11  16:00:00,65.0034131836,6.34849353514,12.4756767715,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/11  17:00:00,77.4216894878,6.56186708501,12.4922990569,0.0,17.6635504202,40.6971502883,5.77300584732,0.0,0.0,5.77300584732
 05/11  18:00:00,84.5543095291,6.71731043372,12.9645821646,0.0,27.5259009287,37.3340067412,11.6053597507,0.0251112332866,0.0,11.5802485174
 05/11  19:00:00,90.8749514481,6.77238065561,13.1368921611,0.0,33.8341110165,33.3544677425,12.0139242138,0.466634630139,0.0,11.5472895836
 05/11  20:00:00,103.287945992,6.87456388718,13.5255489344,0.0,36.5179666069,38.8247702939,7.90620850677,2.12274881748,0.0,5.78345968928
 05/11  21:00:00,97.2041037265,6.8225719975,13.0086078669,0.0,32.965339924,36.8579353714,15.5103994629,3.91995985612,0.0,11.5904396068
 05/11  22:00:00,69.7562550955,6.31688167088,9.61369591794,0.0,25.6355707503,20.6438685092,17.5406584834,5.98208361368,0.0,11.5585748698
 05/11  23:00:00,46.6928162731,5.87783359733,6.54240055943,0.0,15.0252895274,11.7056064465,13.2523409162,7.48451818932,0.0,5.76782272692
 05/11  24:00:00,39.4896075664,5.63472971746,4.60807117293,0.0,11.6412384099,10.0650221343,10.9910577126,10.9710577126,0.0,0.02
 05/12  01:00:00,36.5278131304,5.4754969731,3.36622715803,0.0,10.0992000411,10.047477231,19.0645907461,13.3076087628,0.0,5.75698198326
 05/12  02:00:00,33.9147938333,5.38317853331,2.70508549766,0.0,8.25718729233,10.0299323277,19.4899212197,13.7331383372,0.0,5.75678288246
 05/12  03:00:00,33.5894766349,5.34307636179,2.4198713132,0.0,8.25718729233,10.0299323277,14.1135597726,14.0935597726,0.0,0.02
 05/12  04:00:00,34.8336729016,5.30016862421,2.10034092149,0.0,8.25718729233,11.6354268332,21.2206091389,15.4584474119,0.0,5.76216172697
 05/12  05:00:00,42.4348610869,5.30390680362,2.11805708006,0.0,12.1011305571,15.3678112995,20.1318082708,14.3531534657,0.0,5.7786548051
 05/12  06:00:00,67.7209241262,5.7138027784,5.00182185343,0.0,19.7275818095,37.2640762949,21.3474067828,9.75560265169,0.0,11.5918041311
 05/12  07:00:00,91.1485645369,6.28361692743,9.25542985705,0.0,24.3117294858,51.2795993405,19.6346023523,2.19228467035,0.0,17.4423176819
 05/12  08:00:00,80.1079887798,6.00429281843,9.76936167355,0.0,23.6694662846,40.6342015617,23.5087798032,0.0202562727519,0.0,23.4885235305
 05/12  09:00:00,80.6632718458,6.15320661325,15.183119919,0.0,23.6694662846,35.6302164847,43.6625192762,0.0,18.025,25.6375192762
 05/12  10:00:00,63.9095805186,6.11926772944,16.0601162135,0.0,18.7433767983,22.9618409725,39.1903128117,0.0,18.025,21.1653128117
 05/12  11:00:00,63.8744192914,6.23079764292,15.9156939213,0.0,18.7433767983,22.9618409725,41.355510181,0.0,18.025,23.330510181
 05/12  12:00:00,64.1274964279,6.35053361873,16.0055880556,0.0,18.5889407304,23.1597249699,35.5272902734,0.0,18.025,17.5022902734
 05/12  13:00:00,66.264733968,6.48927985481,17.7575731292,0.0,18.7433767983,23.2517909448,35.5206051742,0.0,18.025,17.4956051742
 05/12  14:00:00,67.3573230483,6.57140232614,18.7680462432,0.0,18.7433767983,23.2517909448,41.3517002635,0.0,18.025,23.3267002635
 05/12  15:00:00,67.1979822612,6.60652017508,18.8635324827,0.0,18.7433767983,22.9618409725,35.5254293974,0.0,18.025,17.5004293974
 05/12  16:00:00,69.6155159257,6.5724629771,16.8638075101,0.0,18.7433767983,27.431320555,23.7869997843,0.0,18.025,5.76199978433
 05/12  17:00:00,80.0416187862,6.75894104372,14.9151579411,0.0,17.6635504202,40.6971502883,5.77305391496,0.0,0.0,5.77305391496
 05/12  18:00:00,86.3256173884,6.89209292825,14.5611123509,0.0,27.5259009287,37.3340067412,11.5798292446,0.0,0.0,11.5798292446
 05/12  19:00:00,92.2867026383,6.91748173059,14.4035510216,0.0,33.8341110165,33.3544677425,5.7827061999,0.0,0.0,5.7827061999
 05/12  20:00:00,104.264067476,6.99787767324,14.3783571706,0.0,36.5179666069,38.8247702939,12.0433183479,0.496168055909,0.0,11.547150292
 05/12  21:00:00,97.9849535962,6.92592905914,13.6861070742,0.0,32.965339924,36.8579353714,13.5646082298,1.97403684593,0.0,11.5905713839
 05/12  22:00:00,70.5592890152,6.41727749514,10.316345002,0.0,25.6355707503,20.6438685092,9.79884491438,4.0095553143,0.0,5.78928960008
 05/12  23:00:00,47.5464009903,5.97974161424,7.29407993081,0.0,15.0252895274,11.7056064465,11.1537037142,5.38585265727,0.0,5.7678510569
 05/12  24:00:00,40.2915834768,5.72853991853,5.31623465908,0.0,11.6412384099,10.0650221343,14.6775417397,8.91530560103,0.0,5.76223613871
 05/13  01:00:00,40.099528117,5.57954229769,4.07441811796,0.0,12.8411359301,10.0650221343,17.9489042994,12.1918885219,0.0,5.75701577748
 05/13  02:00:00,34.304044754,5.43426693755,3.04325171277,0.0,8.25718729233,10.0299323277,13.3651289876,13.3451289876,0.0,0.02
 05/13  03:00:00,33.78119728,5.36756038827,2.58710621935,0.0,8.25718729233,10.0299323277,19.5426373136,13.7860471025,0.0,5.75659021108
 05/13  04:00:00,34.9875111411,5.3194056553,2.23494907185,0.0,8.25718729233,11.6354268332,15.2188543476,15.1988543476,0.0,0.02
 05/13  05:00:00,38.851954844,5.28382847255,1.97664517669,0.0,8.71707943955,15.3327214929,21.1926256419,15.4248780547,0.0,5.76774758723
 05/13  06:00:00,52.5939591245,5.42595162995,3.01646822086,0.0,18.5082010057,25.6353820695,25.1094322429,13.5722163728,0.0,11.53721587
 05/13  07:00:00,71.9242200709,5.76930066846,5.66794579527,0.0,19.4083231844,41.0650158608,19.4614258551,7.87029411749,0.0,11.5911317376
 05/13  08:00:00,100.927920908,6.36858127051,10.1955061929,0.0,26.3286599382,57.9988325916,29.7461964264,0.251866302337,0.0,29.4943301241
 05/13  09:00:00,88.1249545942,6.3344302024,12.5807591775,0.0,26.3286599382,42.8504436482,47.3751811129,0.0,18.025,29.3501811129
 05/13  10:00:00,65.2904512026,6.20268215596,13.8720893812,0.0,21.7447113004,23.4437158914,41.4456183783,0.0,18.025,23.4206183783
 05/13  11:00:00,62.3004280144,6.2723749811,13.274152365,0.0,19.3027497915,23.426170988,35.5615849918,0.0,18.025,17.5365849918
 05/13  12:00:00,63.3238342906,6.40212641169,14.0256748485,0.0,19.1483137236,23.7250123474,41.3502858863,0.0,18.025,23.3252858863
 05/13  13:00:00,64.304878734,6.50032623188,14.7629730579,0.0,19.3027497915,23.7161209604,35.5262040576,0.0,18.025,17.5012040576
 05/13  14:00:00,65.7695805355,6.5862865181,16.1417133227,0.0,19.3027497915,23.7161209604,35.5214874125,0.0,18.025,17.4964874125
 05/13  15:00:00,66.088036129,6.61384312927,16.7225671699,0.0,19.3027497915,23.426170988,41.3528378375,0.0,18.025,23.3278378375
 05/13  16:00:00,67.7308230907,6.51642616347,14.0114482812,0.0,19.3027497915,27.8956505705,23.7872743128,0.0,18.025,5.76227431282
 05/13  17:00:00,75.4593943866,6.63943168591,12.994522921,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 05/13  18:00:00,90.7628679283,6.88902090354,14.0950990801,0.0,32.690315043,37.0816133363,11.5516008176,0.025776907522,0.0,11.52582391
 05/13  19:00:00,94.5422322773,6.91581775983,13.9679678221,0.0,36.8143715336,33.066984531,6.95018575655,1.16658750672,0.0,5.78359824983
 05/13  20:00:00,104.029619833,6.99639953776,14.3666966753,0.0,36.3493007332,38.7721355839,9.20523360744,3.42221539603,0.0,5.78301821141
 05/13  21:00:00,101.272005227,6.92620396164,13.7971382407,0.0,36.1807251679,36.8228455648,16.1885281168,4.6416885168,0.0,11.5468396
 05/13  22:00:00,76.5767314221,6.48443359107,10.8636855191,0.0,31.0351095914,20.6438685092,16.8000925479,5.21016933396,0.0,11.589923214
 05/13  23:00:00,50.5630512704,6.04062053555,7.84778881186,0.0,17.4250845679,11.7056064465,11.7828272302,6.00427956381,0.0,5.77854766636
 05/13  24:00:00,42.4998476711,5.83427615664,6.21886665931,0.0,12.8411359301,10.0650221343,13.2534185591,7.49098752323,0.0,5.76243103587
