Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/14  01:00:00,41.2147226201,5.6832435729,4.96649390534,0.0,12.925468867,10.100111941,9.4162440903,9.3962440903,0.0,0.02
 05/14  02:00:00,35.2489356792,5.52533304966,3.77765202223,0.0,8.34152022915,10.0650221343,16.0541617632,10.2973280133,0.0,5.75683374994
 05/14  03:00:00,34.4434083461,5.42759067235,3.06986844744,0.0,8.34152022915,10.0650221343,17.4258154028,11.6694116704,0.0,5.75640373239
 05/14  04:00:00,35.7198560194,5.38634030121,2.78093829433,0.0,8.34152022915,11.6705166398,11.5800631403,11.5600631403,0.0,0.02
 05/14  05:00:00,39.7370844179,5.36763864603,2.65854378518,0.0,8.80141237637,15.3678112995,16.2340401977,10.4664122841,0.0,5.76762791362
 05/14  06:00:00,53.2080740688,5.48391705747,3.57262513156,0.0,18.5082010057,25.6353820695,14.5502186325,8.77190253204,0.0,5.77831610048
 05/14  07:00:00,73.1984316458,5.90621306157,6.68582762913,0.0,19.4926561212,41.1001056674,17.9262001132,6.33576345535,0.0,11.5904366578
 05/14  08:00:00,101.865678641,6.48727975545,11.0145728116,0.0,26.3286599382,57.9988325916,36.4426985729,1.05206081683,0.0,35.3906377561
 05/14  09:00:00,86.0577521203,6.34055366469,10.6268634778,0.0,26.2443270014,42.8153538416,41.5659043,0.0567138566109,18.025,23.4841904434
 05/14  10:00:00,61.569613839,6.10143919574,10.2524988765,0.0,21.7447113004,23.4437158914,41.4442830198,0.0,18.025,23.4192830198
 05/14  11:00:00,61.1578706818,6.24370383589,12.1005576388,0.0,19.3449162599,23.4437158914,41.398102228,0.0,18.025,23.373102228
 05/14  12:00:00,63.4743988068,6.40082897971,14.1178246237,0.0,19.190480192,23.7425572507,35.5226890521,0.0,18.025,17.4976890521
 05/14  13:00:00,64.0494420078,6.47905271537,14.5885271998,0.0,19.260583323,23.698576057,41.3527615327,0.0,18.025,23.3277615327
 05/14  14:00:00,63.5038840048,6.49040830757,14.0316075906,0.0,19.260583323,23.698576057,35.5220436859,0.0,18.025,17.4970436859
 05/14  15:00:00,62.7983206257,6.47474198065,13.6316644981,0.0,19.260583323,23.4086260847,41.3476281297,0.0,18.025,23.3226281297
 05/14  16:00:00,65.5793486939,6.42399361332,12.0121252912,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 05/14  17:00:00,74.3419458541,6.54992337329,12.0262969166,0.0,18.1807569449,37.5792895564,5.76756881842,0.0,0.0,5.76756881842
 05/14  18:00:00,89.7240917238,6.79645413378,13.2683176387,0.0,32.6059821062,37.0465235296,5.79759673346,0.0245480388343,0.0,5.77304869463
 05/14  19:00:00,94.2134909796,6.87538800941,13.6796596586,0.0,36.8143715336,33.066984531,12.0668543381,0.519704383059,0.0,11.547149955
 05/14  20:00:00,104.154923838,6.99021139795,14.3787701581,0.0,36.43363367,38.8072253906,8.06973652681,2.28623813682,0.0,5.78349838999
 05/14  21:00:00,101.313790757,6.93529951012,13.9492562541,0.0,36.0963922311,36.7877557581,15.0936582185,3.54655833308,0.0,11.5470998854
 05/14  22:00:00,76.3069663391,6.46207940487,10.7357032738,0.0,30.9507766546,20.6087787026,16.5604610237,4.96972209092,0.0,11.5907389327
 05/14  23:00:00,50.493097668,6.0297480323,7.78870908943,0.0,17.4250845679,11.7056064465,11.0277119946,5.24915596082,0.0,5.77855603379
 05/14  24:00:00,42.7046272895,5.8400085549,6.29849533364,0.0,12.925468867,10.100111941,11.8668842268,6.10467668407,0.0,5.76220754278
 05/15  01:00:00,38.1857782909,5.65937305819,4.84032497905,0.0,10.0992000411,10.047477231,7.99633224103,7.97633224103,0.0,0.02
 05/15  02:00:00,35.1830227876,5.52786334327,3.82863171038,0.0,8.25718729233,10.0299323277,14.6058349261,8.84888535031,0.0,5.75694957578
 05/15  03:00:00,34.4426886439,5.44006688988,3.17610000534,0.0,8.25718729233,10.0299323277,9.1222233949,9.1022233949,0.0,0.02
 05/15  04:00:00,35.6890772721,5.39525865034,2.860662905,0.0,8.25718729233,11.6354268332,15.0804453785,9.31836922223,0.0,5.76207615628
 05/15  05:00:00,41.4201105857,5.40119945948,2.89002472506,0.0,12.1011305571,15.3678112995,15.5375928765,9.75957399304,0.0,5.77801888348
 05/15  06:00:00,69.4207970342,5.91621900703,6.49929755059,0.0,19.7275818095,37.2640762949,20.0506510974,8.45947183536,0.0,11.5911792621
 05/15  07:00:00,92.3627723653,6.43774996101,10.3155319537,0.0,24.3117294858,51.2795993405,21.334763235,3.89484418784,0.0,17.4399190472
 05/15  08:00:00,78.8647942243,6.0597984967,8.47067849255,0.0,23.6694662846,40.6342015617,29.3527331157,0.0,0.0,29.3527331157
 05/15  09:00:00,76.6739465769,6.14661475659,11.2004028704,0.0,23.6694662846,35.6302164847,41.4370633772,0.0,18.025,23.4120633772
 05/15  10:00:00,59.4711498329,6.05454434784,11.686415975,0.0,18.7433767983,22.9618409725,35.5619492825,0.0,18.025,17.5369492825
 05/15  11:00:00,60.5448112184,6.1593523435,12.6575370455,0.0,18.7433767983,22.9618409725,41.3555067668,0.0,18.025,23.3305067668
 05/15  12:00:00,63.1003141259,6.32069899704,15.008245799,0.0,18.5889407304,23.1597249699,35.5269218598,0.0,18.025,17.5019218598
 05/15  13:00:00,64.3581791528,6.43665246747,15.9036532738,0.0,18.7433767983,23.2517909448,35.5224860479,0.0,18.025,17.4974860479
 05/15  14:00:00,64.3930618718,6.44816657227,15.9270267551,0.0,18.7433767983,23.2517909448,41.3521965116,0.0,18.025,23.3271965116
 05/15  15:00:00,64.0619278615,6.45952261037,15.8744810315,0.0,18.7433767983,22.9618409725,35.5215853219,0.0,18.025,17.4965853219
 05/15  16:00:00,67.1558013545,6.47012303391,14.506441384,0.0,18.7433767983,27.431320555,23.7869615633,0.0,18.025,5.76196156329
 05/15  17:00:00,78.8308576834,6.68848864004,13.7748603246,0.0,17.6635504202,40.6971502883,5.77288272312,0.0,0.0,5.77288272312
 05/15  18:00:00,85.9790923969,6.84969820449,14.2570008358,0.0,27.5259009287,37.3340067412,11.6047341671,0.0247967031506,0.0,11.579937464
 05/15  19:00:00,90.356438007,6.90001309078,14.3747683308,0.0,33.8341110165,33.3544677425,6.20714386983,0.424339191482,0.0,5.78280467835
 05/15  20:00:00,104.662085907,7.00884802185,14.7654175654,0.0,36.5179666069,38.8247702939,13.1663891973,1.62060506582,0.0,11.5457841315
 05/15  21:00:00,98.8191956476,6.98489196877,14.4614070312,0.0,32.965339924,36.8579353714,13.617461312,2.0282083388,0.0,11.5892529732
 05/15  22:00:00,71.3763480897,6.48334956875,11.0673458838,0.0,25.6355707503,20.6438685092,8.84228637808,3.05300871879,0.0,5.78927765929
 05/15  23:00:00,48.0633213753,6.01977120062,7.77097914589,0.0,15.0252895274,11.7056064465,10.9138963303,5.14613845196,0.0,5.76775787837
 05/15  24:00:00,41.2265504311,5.8156666939,6.1640816141,0.0,11.6412384099,10.0650221343,12.0526361525,6.2903396144,0.0,5.76229653811
 05/16  01:00:00,38.44024527,5.67929380006,5.07486897568,0.0,10.0992000411,10.047477231,12.4722122306,6.7154543063,0.0,5.75675792428
 05/16  02:00:00,35.4656306919,5.55533976476,4.08377018459,0.0,8.25718729233,10.0299323277,8.03526180559,8.01526180559,0.0,0.02
 05/16  03:00:00,34.72031665,5.47013769279,3.42365310146,0.0,8.25718729233,10.0299323277,14.6405779649,8.88393864031,0.0,5.75663932462
 05/16  04:00:00,35.8524078372,5.4107807371,3.0084770201,0.0,8.25718729233,11.6354268332,9.15510124434,9.13510124434,0.0,0.02
 05/16  05:00:00,41.6505238845,5.42064256589,3.1009952255,0.0,12.1011305571,15.3678112995,20.167905645,8.63162694566,0.0,11.5362786994
 05/16  06:00:00,70.2183381209,6.00127820749,7.2117892692,0.0,19.7275818095,37.2640762949,19.327659979,7.73800689621,0.0,11.5896530828
 05/16  07:00:00,92.7754654871,6.47226072449,10.6937230352,0.0,24.3117294858,51.2795993405,19.4041840326,4.68571105164,0.0,14.718472981
 05/16  08:00:00,78.7775635759,6.03609993522,8.40715340065,0.0,23.6694662846,40.6342015617,26.3995424842,0.163713430315,0.0,26.2358290539
 05/16  09:00:00,74.6598860397,6.04864242715,9.28432371093,0.0,23.6694662846,35.6302164847,41.4405881601,0.0,18.025,23.4155881601
 05/16  10:00:00,57.0802402841,5.92725406429,9.42279486727,0.0,18.7433767983,22.9618409725,41.3997399698,0.0,18.025,23.3747399698
 05/16  11:00:00,58.6907995262,6.05717601136,10.9057046954,0.0,18.7433767983,22.9618409725,35.5275869341,0.0,18.025,17.5025869341
 05/16  12:00:00,60.4035929063,6.17364360305,12.4585803093,0.0,18.5889407304,23.1597249699,41.3467050711,0.0,18.025,23.3217050711
 05/16  13:00:00,60.7618722,6.2423632297,12.5016422397,0.0,18.7433767983,23.2517909448,35.5247254879,0.0,18.025,17.4997254879
 05/16  14:00:00,60.9524375447,6.26111786274,12.6734471785,0.0,18.7433767983,23.2517909448,35.5220050367,0.0,18.025,17.4970050367
 05/16  15:00:00,61.5765158527,6.30080952542,13.547788565,0.0,18.7433767983,22.9618409725,41.3478967238,0.0,18.025,23.3228967238
 05/16  16:00:00,65.1139049457,6.30884884032,12.6258216303,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/16  17:00:00,77.2997581246,6.53346701447,12.3987810316,0.0,17.6635504202,40.6971502883,5.77166979217,0.0,0.0,5.77166979217
 05/16  18:00:00,84.6150876347,6.70567828819,13.0370214212,0.0,27.5259009287,37.3340067412,11.6060170829,0.0269441704114,0.0,11.5790729125
 05/16  19:00:00,88.8960921994,6.74918815143,13.0652469273,0.0,33.8341110165,33.3544677425,12.5318911358,0.984836947097,0.0,11.5470541887
 05/16  20:00:00,103.403416897,6.87343011799,13.6421754192,0.0,36.5179666069,38.8247702939,7.764584632,1.98104805747,0.0,5.78353657452
 05/16  21:00:00,97.5590441488,6.84921966022,13.3369342243,0.0,32.965339924,36.8579353714,14.3776491463,2.78695834046,0.0,11.5906908058
 05/16  22:00:00,70.1011459435,6.34460875665,9.93088425915,0.0,25.6355707503,20.6438685092,16.2893390914,4.73190162452,0.0,11.5574374669
 05/16  23:00:00,47.0877187982,5.91250928692,6.90264079469,0.0,15.0252895274,11.7056064465,11.7711749071,6.00358467159,0.0,5.76759023551
 05/16  24:00:00,40.2595096727,5.71036275024,5.30235097468,0.0,11.6412384099,10.0650221343,7.50544346112,7.48544346112,0.0,0.02
 05/17  01:00:00,37.3139418878,5.55788201498,4.0699797015,0.0,10.0992000411,10.047477231,15.1761191434,9.41928085816,0.0,5.75683828524
 05/17  02:00:00,34.465505603,5.44184462852,3.19713870438,0.0,8.25718729233,10.0299323277,16.0745461304,10.3177195761,0.0,5.75682655435
 05/17  03:00:00,33.9181513056,5.37752983613,2.71410140533,0.0,8.25718729233,10.0299323277,11.728512209,11.708512209,0.0,0.02
 05/17  04:00:00,35.1208993277,5.33058081073,2.35716605591,0.0,8.25718729233,11.6354268332,19.4778923534,13.7157508864,0.0,5.76214146697
 05/17  05:00:00,40.8957019597,5.34081546726,2.42600837321,0.0,12.1011305571,15.3678112995,18.3973720125,12.620090825,0.0,5.77728118748
 05/17  06:00:00,68.0946296484,5.75241233086,5.33695060477,0.0,19.7275818095,37.2640762949,20.7829383848,9.19303484163,0.0,11.5899035432
 05/17  07:00:00,91.3277240923,6.30489593917,9.41335397434,0.0,24.3117294858,51.2795993405,22.273704673,4.83319961579,0.0,17.4405050572
 05/17  08:00:00,77.6543254501,5.91745440274,7.40256660845,0.0,23.6694662846,40.6342015617,23.6777862635,0.192600312868,0.0,23.4851859507
 05/17  09:00:00,73.8794838597,5.96975350944,8.58280814106,0.0,23.6694662846,35.6302164847,41.4442320492,0.0,18.025,23.4192320492
 05/17  10:00:00,56.8468817563,5.89403299726,9.22266670716,0.0,18.7433767983,22.9618409725,41.3996836521,0.0,18.025,23.3746836521
 05/17  11:00:00,58.5447394168,6.03472608363,10.7820955173,0.0,18.7433767983,22.9618409725,41.3519327383,0.0,18.025,23.3269327383
 05/17  12:00:00,60.2301657097,6.15229953671,12.306502744,0.0,18.5889407304,23.1597249699,35.5243586933,0.0,18.025,17.4993586933
 05/17  13:00:00,61.521610075,6.27491611994,13.2288234288,0.0,18.7433767983,23.2517909448,35.524079581,0.0,18.025,17.499079581
 05/17  14:00:00,62.0715799488,6.32747846595,13.7262358198,0.0,18.7433767983,23.2517909448,41.3472537714,0.0,18.025,23.3222537714
 05/17  15:00:00,61.9324558913,6.35089757975,13.8536415419,0.0,18.7433767983,22.9618409725,35.5259226072,0.0,18.025,17.5009226072
 05/17  16:00:00,65.6705104274,6.37856696757,13.1127059292,0.0,18.7433767983,27.431320555,23.7870642218,0.0,18.025,5.76206422177
 05/17  17:00:00,78.2269239852,6.62762643099,13.2317911988,0.0,17.6635504202,40.6971502883,5.77282785012,0.0,0.0,5.77282785012
 05/17  18:00:00,85.5045285554,6.80405687622,13.8280886289,0.0,27.5259009287,37.3340067412,11.6049394074,0.0259527829112,0.0,11.5789866245
 05/17  19:00:00,89.7449483727,6.84527975267,13.8180197353,0.0,33.8341110165,33.3544677425,6.76671927869,0.983438243137,0.0,5.78328103555
 05/17  20:00:00,103.980605891,6.94012864243,14.1526670672,0.0,36.5179666069,38.8247702939,8.23254078473,2.44904294216,0.0,5.78349784257
 05/17  21:00:00,98.1427829165,6.91422988823,13.8556703659,0.0,32.965339924,36.8579353714,20.6167042397,3.24218442555,0.0,17.3745198142
 05/17  22:00:00,70.7962429604,6.41916941898,10.5514304661,0.0,25.6355707503,20.6438685092,9.67185823523,3.88288435078,0.0,5.78897388446
 05/17  23:00:00,47.5218130194,5.95890097246,7.29034543584,0.0,15.0252895274,11.7056064465,11.1983424222,5.43166495356,0.0,5.76667746866
 05/17  24:00:00,40.7354290441,5.76050297262,5.72812753973,0.0,11.6412384099,10.0650221343,12.2886229797,6.52639358882,0.0,5.76222939089
 05/18  01:00:00,37.8646608546,5.6174090721,4.5611773521,0.0,10.0992000411,10.047477231,7.88355479259,7.86355479259,0.0,0.02
 05/18  02:00:00,34.8972595192,5.48975163685,3.58098572783,0.0,8.25718729233,10.0299323277,14.522748478,8.76595659789,0.0,5.75679188012
 05/18  03:00:00,34.2229314178,5.4094376554,2.9869752455,0.0,8.25718729233,10.0299323277,9.06187822331,9.04187822331,0.0,0.02
 05/18  04:00:00,35.5827812477,5.3789785324,2.77065554328,0.0,8.25718729233,11.6354268332,15.0197464221,9.2574740899,0.0,5.76227233224
 05/18  05:00:00,41.342298641,5.38883630378,2.82458619608,0.0,12.1011305571,15.3678112995,15.4676483087,9.68935207451,0.0,5.77829623414
 05/18  06:00:00,69.4009471655,5.90583254786,6.48985327963,0.0,19.7275818095,37.2640762949,20.0159313329,8.42538093836,0.0,11.5905503946
 05/18  07:00:00,92.4339094923,6.42950429335,10.3949437018,0.0,24.3117294858,51.2795993405,21.3574308931,3.917613794,0.0,17.4398170991
 05/18  08:00:00,79.0208546008,6.0430026319,8.64355229217,0.0,23.6694662846,40.6342015617,29.3617516435,0.0109042846909,0.0,29.3508473588
 05/18  09:00:00,77.9353749254,6.14765685047,12.4608045397,0.0,23.6694662846,35.6302164847,41.4405141855,0.0,18.025,23.4155141855
 05/18  10:00:00,61.044351241,6.08047234748,13.2336963716,0.0,18.7433767983,22.9618409725,35.5606011454,0.0,18.025,17.5356011454
 05/18  11:00:00,62.991552986,6.25689668364,15.0067407779,0.0,18.7433767983,22.9618409725,41.3531702258,0.0,18.025,23.3281702258
 05/18  12:00:00,64.9490821516,6.40915714677,16.7685608234,0.0,18.5889407304,23.1597249699,35.5224946171,0.0,18.025,17.4974946171
 05/18  13:00:00,66.2609590613,6.5172762548,17.7258180737,0.0,18.7433767983,23.2517909448,41.3456463392,0.0,18.025,23.3206463392
 05/18  14:00:00,66.8878222108,6.5808483613,18.2891102059,0.0,18.7433767983,23.2517909448,35.5246305448,0.0,18.025,17.4996305448
 05/18  15:00:00,66.6365325852,6.61104791445,18.297566389,0.0,18.7433767983,22.9618409725,35.5218517023,0.0,18.025,17.4968517023
 05/18  16:00:00,70.5848698228,6.63982463916,17.7658163818,0.0,18.7433767983,27.431320555,23.7869320306,0.0,18.025,5.76193203063
 05/18  17:00:00,83.6340436438,6.95008625512,18.3164593379,0.0,17.6635504202,40.6971502883,5.77264863534,0.0,0.0,5.77264863534
 05/18  18:00:00,90.8131159751,7.16988476583,18.7708558285,0.0,27.5259009287,37.3340067412,11.5779547716,0.0,0.0,11.5779547716
 05/18  19:00:00,93.5102835429,7.17885229877,17.2497865127,0.0,33.8341110165,33.3544677425,5.80012874781,0.0177241270863,0.0,5.78240462073
 05/18  20:00:00,106.682265802,7.216447471,16.5780117359,0.0,36.5179666069,38.8247702939,11.6778739743,0.131231717942,0.0,11.5466422564
 05/18  21:00:00,100.306218892,7.15136907131,15.7819745234,0.0,32.965339924,36.8579353714,12.3932243274,0.804067151702,0.0,11.5891571757
 05/18  22:00:00,72.8586048074,6.64561821078,12.387347574,0.0,25.6355707503,20.6438685092,7.07961882702,1.29095054689,0.0,5.78866828013
 05/18  23:00:00,49.4855949066,6.17252644545,9.04050586171,0.0,15.0252895274,11.7056064465,7.65288945687,1.88521704084,0.0,5.76767241603
 05/18  24:00:00,42.315703842,5.93168218534,7.13722631015,0.0,11.6412384099,10.0650221343,9.38774272704,3.62548689442,0.0,5.76225583262
 05/19  01:00:00,39.3840876588,5.78014209327,5.91786757157,0.0,10.0992000411,10.047477231,10.4690308746,4.7122010049,0.0,5.75682986965
 05/19  02:00:00,36.3094085874,5.64442529382,4.83846783514,0.0,8.25718729233,10.0299323277,6.09696239635,6.07696239635,0.0,0.02
 05/19  03:00:00,35.2599708151,5.53145821407,3.90199152732,0.0,8.25718729233,10.0299323277,13.704202172,7.94750699742,0.0,5.75669517455
 05/19  04:00:00,36.1824359076,5.4513024067,3.29798968879,0.0,8.25718729233,11.6354268332,8.83162669335,8.81162669335,0.0,0.02
 05/19  05:00:00,41.9056529136,5.44924513983,3.32753366878,0.0,12.1011305571,15.3678112995,19.8773302748,8.34116566512,0.0,11.5361646097
 05/19  06:00:00,70.5550330475,6.03919874888,7.51058326333,0.0,19.7275818095,37.2640762949,18.122163059,6.53440860844,0.0,11.5877544505
 05/19  07:00:00,93.8538194154,6.58538102949,11.6589829388,0.0,24.3117294858,51.2795993405,16.2202649004,2.03460667048,0.0,14.1856582299
 05/19  08:00:00,80.6706710726,6.1932887777,10.1430896666,0.0,23.6694662846,40.6342015617,26.7839595383,0.012767410696,0.0,26.7711921276
 05/19  09:00:00,81.342212564,6.33897671495,15.6763282376,0.0,23.6694662846,35.6302164847,41.4386459176,0.0,18.025,23.4136459176
 05/19  10:00:00,65.664133013,6.32532368722,17.608627761,0.0,18.7433767983,22.9618409725,41.3970096469,0.0,18.025,23.3720096469
 05/19  11:00:00,67.7591758564,6.51127623262,19.5199872371,0.0,18.7433767983,22.9618409725,35.5260713261,0.0,18.025,17.5010713261
 05/19  12:00:00,68.4586184659,6.64553711247,20.0417181665,0.0,18.5889407304,23.1597249699,35.5200190007,0.0,18.025,17.4950190007
 05/19  13:00:00,70.0211275801,6.75425631244,21.2490110592,0.0,18.7433767983,23.2517909448,41.3504435988,0.0,18.025,23.3254435988
 05/19  14:00:00,72.9676570167,6.92023319907,24.0295580924,0.0,18.7433767983,23.2517909448,35.5202299381,0.0,18.025,17.4952299381
 05/19  15:00:00,72.9895137612,6.96863309332,24.2929677884,0.0,18.7433767983,22.9618409725,41.3451703053,0.0,18.025,23.3201703053
 05/19  16:00:00,75.0395478905,6.89756331382,21.9627582344,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/19  17:00:00,85.0662887848,7.09556875522,19.6032217927,0.0,17.6635504202,40.6971502883,5.77276251225,0.0,0.0,5.77276251225
 05/19  18:00:00,90.8830209122,7.26100318973,18.7496483573,0.0,27.5259009287,37.3340067412,11.5790394164,0.0,0.0,11.5790394164
 05/19  19:00:00,95.1264591547,7.32803505591,18.7167803137,0.0,33.8341110165,33.3544677425,11.5462393336,0.0,0.0,11.5462393336
 05/19  20:00:00,108.344780139,7.3704387457,18.0865419944,0.0,36.5179666069,38.8247702939,5.86666136325,0.0845116807478,0.0,5.7821496825
 05/19  21:00:00,101.593850148,7.28286775058,16.9381122046,0.0,32.965339924,36.8579353714,11.6969723569,0.106549963903,0.0,11.590422393
 05/19  22:00:00,73.9317014954,6.7639800419,13.3420837932,0.0,25.6355707503,20.6438685092,12.0657858679,0.507976856684,0.0,11.5578090112
 05/19  23:00:00,50.4550735382,6.27939096358,9.90312284006,0.0,15.0252895274,11.7056064465,6.87068856544,1.10326914039,0.0,5.76741942505
 05/19  24:00:00,43.3049135456,6.03780991061,8.02031426466,0.0,11.6412384099,10.0650221343,1.99150754854,1.97150754854,0.0,0.02
 05/20  01:00:00,43.403968318,5.92086966663,7.03754081128,0.0,12.8411359301,10.0650221343,8.56523592872,2.80831766742,0.0,5.7569182613
 05/20  02:00:00,37.5125548957,5.77206968914,5.91397066179,0.0,8.25718729233,10.0299323277,3.276381173,3.256381173,0.0,0.02
 05/20  03:00:00,36.305641278,5.64098191479,4.83814141594,0.0,8.25718729233,10.0299323277,11.3208778827,5.56409125647,0.0,5.75678662621
 05/20  04:00:00,37.2398612799,5.5661539966,4.24056188724,0.0,8.25718729233,11.6354268332,11.8164808517,6.05556824376,0.0,5.76091260798
 05/20  05:00:00,39.3148246114,5.53354874514,4.07381393471,0.0,8.71707943955,15.3327214929,10.9878155137,5.22037876309,0.0,5.76743675065
 05/20  06:00:00,55.9332093297,5.78231103234,5.99938829633,0.0,18.5082010057,25.6353820695,9.49759341382,3.72032863131,0.0,5.7772647825
 05/20  07:00:00,76.4241266873,6.26527104731,9.67192900495,0.0,19.4083231844,41.0650158608,12.9446681255,1.35430171383,0.0,11.5903664116
 05/20  08:00:00,105.634238399,6.82349364991,14.4469722607,0.0,26.3286599382,57.9988325916,29.498807649,0.0116105721572,0.0,29.4871970768
 05/20  09:00:00,94.6159549675,6.74753258742,18.6586966704,0.0,26.3286599382,42.8504436482,47.3699643382,0.0,18.025,29.3449643382
 05/20  10:00:00,70.7012212854,6.55440446328,18.9311674328,0.0,21.7447113004,23.4437158914,41.4424100194,0.0,18.025,23.4174100194
 05/20  11:00:00,70.2077939232,6.71282834217,20.7410865873,0.0,19.3027497915,23.426170988,35.5586199928,0.0,18.025,17.5336199928
 05/20  12:00:00,71.6194776465,6.86299590976,21.8604645249,0.0,19.1483137236,23.7250123474,41.3493957425,0.0,18.025,23.3243957425
 05/20  13:00:00,73.2693444779,6.97353727106,23.2542410156,0.0,19.3027497915,23.7161209604,35.5231843832,0.0,18.025,17.4981843832
 05/20  14:00:00,73.904702451,7.0345214923,23.8286157917,0.0,19.3027497915,23.7161209604,37.5404197327,0.0,18.025,19.5154197327
 05/20  15:00:00,73.2670927579,7.00621025462,23.5092709713,0.0,19.3027497915,23.426170988,39.32806505,0.0,18.025,21.30306505
 05/20  16:00:00,75.8916811232,6.94681984887,21.7419279014,0.0,19.3027497915,27.8956505705,23.786885276,0.0,18.025,5.76188527603
 05/20  17:00:00,82.38467459,7.08991141875,19.4693428265,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 05/20  18:00:00,97.1312005318,7.37487787088,19.9775979884,0.0,32.690315043,37.0816133363,11.5252949903,0.0,0.0,11.5252949903
 05/20  19:00:00,98.9509650369,7.46383075822,19.7127182689,0.0,36.8143715336,33.066984531,5.78317357186,0.0,0.0,5.78317357186
 05/20  20:00:00,109.320542335,7.50678254332,19.1472670638,0.0,36.3493007332,38.7721355839,5.83868031823,0.0561226931066,0.0,5.78255762513
 05/20  21:00:00,105.302761484,7.34712295093,17.4070058538,0.0,36.1807251679,36.8228455648,11.6178276944,0.0711470266673,0.0,11.5466806677
 05/20  22:00:00,79.7541142439,6.827739145,13.6978093432,0.0,31.0351095914,20.6438685092,12.4612139681,0.87128863711,0.0,11.589925331
 05/20  23:00:00,53.4664796391,6.35495199853,10.4369120387,0.0,17.4250845679,11.7056064465,7.09447365618,1.31631047685,0.0,5.77816317933
 05/20  24:00:00,45.4228559913,6.14883678835,8.82732973382,0.0,12.8411359301,10.0650221343,7.22186512081,1.45961391019,0.0,5.76225121063
 05/21  01:00:00,43.9031987031,5.97032556055,7.36790022309,0.0,12.925468867,10.100111941,3.26773798776,3.24773798776,0.0,0.02
 05/21  02:00:00,37.6223319016,5.77955066727,5.8968410275,0.0,8.34152022915,10.0650221343,10.6177276632,4.86107644807,0.0,5.75665121517
 05/21  03:00:00,36.9642351474,5.70311988511,5.31517931124,0.0,8.34152022915,10.0650221343,4.27043443698,4.25043443698,0.0,0.02
 05/21  04:00:00,38.1185372512,5.64767133424,4.91830220346,0.0,8.34152022915,11.6705166398,9.72860019096,3.96638741776,0.0,5.7622127732
 05/21  05:00:00,39.9835884389,5.59516988845,4.56153522548,0.0,8.80141237637,15.3678112995,10.3847301255,4.61744254618,0.0,5.76728757935
 05/21  06:00:00,55.9253456783,5.78343190762,5.99041055367,0.0,18.5082010057,25.6353820695,10.3074564645,4.52997130952,0.0,5.777485155
 05/21  07:00:00,76.3482853697,6.25430391185,9.48763680402,0.0,19.4926561212,41.1001056674,14.6475139057,3.05723607879,0.0,11.5902778269
 05/21  08:00:00,105.489629732,6.83807372255,14.2877904843,0.0,26.3286599382,57.9988325916,35.3804554197,0.0,0.0,35.3804554197
 05/21  09:00:00,93.8037233644,6.75425494127,17.9591763764,0.0,26.2443270014,42.8153538416,41.5061771766,0.0,18.025,23.4811771766
 05/21  10:00:00,71.9782974716,6.62132269478,20.1413272982,0.0,21.7447113004,23.4437158914,41.4417364026,0.0,18.025,23.4167364026
 05/21  11:00:00,71.1695833373,6.75195496181,21.6040406389,0.0,19.3449162599,23.4437158914,41.3972979976,0.0,18.025,23.3722979976
 05/21  12:00:00,72.494122984,6.88841670944,22.6499765513,0.0,19.190480192,23.7425572507,35.5218553133,0.0,18.025,17.4968553133
 05/21  13:00:00,73.8239949556,7.00200326615,23.8401415564,0.0,19.260583323,23.698576057,41.344518404,0.0,18.025,23.319518404
 05/21  14:00:00,74.3839503675,7.06246921602,24.3396321469,0.0,19.260583323,23.698576057,35.523627742,0.0,18.025,17.498627742
 05/21  15:00:00,73.6008752895,7.02866663796,23.8803051101,0.0,19.260583323,23.4086260847,35.520738865,0.0,18.025,17.495738865
 05/21  16:00:00,76.0008713653,6.9661838784,21.8914730286,0.0,19.260583323,27.8781056672,23.7867530159,0.0,18.025,5.76175301594
 05/21  17:00:00,82.7017968299,7.12654745232,19.8095450513,0.0,18.1807569449,37.5792895564,5.76741725359,0.0,0.0,5.76741725359
 05/21  18:00:00,97.5344614974,7.42640604534,20.4487607197,0.0,32.6059821062,37.0465235296,5.77281381383,0.0,0.0,5.77281381383
 05/21  19:00:00,99.5395379365,7.52191281733,20.2432177827,0.0,36.8143715336,33.066984531,5.78252113599,0.0,0.0,5.78252113599
 05/21  20:00:00,109.647153491,7.53417070444,19.327065855,0.0,36.43363367,38.8072253906,11.634013606,0.0881234570813,0.0,11.5458901489
 05/21  21:00:00,105.237668613,7.36066298511,17.4478060291,0.0,36.0963922311,36.7877557581,6.25490883211,0.471583512297,0.0,5.78332531981
 05/21  22:00:00,79.9033267264,6.85451627232,13.9396735784,0.0,30.9507766546,20.6087787026,12.7688699999,1.17978529359,0.0,11.5890847063
 05/21  23:00:00,53.762367123,6.38274253633,10.7050103842,0.0,17.4250845679,11.7056064465,7.13299592139,1.35488122604,0.0,5.77811469536
 05/21  24:00:00,45.9355711854,6.18663170019,9.18283193377,0.0,12.925468867,10.100111941,7.24337060522,1.4812194334,0.0,5.76215117182
 05/22  01:00:00,41.6193174191,6.0231747316,7.91006862956,0.0,10.0992000411,10.047477231,7.33760675857,1.58200246133,0.0,5.75560429724
 05/22  02:00:00,38.6771508904,5.89887360934,6.9517672323,0.0,8.25718729233,10.0299323277,1.71363618196,1.69363618196,0.0,0.02
 05/22  03:00:00,38.0010249561,5.82251198247,6.35199689717,0.0,8.25718729233,10.0299323277,7.77943352242,2.02301600417,0.0,5.75641751825
 05/22  04:00:00,39.1848833754,5.77341411257,5.97833080608,0.0,8.25718729233,11.6354268332,8.03036181149,2.26882218703,0.0,5.76153962446
 05/22  05:00:00,45.1301338736,5.7988663599,6.202406215,0.0,12.1011305571,15.3678112995,7.69957512582,1.92152861775,0.0,5.77804650807
 05/22  06:00:00,73.7760771655,6.39170326122,10.3791427469,0.0,19.7275818095,37.2640762949,13.3275754533,1.73866339035,0.0,11.5889120629
 05/22  07:00:00,96.1004346647,6.8368244534,13.6541797752,0.0,24.3117294858,51.2795993405,18.8448966525,1.40552014662,0.0,17.4393765059
 05/22  08:00:00,82.313230344,6.38948328287,11.5894725333,0.0,23.6694662846,40.6342015617,23.4823565306,0.0,0.0,23.4823565306
 05/22  09:00:00,80.5630934927,6.4276522119,14.8085466848,0.0,23.6694662846,35.6302164847,41.4367357837,0.0,18.025,23.4117357837
 05/22  10:00:00,62.3365478687,6.2942381343,14.312137437,0.0,18.7433767983,22.9618409725,41.397138794,0.0,18.025,23.372138794
 05/22  11:00:00,63.1641878004,6.41662426729,15.0196571897,0.0,18.7433767983,22.9618409725,35.5256320861,0.0,18.025,17.5006320861
 05/22  12:00:00,66.5741813354,6.58377352728,18.2190509924,0.0,18.5889407304,23.1597249699,35.5208302321,0.0,18.025,17.4958302321
 05/22  13:00:00,69.5477814415,6.74078288666,20.7891445595,0.0,18.7433767983,23.2517909448,41.3495359002,0.0,18.025,23.3245359002
 05/22  14:00:00,70.7614712039,6.80412244549,21.9394891327,0.0,18.7433767983,23.2517909448,35.5192906772,0.0,18.025,17.4942906772
 05/22  15:00:00,69.3430018419,6.79604143723,20.8190536098,0.0,18.7433767983,22.9618409725,41.3439127534,0.0,18.025,23.3189127534
 05/22  16:00:00,71.5587568273,6.77350656551,18.6060306329,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/22  17:00:00,81.8538805252,6.95924047546,16.5271518941,0.0,17.6635504202,40.6971502883,5.77258015033,0.0,0.0,5.77258015033
 05/22  18:00:00,88.4254267352,7.08469137741,16.4683837379,0.0,27.5259009287,37.3340067412,11.5876220777,0.00921189705571,0.0,11.5784101806
 05/22  19:00:00,92.8381381425,7.13547791545,16.6210296187,0.0,33.8341110165,33.3544677425,11.5446879537,0.0,0.0,11.5446879537
 05/22  20:00:00,107.316521086,7.27636790369,17.1523675175,0.0,36.5179666069,38.8247702939,6.16146988362,0.378919056765,0.0,5.78255082686
 05/22  21:00:00,101.626864277,7.27489208429,16.9791210933,0.0,32.965339924,36.8579353714,12.1519236644,0.562341313373,0.0,11.589582351
 05/22  22:00:00,74.3382414068,6.79275877026,13.7198600641,0.0,25.6355707503,20.6438685092,12.2756442556,0.718019998316,0.0,11.5576242572
 05/22  23:00:00,51.2020279682,6.34827444112,10.5812025475,0.0,15.0252895274,11.7056064465,6.60086684764,0.83352518771,0.0,5.76734165993
 05/22  24:00:00,44.4781123085,6.15579291468,9.07553583661,0.0,11.6412384099,10.0650221343,0.953987641871,0.933987641871,0.0,0.02
 05/23  01:00:00,41.7926879435,6.0299957475,8.07661975756,0.0,10.0992000411,10.047477231,6.77592608819,1.01931870373,0.0,5.75660738447
 05/23  02:00:00,38.9916683859,5.92260686252,7.2425526174,0.0,8.25718729233,10.0299323277,1.11155585937,1.09155585937,0.0,0.02
 05/23  03:00:00,38.3863278339,5.85414536691,6.70566860132,0.0,8.25718729233,10.0299323277,6.91065111015,1.15388064037,0.0,5.75677046978
 05/23  04:00:00,39.5581160517,5.80351711631,6.32146147459,0.0,8.25718729233,11.6354268332,6.96947340597,1.20759399785,0.0,5.76187940812
 05/23  05:00:00,45.2905304949,5.80745063852,6.35422306358,0.0,12.1011305571,15.3678112995,7.4196720605,1.64156863745,0.0,5.77810342305
 05/23  06:00:00,73.7089593178,6.37390662836,10.3298275272,0.0,19.7275818095,37.2640762949,13.3997535699,1.81089175295,0.0,11.588861817
 05/23  07:00:00,95.748566461,6.78720604508,13.3519376805,0.0,24.3117294858,51.2795993405,18.9331733881,1.49557018114,0.0,17.437603207
 05/23  08:00:00,81.4666604242,6.29682732347,10.8355648947,0.0,23.6694662846,40.6342015617,23.4811386049,0.0,0.0,23.4811386049
 05/23  09:00:00,78.1326675865,6.2664603592,12.5393164168,0.0,23.6694662846,35.6302164847,41.4381587262,0.0,18.025,23.4131587262
 05/23  10:00:00,59.6955078573,6.05095113732,11.9143881531,0.0,18.7433767983,22.9618409725,41.3965838542,0.0,18.025,23.3715838542
 05/23  11:00:00,61.124791386,6.15745987519,13.2394269576,0.0,18.7433767983,22.9618409725,35.5241985056,0.0,18.025,17.4991985056
 05/23  12:00:00,65.8506706834,6.40866659671,17.6706507423,0.0,18.5889407304,23.1597249699,41.3508656684,0.0,18.025,23.3258656684
 05/23  13:00:00,68.5653289329,6.56391575781,19.9835597801,0.0,18.7433767983,23.2517909448,35.5226574006,0.0,18.025,17.4976574006
 05/23  14:00:00,69.0760219138,6.62298645113,20.4351778683,0.0,18.7433767983,23.2517909448,35.5196957711,0.0,18.025,17.4946957711
 05/23  15:00:00,68.3608759529,6.65803292093,19.974939156,0.0,18.7433767983,22.9618409725,41.3443799471,0.0,18.025,23.3193799471
 05/23  16:00:00,71.8811649612,6.68661744027,19.0153291918,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/23  17:00:00,81.8359951888,6.87805987059,16.5904492281,0.0,17.6635504202,40.6971502883,5.77256188395,0.0,0.0,5.77256188395
 05/23  18:00:00,87.9704067831,7.00595665577,16.0921043842,0.0,27.5259009287,37.3340067412,11.5786380401,0.0,0.0,11.5786380401
 05/23  19:00:00,92.1920788625,7.04256907346,16.0678833891,0.0,33.8341110165,33.3544677425,11.5459144583,0.0,0.0,11.5459144583
 05/23  20:00:00,106.573012235,7.17635722988,16.5088739483,0.0,36.5179666069,38.8247702939,5.82694444755,0.0442779643681,0.0,5.78266648318
 05/23  21:00:00,100.60267775,7.15737018168,16.0724628086,0.0,32.965339924,36.8579353714,11.8839299314,0.29420107991,0.0,11.5897288515
 05/23  22:00:00,73.1653910242,6.66229492579,12.6774779742,0.0,25.6355707503,20.6438685092,12.2765464875,0.719355577754,0.0,11.5571909097
 05/23  23:00:00,50.0743615771,6.22281226234,9.57900072501,0.0,15.0252895274,11.7056064465,6.61278760998,0.845342302704,0.0,5.76744530728
 05/23  24:00:00,43.340645906,6.02871344629,8.06515158784,0.0,11.6412384099,10.0650221343,0.975243693988,0.955243693988,0.0,0.02
 05/24  01:00:00,40.7410495603,5.91330602531,7.14167289056,0.0,10.0992000411,10.047477231,6.79318870182,1.03646880696,0.0,5.75671989486
 05/24  02:00:00,38.0768001056,5.82205202795,6.42824046957,0.0,8.25718729233,10.0299323277,1.12100051181,1.10100051181,0.0,0.02
 05/24  03:00:00,37.5519245145,5.76372879976,5.9616837255,0.0,8.25718729233,10.0299323277,6.91737767842,1.16081052818,0.0,5.75656715024
 05/24  04:00:00,38.8077653011,5.72333641325,5.65129304497,0.0,8.25718729233,11.6354268332,6.97415380682,1.21217888431,0.0,5.76197492251
 05/24  05:00:00,44.7942937706,5.75376134449,5.91167984723,0.0,12.1011305571,15.3678112995,6.95368053987,1.17579197156,0.0,5.77788856831
 05/24  06:00:00,73.5249322169,6.35162718595,10.1680863054,0.0,19.7275818095,37.2640762949,12.3014624616,0.712551900511,0.0,11.5889105611
 05/24  07:00:00,95.8094759279,6.78622049241,13.4138411058,0.0,24.3117294858,51.2795993405,17.5773186438,0.138323062743,0.0,17.4389955811
 05/24  08:00:00,81.782291283,6.31458299626,11.1334460592,0.0,23.6694662846,40.6342015617,23.4914135688,0.0110335562985,0.0,23.4803800125
 05/24  09:00:00,79.8077634718,6.3150901329,14.1657866247,0.0,23.6694662846,35.6302164847,41.4378854087,0.0,18.025,23.4128854087
 05/24  10:00:00,62.3303549414,6.15422779351,14.4459618492,0.0,18.7433767983,22.9618409725,41.3962876847,0.0,18.025,23.3712876847
 05/24  11:00:00,64.3604816447,6.3099866301,16.322592506,0.0,18.7433767983,22.9618409725,35.524488722,0.0,18.025,17.499488722
 05/24  12:00:00,66.8037871149,6.46662476593,18.5658104109,0.0,18.5889407304,23.1597249699,41.3430595929,0.0,18.025,23.3180595929
 05/24  13:00:00,67.7458386761,6.51297191277,19.215016036,0.0,18.7433767983,23.2517909448,35.5223570153,0.0,18.025,17.4973570153
 05/24  14:00:00,66.6429848353,6.44701768674,18.1781116889,0.0,18.7433767983,23.2517909448,35.5193634049,0.0,18.025,17.4943634049
 05/24  15:00:00,64.0652397894,6.36575507883,15.9715826783,0.0,18.7433767983,22.9618409725,41.3438905359,0.0,18.025,23.3188905359
 05/24  16:00:00,66.114823075,6.31969970912,13.6159075621,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/24  17:00:00,77.849386687,6.53292837442,12.9489758179,0.0,17.6635504202,40.6971502883,5.77248086728,0.0,0.0,5.77248086728
 05/24  18:00:00,84.8340070962,6.67199692741,13.2896703036,0.0,27.5259009287,37.3340067412,11.6024915016,0.0241026957091,0.0,11.5783888059
 05/24  19:00:00,89.9108658971,6.78793206245,14.0413119253,0.0,33.8341110165,33.3544677425,11.5456863206,0.0,0.0,11.5456863206
 05/24  20:00:00,105.105630264,7.00361583094,15.2142376516,0.0,36.5179666069,38.8247702939,5.82273149527,0.0401878940881,0.0,5.78254360118
 05/24  21:00:00,99.7712225349,7.0465437976,15.3518405429,0.0,32.965339924,36.8579353714,11.5894105789,0.0,0.0,11.5894105789
 05/24  22:00:00,72.5749440719,6.5867401177,12.1625907986,0.0,25.6355707503,20.6438685092,12.0899806843,0.53345114465,0.0,11.5565295397
 05/24  23:00:00,49.6886127662,6.1720268306,9.2440403654,0.0,15.0252895274,11.7056064465,6.66171931685,0.894404404932,0.0,5.76731491192
 05/24  24:00:00,43.2088887709,6.00779874178,7.95431101058,0.0,11.6412384099,10.0650221343,1.00805727126,0.988057271255,0.0,0.02
 05/25  01:00:00,40.7342693684,5.90526818591,7.14293203268,0.0,10.0992000411,10.047477231,6.8269500393,1.07035220436,0.0,5.75659783494
 05/25  02:00:00,37.9209420506,5.79811830479,6.29631804718,0.0,8.25718729233,10.0299323277,1.58279683667,1.56279683667,0.0,0.02
 05/25  03:00:00,37.2544028356,5.7265179929,5.70137423441,0.0,8.25718729233,10.0299323277,7.74804758667,1.99129796253,0.0,5.75674962414
 05/25  04:00:00,38.4713648178,5.6834728555,5.35475879867,0.0,8.25718729233,11.6354268332,8.08273230248,2.32089838982,0.0,5.76183391266
 05/25  05:00:00,44.3748741977,5.70555893195,5.54046608744,0.0,12.1011305571,15.3678112995,7.80047115071,2.02246730581,0.0,5.7780038449
 05/25  06:00:00,72.8656940791,6.27873963741,9.58174225375,0.0,19.7275818095,37.2640762949,13.4376014014,1.84911306633,0.0,11.5884883351
 05/25  07:00:00,94.8643060058,6.68939647076,12.565504483,0.0,24.3117294858,51.2795993405,18.9716162141,1.53241808367,0.0,17.4391981304
 05/25  08:00:00,80.5258145528,6.19896299749,9.99259497471,0.0,23.6694662846,40.6342015617,23.4792708733,0.0,0.0,23.4792708733
 05/25  09:00:00,77.1966849916,6.18787742672,11.6819254757,0.0,23.6694662846,35.6302164847,41.4366350184,0.0,18.025,23.4116350184
 05/25  10:00:00,58.6042652953,5.98762475947,10.8864779188,0.0,18.7433767983,22.9618409725,41.3956681484,0.0,18.025,23.3706681484
 05/25  11:00:00,59.4773341301,6.04436971443,11.7050641724,0.0,18.7433767983,22.9618409725,35.5249896974,0.0,18.025,17.4999896974
 05/25  12:00:00,61.1874151197,6.13648288389,13.2795816489,0.0,18.5889407304,23.1597249699,35.5197662544,0.0,18.025,17.4947662544
 05/25  13:00:00,62.2655178807,6.2293582444,14.0183118315,0.0,18.7433767983,23.2517909448,41.3483881198,0.0,18.025,23.3233881198
 05/25  14:00:00,63.3191587798,6.3062378565,14.9950675456,0.0,18.7433767983,23.2517909448,35.5190805306,0.0,18.025,17.4940805306
 05/25  15:00:00,64.1987598889,6.38366813686,16.0871905232,0.0,18.7433767983,22.9618409725,41.3437473142,0.0,18.025,23.3187473142
 05/25  16:00:00,66.9553954578,6.39845372007,14.3777293897,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/25  17:00:00,78.6695561651,6.62692295038,13.6751558655,0.0,17.6635504202,40.6971502883,5.77249497514,0.0,0.0,5.77249497514
 05/25  18:00:00,85.8076382393,6.79949466412,14.1358101838,0.0,27.5259009287,37.3340067412,11.5776477267,0.0,0.0,11.5776477267
 05/25  19:00:00,90.3350255458,6.87129498697,14.3821128102,0.0,33.8341110165,33.3544677425,11.57850559,0.0333041463841,0.0,11.5452014436
 05/25  20:00:00,104.682994852,7.00495980377,14.7902619829,0.0,36.5179666069,38.8247702939,6.68933162053,0.907156366513,0.0,5.78217525401
 05/25  21:00:00,99.0170917697,7.00192765672,14.6423331718,0.0,32.965339924,36.8579353714,12.9552202328,1.36582566771,0.0,11.5893945651
 05/25  22:00:00,71.6647176201,6.50871955784,11.330391369,0.0,25.6355707503,20.6438685092,13.4993553666,1.94265437972,0.0,11.5567009869
 05/25  23:00:00,48.2581652053,6.035501686,7.95012092096,0.0,15.0252895274,11.7056064465,3.54965162594,3.52965162594,0.0,0.02
 05/25  24:00:00,41.4056010816,5.83050571435,6.32831699429,0.0,11.6412384099,10.0650221343,10.398828765,4.6379065296,0.0,5.76092223542
 05/26  01:00:00,38.7086121174,5.70432773692,5.31821675986,0.0,10.0992000411,10.047477231,10.8215543799,5.06500352934,0.0,5.75655085056
 05/26  02:00:00,35.7934458244,5.5874947872,4.3794474516,0.0,8.25718729233,10.0299323277,6.37816871517,6.35816871517,0.0,0.02
 05/26  03:00:00,35.027888256,5.50008295018,3.70129575909,0.0,8.25718729233,10.0299323277,12.9916213593,7.23524331225,0.0,5.75637804704
 05/26  04:00:00,35.9602154505,5.42207478032,3.10501078632,0.0,8.25718729233,11.6354268332,14.214734319,8.45328332006,0.0,5.76145099896
 05/26  05:00:00,41.8100219815,5.43621039948,3.24496544223,0.0,12.1011305571,15.3678112995,13.7264339005,7.94858538334,0.0,5.77784851716
 05/26  06:00:00,70.924179917,6.07559320766,7.8433815174,0.0,19.7275818095,37.2640762949,16.997474677,5.40930817613,0.0,11.5881665009
 05/26  07:00:00,93.9411401979,6.59295596352,11.7387886481,0.0,24.3117294858,51.2795993405,19.6377060363,2.20078608024,0.0,17.436919956
 05/26  08:00:00,80.3291803388,6.16426720293,9.83066175761,0.0,23.6694662846,40.6342015617,23.4905511135,0.0112807861535,0.0,23.4792703274
 05/26  09:00:00,79.1486488689,6.23472429892,13.587043863,0.0,23.6694662846,35.6302164847,41.4351412168,0.0,18.025,23.4101412168
 05/26  10:00:00,63.0546003183,6.18222333297,15.1422196474,0.0,18.7433767983,22.9618409725,41.3948374715,0.0,18.025,23.3698374715
 05/26  11:00:00,64.4928171926,6.33370975311,16.4312093772,0.0,18.7433767983,22.9618409725,35.5233226704,0.0,18.025,17.4983226704
 05/26  12:00:00,65.965665696,6.46553092314,17.7287858217,0.0,18.5889407304,23.1597249699,35.5190330824,0.0,18.025,17.4940330824
 05/26  13:00:00,68.1419882929,6.59897213626,19.5251705125,0.0,18.7433767983,23.2517909448,41.3459954078,0.0,18.025,23.3209954078
 05/26  14:00:00,68.5026031741,6.65300940584,19.8317439926,0.0,18.7433767983,23.2517909448,35.5205033133,0.0,18.025,17.4955033133
 05/26  15:00:00,67.8366299318,6.67202422228,19.4367050015,0.0,18.7433767983,22.9618409725,35.5173917328,0.0,18.025,17.4923917328
 05/26  16:00:00,71.7410540944,6.70407783587,18.8577658295,0.0,18.7433767983,27.431320555,23.7867922664,0.0,18.025,5.76179226636
 05/26  17:00:00,82.8357841502,6.97164780929,17.4966637091,0.0,17.6635504202,40.6971502883,5.77241838534,0.0,0.0,5.77241838534
 05/26  18:00:00,88.9509156395,7.12069860716,16.9578899244,0.0,27.5259009287,37.3340067412,11.5778753318,0.0,0.0,11.5778753318
 05/26  19:00:00,93.3771118829,7.17944084481,17.1160597259,0.0,33.8341110165,33.3544677425,5.7828553564,0.0,0.0,5.7828553564
 05/26  20:00:00,106.98272198,7.24469957759,16.8502497067,0.0,36.5179666069,38.8247702939,11.6844696893,0.138091539429,0.0,11.5463781499
 05/26  21:00:00,100.749531668,7.19634716316,16.1803628471,0.0,32.965339924,36.8579353714,12.0507395189,0.462508278643,0.0,11.5882312402
 05/26  22:00:00,73.4568489987,6.70660147727,12.9246473019,0.0,25.6355707503,20.6438685092,6.45668844577,0.668381286159,0.0,5.78830715961
 05/26  23:00:00,50.0897669786,6.2340937704,9.58313256933,0.0,15.0252895274,11.7056064465,6.99543954396,1.22809718236,0.0,5.7673423616
 05/26  24:00:00,43.0934703434,6.01106659867,7.83562586055,0.0,11.6412384099,10.0650221343,7.35957538672,1.59749234474,0.0,5.76208304198
 05/27  01:00:00,43.1096051107,5.88609861898,6.77796064487,0.0,12.8411359301,10.0650221343,8.24003857,2.48336924362,0.0,5.75666932637
 05/27  02:00:00,37.1543363601,5.73219520278,5.59563875725,0.0,8.25718729233,10.0299323277,3.47666533792,3.45666533792,0.0,0.02
 05/27  03:00:00,36.2519267165,5.63346392354,4.79195472648,0.0,8.25718729233,10.0299323277,10.5117980446,4.75530621993,0.0,5.75649182467
 05/27  04:00:00,36.9406133532,5.53324688092,3.97424033855,0.0,8.25718729233,11.6354268332,6.60274297652,6.58274297652,0.0,0.02
 05/27  05:00:00,38.9335269789,5.4922024349,3.73388178932,0.0,8.71707943955,15.3327214929,11.6944378538,5.92739240996,0.0,5.7670454438
 05/27  06:00:00,55.7265473172,5.76226064857,5.81280098368,0.0,18.5082010057,25.6353820695,15.3685519395,3.83273798535,0.0,11.5358139541
 05/27  07:00:00,76.4224667768,6.26625372253,9.66933146582,0.0,19.4083231844,41.0650158608,12.5357685715,0.946770881002,0.0,11.5889976905
 05/27  08:00:00,107.94101617,6.91908065551,16.6582216774,0.0,26.3286599382,57.9988325916,29.4993817174,0.017787005947,0.0,29.4815947115
 05/27  09:00:00,98.271057746,6.88607974093,22.1752964949,0.0,26.3286599382,42.8504436482,41.5016229944,0.0,18.025,23.4766229944
 05/27  10:00:00,74.7448890665,6.72357613015,22.8056930807,0.0,21.7447113004,23.4437158914,41.4361396639,0.0,18.025,23.4111396639
 05/27  11:00:00,74.368631183,6.90507135645,24.7097024101,0.0,19.3027497915,23.426170988,41.3913066837,0.0,18.025,23.3663066837
 05/27  12:00:00,75.2759215015,7.04127925408,25.3386352045,0.0,19.1483137236,23.7250123474,35.5185573258,0.0,18.025,17.4935573258
 05/27  13:00:00,75.7851783381,7.10253714668,25.6410946228,0.0,19.3027497915,23.7161209604,41.345132395,0.0,18.025,23.320132395
 05/27  14:00:00,76.3436937089,7.15845554718,26.1436877828,0.0,19.3027497915,23.7161209604,35.5198031369,0.0,18.025,17.4948031369
 05/27  15:00:00,75.6562292211,7.15288625908,25.7517408793,0.0,19.3027497915,23.426170988,35.5166672696,0.0,18.025,17.4916672696
 05/27  16:00:00,78.3320510837,7.09012661123,24.039013286,0.0,19.3027497915,27.8956505705,23.7867326036,0.0,18.025,5.76173260364
 05/27  17:00:00,85.8780665082,7.25704718896,22.7956202052,0.0,18.2229234133,37.5968344597,5.76702816741,0.0,0.0,5.76702816741
 05/27  18:00:00,100.161627633,7.53191044119,22.8510192535,0.0,32.690315043,37.0816133363,5.7715305441,0.0,0.0,5.7715305441
 05/27  19:00:00,102.060439999,7.62243689622,22.6636202845,0.0,36.8143715336,33.066984531,5.7826017813,0.0,0.0,5.7826017813
 05/27  20:00:00,111.451820421,7.66458804852,21.1207654208,0.0,36.3493007332,38.7721355839,11.5458456832,0.0,0.0,11.5458456832
 05/27  21:00:00,107.322444071,7.5216970649,19.2521506162,0.0,36.1807251679,36.8228455648,5.78328928785,0.0,0.0,5.78328928785
 05/27  22:00:00,81.3301498499,6.98824204758,15.113387073,0.0,31.0351095914,20.6438685092,11.5889987415,0.0,0.0,11.5889987415
 05/27  23:00:00,54.5332663198,6.4701770148,11.3884972238,0.0,17.4250845679,11.7056064465,6.00507311214,0.227267876906,0.0,5.77780523523
 05/27  24:00:00,46.5539499509,6.26933771052,9.83794102188,0.0,12.8411359301,10.0650221343,5.98821483563,0.226189396283,0.0,5.76202543935
 05/28  01:00:00,45.3742792221,6.1243057937,8.68500549798,0.0,12.925468867,10.100111941,6.3016732279,0.545101006245,0.0,5.75657222166
 05/28  02:00:00,39.2526925708,5.94839462853,7.35837481617,0.0,8.34152022915,10.0650221343,0.927710872696,0.907710872696,0.0,0.02
 05/28  03:00:00,38.2126951882,5.8313694307,6.43539678288,0.0,8.34152022915,10.0650221343,7.18681117021,1.43042210279,0.0,5.75638906742
 05/28  04:00:00,39.0370454757,5.74418067239,5.74031635692,0.0,8.34152022915,11.6705166398,7.67456888605,1.91313115648,0.0,5.76143772957
 05/28  05:00:00,40.9951105118,5.70175098233,5.46649721595,0.0,8.80141237637,15.3678112995,1.87117285192,1.85117285192,0.0,0.02
 05/28  06:00:00,57.8062675744,5.98832109838,7.66646435618,0.0,18.5082010057,25.6353820695,12.8227745455,1.28727967654,0.0,11.535494869
 05/28  07:00:00,78.4591527416,6.46677670186,11.3860785632,0.0,19.4926561212,41.1001056674,11.6968017115,0.108096399123,0.0,11.5887053123
 05/28  08:00:00,109.708077488,7.07725599643,18.2671167235,0.0,26.3286599382,57.9988325916,29.4971919531,0.0165289562793,0.0,29.4806629968
 05/28  09:00:00,99.9469827212,7.03869520684,23.8180306979,0.0,26.2443270014,42.8153538416,41.5012035739,0.0,18.025,23.4762035739
 05/28  10:00:00,76.213229142,6.86271657487,24.1348991127,0.0,21.7447113004,23.4437158914,41.4391960915,0.0,18.025,23.4141960915
 05/28  11:00:00,76.1969930673,7.04308944278,26.3403392211,0.0,19.3449162599,23.4437158914,41.3927061281,0.0,18.025,23.3677061281
 05/28  12:00:00,77.4481025926,7.18365978297,27.3087264571,0.0,19.190480192,23.7425572507,35.5176603577,0.0,18.025,17.4926603577
 05/28  13:00:00,79.1973897711,7.30899239809,28.9065639511,0.0,19.260583323,23.698576057,41.346510314,0.0,18.025,23.321510314
 05/28  14:00:00,79.6346914154,7.36999239225,29.2828609461,0.0,19.260583323,23.698576057,35.5207926274,0.0,18.025,17.4957926274
 05/28  15:00:00,78.5648000466,7.34413599038,28.5287765671,0.0,19.260583323,23.4086260847,35.5175878451,0.0,18.025,17.4925878451
 05/28  16:00:00,81.4659501238,7.29055497524,27.0321974515,0.0,19.260583323,27.8781056672,23.7867333614,0.0,18.025,5.76173336136
 05/28  17:00:00,88.1810300304,7.42462817925,24.9907159715,0.0,18.1807569449,37.5792895564,5.76703248769,0.0,0.0,5.76703248769
 05/28  18:00:00,101.834344598,7.67594582351,24.4991261492,0.0,32.6059821062,37.0465235296,5.77251872124,0.0,0.0,5.77251872124
 05/28  19:00:00,102.541470488,7.71671697028,23.050371926,0.0,36.8143715336,33.066984531,5.78292803415,0.0,0.0,5.78292803415
 05/28  20:00:00,112.193157156,7.75056439144,21.6567081701,0.0,36.43363367,38.8072253906,11.5448472183,0.0,0.0,11.5448472183
 05/28  21:00:00,108.579908278,7.64661595864,20.5041241004,0.0,36.0963922311,36.7877557581,5.78275101335,0.0,0.0,5.78275101335
 05/28  22:00:00,82.8207968471,7.13101892444,16.5806862121,0.0,30.9507766546,20.6087787026,11.5891775768,0.0,0.0,11.5891775768
 05/28  23:00:00,56.0171098635,6.6147102662,12.7278102708,0.0,17.4250845679,11.7056064465,11.5356483602,0.0,0.0,11.5356483602
 05/28  24:00:00,47.3001192446,6.33743949936,10.3965892233,0.0,12.925468867,10.100111941,0.193265744999,0.173265744999,0.0,0.02
 05/29  01:00:00,45.8886747494,6.18200174,9.14170674281,0.0,12.925468867,10.100111941,6.02233964336,0.265792023616,0.0,5.75654761975
