Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/29  02:00:00,39.8159612433,6.00824870428,7.86179049888,0.0,8.34152022915,10.0650221343,0.596474880064,0.576474880064,0.0,0.02
 05/29  03:00:00,39.0633728534,5.92000804869,7.19743786128,0.0,8.34152022915,10.0650221343,6.68631922871,0.929642300158,0.0,5.75667692856
 05/29  04:00:00,40.2999581807,5.87319398164,6.87421690978,0.0,8.34152022915,11.6705166398,6.76972929225,1.00801657911,0.0,5.76171271314
 05/29  05:00:00,42.3408404936,5.83653332876,6.67744710756,0.0,8.80141237637,15.3678112995,6.76055897462,0.99376417506,0.0,5.76679479956
 05/29  06:00:00,58.6586661996,6.06777392455,8.43941497149,0.0,18.5082010057,25.6353820695,6.73937194986,0.961503520305,0.0,5.77786842956
 05/29  07:00:00,79.5108450899,6.5771513219,12.3274024827,0.0,19.4926561212,41.1001056674,11.8157958717,0.227268745401,0.0,11.5885271263
 05/29  08:00:00,108.862607216,7.13387138015,17.365040376,0.0,26.3286599382,57.9988325916,29.4906928471,0.0121616183857,0.0,29.4785312287
 05/29  09:00:00,98.2032706987,7.0128968013,22.1001208521,0.0,26.2443270014,42.8153538416,47.3660980395,0.0,18.025,29.3410980395
 05/29  10:00:00,73.7559145802,6.75574221918,21.7845635807,0.0,21.7447113004,23.4437158914,36.8256929277,0.0,18.025,18.8006929277
 05/29  11:00:00,72.417245135,6.857378434,22.7463059239,0.0,19.3449162599,23.4437158914,40.1549505249,0.0,18.025,22.1299505249
 05/29  12:00:00,73.6705807475,6.97805167268,23.7368148362,0.0,19.190480192,23.7425572507,35.517954303,0.0,18.025,17.492954303
 05/29  13:00:00,74.2541002083,7.04666880818,24.2255998478,0.0,19.260583323,23.698576057,41.3468435533,0.0,18.025,23.3218435533
 05/29  14:00:00,74.4635963567,7.04727908638,24.4344808121,0.0,19.260583323,23.698576057,35.5209977321,0.0,18.025,17.4959977321
 05/29  15:00:00,72.9958189351,7.01252925698,23.2914046799,0.0,19.260583323,23.4086260847,35.5177453913,0.0,18.025,17.4927453913
 05/29  16:00:00,75.0516747582,6.93800681963,20.970472609,0.0,19.260583323,27.8781056672,23.7867233085,0.0,18.025,5.76172330853
 05/29  17:00:00,81.8535816675,7.09591107625,18.9919871429,0.0,18.1807569449,37.5792895564,5.76598081707,0.0,0.0,5.76598081707
 05/29  18:00:00,95.7378878255,7.34105669197,18.7375616468,0.0,32.6059821062,37.0465235296,5.77219491974,0.0,0.0,5.77219491974
 05/29  19:00:00,97.7468965017,7.38184849546,18.5906701297,0.0,36.8143715336,33.066984531,11.5445773636,0.0,0.0,11.5445773636
 05/29  20:00:00,109.273012733,7.4934516745,18.9936816403,0.0,36.43363367,38.8072253906,5.82242991262,0.0406662664849,0.0,5.78176364613
 05/29  21:00:00,105.458196429,7.36999740397,17.6590345421,0.0,36.0963922311,36.7877557581,5.92401234344,0.141209624264,0.0,5.78280271917
 05/29  22:00:00,80.1419897722,6.87518688144,14.1577174067,0.0,30.9507766546,20.6087787026,12.1303924555,0.542387238867,0.0,11.5880052166
 05/29  23:00:00,53.7010132669,6.37667355091,10.6497538705,0.0,17.4250845679,11.7056064465,12.6544666265,1.11894364926,0.0,11.5355229772
 05/29  24:00:00,45.5639723002,6.15052672646,8.84735747161,0.0,12.925468867,10.100111941,1.51988010183,1.49988010183,0.0,0.02
 05/30  01:00:00,41.1191680887,5.97272293892,7.46038410472,0.0,10.0992000411,10.047477231,7.36619762522,1.60959335021,0.0,5.75660427501
 05/30  02:00:00,37.916606892,5.82079496796,6.26931404217,0.0,8.25718729233,10.0299323277,2.73475131481,2.71475131481,0.0,0.02
 05/30  03:00:00,37.0480419239,5.72409739967,5.49744204049,0.0,8.25718729233,10.0299323277,9.40883768833,3.65241757908,0.0,5.75642010924
 05/30  04:00:00,37.8750595472,5.63688212645,4.80505472091,0.0,8.25718729233,11.6354268332,10.6757567348,4.91400406513,0.0,5.76175266966
 05/30  05:00:00,43.5456145349,5.63366352116,4.78312074088,0.0,12.1011305571,15.3678112995,10.797405113,5.0196158132,0.0,5.77778929981
 05/30  06:00:00,72.6498902458,6.27547411926,9.3692359984,0.0,19.7275818095,37.2640762949,15.0354409503,3.44780956046,0.0,11.5876313898
 05/30  07:00:00,95.4990768763,6.77112628426,13.1185890251,0.0,24.3117294858,51.2795993405,18.7297271553,1.29246503766,0.0,17.4372621176
 05/30  08:00:00,81.9473873279,6.34792676036,11.2652327375,0.0,23.6694662846,40.6342015617,23.4894292652,0.0116186495387,0.0,23.4778106157
 05/30  09:00:00,80.2096658033,6.3847728447,14.4980321126,0.0,23.6694662846,35.6302164847,41.4322011194,0.0,18.025,23.4072011194
 05/30  10:00:00,63.6883735681,6.31356389955,15.6446621092,0.0,18.7433767983,22.9618409725,41.3937083531,0.0,18.025,23.3687083531
 05/30  11:00:00,65.2752562745,6.4589335017,17.0884327764,0.0,18.7433767983,22.9618409725,35.5222289512,0.0,18.025,17.4972289512
 05/30  12:00:00,66.8241298873,6.57905758342,18.4737314234,0.0,18.5889407304,23.1597249699,35.5178041654,0.0,18.025,17.4928041654
 05/30  13:00:00,68.4754253232,6.68899735952,19.7685904087,0.0,18.7433767983,23.2517909448,41.3441187448,0.0,18.025,23.3191187448
 05/30  14:00:00,69.2426033658,6.72965015092,20.4951119018,0.0,18.7433767983,23.2517909448,35.5189147957,0.0,18.025,17.4939147957
 05/30  15:00:00,68.6423149964,6.74037207723,20.1740498035,0.0,18.7433767983,22.9618409725,35.5156761909,0.0,18.025,17.4906761909
 05/30  16:00:00,71.2233957433,6.72282568459,18.3213683092,0.0,18.7433767983,27.431320555,23.7867010765,0.0,18.025,5.76170107646
 05/30  17:00:00,82.5392546707,6.98222313376,17.1895724687,0.0,17.6635504202,40.6971502883,5.77200835291,0.0,0.0,5.77200835291
 05/30  18:00:00,88.8989317436,7.12837722824,16.8982509041,0.0,27.5259009287,37.3340067412,11.5772705008,0.0,0.0,11.5772705008
 05/30  19:00:00,92.3125883824,7.09390650635,16.1370898273,0.0,33.8341110165,33.3544677425,5.78231821873,0.0,0.0,5.78231821873
 05/30  20:00:00,106.265708408,7.18904969023,16.1889036356,0.0,36.5179666069,38.8247702939,11.6713187852,0.126081471038,0.0,11.5452373141
 05/30  21:00:00,100.087394773,7.13919206705,15.5754038861,0.0,32.965339924,36.8579353714,12.4835193789,0.896707554135,0.0,11.5868118248
 05/30  22:00:00,72.8715216181,6.65437013814,12.3915726633,0.0,25.6355707503,20.6438685092,7.13322571133,1.34499469222,0.0,5.78823101911
 05/30  23:00:00,49.5858873579,6.1884891846,9.12486757581,0.0,15.0252895274,11.7056064465,7.70170588983,1.93451347239,0.0,5.76719241744
 05/30  24:00:00,42.4831318063,5.95284174658,7.28351979101,0.0,11.6412384099,10.0650221343,9.42305900682,3.66145202802,0.0,5.76160697879
 05/31  01:00:00,39.5857037543,5.80298952976,6.09665764661,0.0,10.0992000411,10.047477231,10.4922336742,4.73582434527,0.0,5.75640932895
 05/31  02:00:00,36.7173372832,5.6886183103,5.20222109717,0.0,8.25718729233,10.0299323277,5.13120702378,5.11120702378,0.0,0.02
 05/31  03:00:00,36.0150830115,5.61019389097,4.57838840456,0.0,8.25718729233,10.0299323277,11.1763670103,5.41983909495,0.0,5.75652791537
 05/31  04:00:00,37.308837155,5.57217004788,4.30355031845,0.0,8.25718729233,11.6354268332,4.69371976255,4.67371976255,0.0,0.02
 05/31  05:00:00,43.5017749851,5.62228665554,4.75065942289,0.0,12.1011305571,15.3678112995,14.1305615516,2.5955560913,0.0,11.5350054603
 05/31  06:00:00,71.9760034497,6.19446665785,8.77636164816,0.0,19.7275818095,37.2640762949,13.4206540226,1.83437883643,0.0,11.5862751862
 05/31  07:00:00,94.4041103418,6.65138499634,12.1433767088,0.0,24.3117294858,51.2795993405,12.7210450755,1.08980158516,0.0,11.6312434904
 05/31  08:00:00,80.6518864322,6.21539364012,10.1022687652,0.0,23.6694662846,40.6342015617,29.35151312,0.011255788041,0.0,29.3402573319
 05/31  09:00:00,78.7790818712,6.25042419081,13.2017984796,0.0,23.6694662846,35.6302164847,41.4304351132,0.0,18.025,23.4054351132
 05/31  10:00:00,60.3938950192,6.07450866482,12.5892453277,0.0,18.7433767983,22.9618409725,35.5551237817,0.0,18.025,17.5301237817
 05/31  11:00:00,62.7377466837,6.24464826378,14.7652094934,0.0,18.7433767983,22.9618409725,41.3493663259,0.0,18.025,23.3243663259
 05/31  12:00:00,65.8678469316,6.43059272265,17.6659182437,0.0,18.5889407304,23.1597249699,35.5205903566,0.0,18.025,17.4955903566
 05/31  13:00:00,68.2626339442,6.56593157696,19.678861114,0.0,18.7433767983,23.2517909448,35.5152889973,0.0,18.025,17.4902889973
 05/31  14:00:00,68.5573592014,6.61435826532,19.9251651186,0.0,18.7433767983,23.2517909448,41.3433856386,0.0,18.025,23.3183856386
 05/31  15:00:00,67.9209792375,6.64348695398,19.5496032383,0.0,18.7433767983,22.9618409725,35.5183195304,0.0,18.025,17.4933195304
 05/31  16:00:00,71.9657161554,6.69675879596,19.089750999,0.0,18.7433767983,27.431320555,23.7867323893,0.0,18.025,5.76173238931
 05/31  17:00:00,82.9822432775,6.96908281187,17.6457003358,0.0,17.6635504202,40.6971502883,5.77111539436,0.0,0.0,5.77111539436
 05/31  18:00:00,88.946123367,7.10689522122,16.9669290802,0.0,27.5259009287,37.3340067412,11.5772857093,0.0,0.0,11.5772857093
 05/31  19:00:00,92.2857748859,7.07185515124,16.1323304837,0.0,33.8341110165,33.3544677425,5.78172375961,0.0,0.0,5.78172375961
 05/31  20:00:00,106.473368647,7.19063140804,16.3949906493,0.0,36.5179666069,38.8247702939,6.06726310787,0.284896244961,0.0,5.7823668629
 05/31  21:00:00,100.538838772,7.16454548414,16.0015002717,0.0,32.965339924,36.8579353714,12.1266769903,0.538430451825,0.0,11.5882465385
 05/31  22:00:00,73.0684122686,6.65867705556,12.5841579565,0.0,25.6355707503,20.6438685092,12.5238739095,0.967325110243,0.0,11.5565487993
 05/31  23:00:00,49.6148119701,6.18024190374,9.16204124963,0.0,15.0252895274,11.7056064465,7.30695735592,1.54095234283,0.0,5.76600501309
 05/31  24:00:00,42.5522417964,5.95270037567,7.35277509279,0.0,11.6412384099,10.0650221343,8.02192025985,2.26012816969,0.0,5.76179209017
 06/01  01:00:00,39.5699679774,5.79745982235,6.08645576558,0.0,10.0992000411,10.047477231,3.60948040829,3.58948040829,0.0,0.02
 06/01  02:00:00,36.4995735451,5.66411464613,5.0089587467,0.0,8.25718729233,10.0299323277,10.6235435401,4.86698547213,0.0,5.75655806801
 06/01  03:00:00,35.5619640236,5.56260244804,4.17286754998,0.0,8.25718729233,10.0299323277,6.21113387436,6.19113387436,0.0,0.02
 06/01  04:00:00,36.4274877056,5.4774882401,3.51688022987,0.0,8.25718729233,11.6354268332,13.2058540416,7.44437559391,0.0,5.76147844773
 06/01  05:00:00,42.3058604759,5.4942774825,3.68276129704,0.0,12.1011305571,15.3678112995,12.2189451153,6.44143430203,0.0,5.77751081323
 06/01  06:00:00,71.2285310963,6.1215221309,8.10183892306,0.0,19.7275818095,37.2640762949,15.4799046607,3.89164856542,0.0,11.5882560952
 06/01  07:00:00,94.093627775,6.62253882155,11.8617442892,0.0,24.3117294858,51.2795993405,18.8543085787,1.41838091179,0.0,17.4359276669
 06/01  08:00:00,80.7282890472,6.21219037504,10.1818816883,0.0,23.6694662846,40.6342015617,23.4877884005,0.0120117699696,0.0,23.4757766306
 06/01  09:00:00,80.4107758429,6.30243013142,14.7814898808,0.0,23.6694662846,35.6302164847,41.4344928242,0.0,18.025,23.4094928242
 06/01  10:00:00,64.2701953681,6.25266728113,16.2873899166,0.0,18.7433767983,22.9618409725,41.3924398472,0.0,18.025,23.3674398472
 06/01  11:00:00,66.8644689278,6.44459557455,18.6919867756,0.0,18.7433767983,22.9618409725,35.5231785283,0.0,18.025,17.4981785283
 06/01  12:00:00,69.015141143,6.61805275439,20.6257544243,0.0,18.5889407304,23.1597249699,41.3420313061,0.0,18.025,23.3170313061
 06/01  13:00:00,71.1534185921,6.76936401516,22.3662183774,0.0,18.7433767983,23.2517909448,35.5212260159,0.0,18.025,17.4962260159
 06/01  14:00:00,72.0249483968,6.84754635487,23.1595628065,0.0,18.7433767983,23.2517909448,35.5179325565,0.0,18.025,17.4929325565
 06/01  15:00:00,71.1838018067,6.85099277879,22.6049239982,0.0,18.7433767983,22.9618409725,41.3414929118,0.0,18.025,23.3164929118
 06/01  16:00:00,73.9644925375,6.82326832368,20.9620249104,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/01  17:00:00,83.7637047387,7.03322937964,18.363017885,0.0,17.6635504202,40.6971502883,5.7722261355,0.0,0.0,5.7722261355
 06/01  18:00:00,89.6844829607,7.18441566149,17.6277743749,0.0,27.5259009287,37.3340067412,11.577187635,0.0,0.0,11.577187635
 06/01  19:00:00,93.4893036468,7.19900938797,17.2087061606,0.0,33.8341110165,33.3544677425,11.5446410824,0.0,0.0,11.5446410824
 06/01  20:00:00,107.112561734,7.26126507036,16.9635538501,0.0,36.5179666069,38.8247702939,5.80257477424,0.0206200749188,0.0,5.78195469932
 06/01  21:00:00,100.905188795,7.21390942441,16.318492169,0.0,32.965339924,36.8579353714,11.7448917241,0.157785970343,0.0,11.5871057538
 06/01  22:00:00,73.1248834807,6.68182263075,12.6174879058,0.0,25.6355707503,20.6438685092,12.4898691798,0.934004462787,0.0,11.555864717
 06/01  23:00:00,49.6363753125,6.19658502307,9.16726653444,0.0,15.0252895274,11.7056064465,1.63056833758,1.61056833758,0.0,0.02
 06/01  24:00:00,42.5218543611,5.95926699707,7.31582375283,0.0,11.6412384099,10.0650221343,8.54768264865,2.78579642162,0.0,5.76188622703
 06/02  01:00:00,39.4500078059,5.79068208709,5.97326924528,0.0,10.0992000411,10.047477231,10.2680284241,4.51139051691,0.0,5.75663790716
 06/02  02:00:00,36.5357346363,5.67076920093,5.03847310618,0.0,8.25718729233,10.0299323277,5.29012801297,5.27012801297,0.0,0.02
 06/02  03:00:00,35.7571371491,5.58440277935,4.34623562997,0.0,8.25718729233,10.0299323277,11.8407367916,6.08462334603,0.0,5.7561134456
 06/02  04:00:00,36.5508315547,5.49233241508,3.62538450364,0.0,8.25718729233,11.6354268332,13.4863054458,7.72520208082,0.0,5.76110336494
 06/02  05:00:00,42.072692145,5.46996094934,3.47391097515,0.0,12.1011305571,15.3678112995,14.2455989404,8.4682854627,0.0,5.77731347767
 06/02  06:00:00,70.9144085055,6.08754915066,7.82169855237,0.0,19.7275818095,37.2640762949,17.9097861759,6.323279523,0.0,11.5865066529
 06/02  07:00:00,93.9915943196,6.60917038179,11.7730898072,0.0,24.3117294858,51.2795993405,13.9298772634,2.29920680844,0.0,11.630670455
 06/02  08:00:00,80.6907454443,6.20856129901,10.1479714787,0.0,23.6694662846,40.6342015617,29.351849249,0.0116466067162,0.0,29.3402026423
 06/02  09:00:00,79.7389351737,6.27654011059,14.1355465906,0.0,23.6694662846,35.6302164847,41.4331383186,0.0,18.025,23.4081383186
 06/02  10:00:00,64.1593889402,6.2370144269,16.1922372766,0.0,18.7433767983,22.9618409725,41.3916290597,0.0,18.025,23.3666290597
 06/02  11:00:00,65.7424302497,6.36879190703,17.645753632,0.0,18.7433767983,22.9618409725,35.5215790908,0.0,18.025,17.4965790908
 06/02  12:00:00,66.8213217041,6.5043887197,18.545599649,0.0,18.5889407304,23.1597249699,35.518263616,0.0,18.025,17.493263616
 06/02  13:00:00,68.7133046217,6.62380130474,20.0716682493,0.0,18.7433767983,23.2517909448,35.516696204,0.0,18.025,17.491696204
 06/02  14:00:00,69.6754352829,6.69628654649,20.961316721,0.0,18.7433767983,23.2517909448,41.3451828322,0.0,18.025,23.3201828322
 06/02  15:00:00,69.2658767067,6.71215771915,20.8258324625,0.0,18.7433767983,22.9618409725,35.5195840163,0.0,18.025,17.4945840163
 06/02  16:00:00,72.2064455329,6.70659845794,19.3206469864,0.0,18.7433767983,27.431320555,23.7866333716,0.0,18.025,5.76163337164
 06/02  17:00:00,83.2024351583,6.96840059488,17.8665828316,0.0,17.6635504202,40.6971502883,5.7721602389,0.0,0.0,5.7721602389
 06/02  18:00:00,89.6406156673,7.16214655915,17.6061819188,0.0,27.5259009287,37.3340067412,11.5761293947,0.0,0.0,11.5761293947
 06/02  19:00:00,93.6312159224,7.20683248167,17.3428042691,0.0,33.8341110165,33.3544677425,5.78265603123,0.0,0.0,5.78265603123
 06/02  20:00:00,106.988980753,7.24986027987,16.8513784272,0.0,36.5179666069,38.8247702939,11.6395929645,0.0954754416393,0.0,11.5441175229
 06/02  21:00:00,100.640115427,7.19179262762,16.0755441491,0.0,32.965339924,36.8579353714,12.0888282053,0.502565048715,0.0,11.5862631566
 06/02  22:00:00,72.9624712796,6.66523598196,12.4716696186,0.0,25.6355707503,20.6438685092,7.1250368728,1.33689139766,0.0,5.78814547515
 06/02  23:00:00,49.4144814059,6.17332529546,8.96863242178,0.0,15.0252895274,11.7056064465,8.16360831453,2.39652576284,0.0,5.7670825517
 06/02  24:00:00,42.3429712512,5.94083772799,7.15536990683,0.0,11.6412384099,10.0650221343,9.83606542959,4.07506306179,0.0,5.7610023678
 06/03  01:00:00,42.4504673489,5.82321112872,6.18172709681,0.0,12.8411359301,10.0650221343,5.43151195437,5.41151195437,0.0,0.02
 06/03  02:00:00,36.5565821446,5.6740270822,5.05605776709,0.0,8.25718729233,10.0299323277,11.8462686002,6.09078707128,0.0,5.75548152897
 06/03  03:00:00,35.6380188667,5.57204908079,4.23947873385,0.0,8.25718729233,10.0299323277,7.02304568511,7.00304568511,0.0,0.02
 06/03  04:00:00,36.4676897855,5.48212698384,3.55244812581,0.0,8.25718729233,11.6354268332,13.8814880596,8.11963658126,0.0,5.76185147829
 06/03  05:00:00,38.3924154894,5.43399605641,3.25099321692,0.0,8.71707943955,15.3327214929,13.8963560158,8.12934765241,0.0,5.76700836341
 06/03  06:00:00,55.1148412368,5.69936492462,5.26402122923,0.0,18.5082010057,25.6353820695,12.0382079943,6.26192619645,0.0,5.77628179789
 06/03  07:00:00,75.5722517049,6.1878879365,8.8975265284,0.0,19.4083231844,41.0650158608,14.2864394478,2.6982692659,0.0,11.5881701819
 06/03  08:00:00,104.640751092,6.75564891474,13.5214454678,0.0,26.3286599382,57.9988325916,29.4870615387,0.011288994312,0.0,29.4757725443
 06/03  09:00:00,92.674710291,6.67238694517,16.7926828927,0.0,26.3286599382,42.8504436482,47.3595016668,0.0,18.025,29.3345016668
 06/03  10:00:00,68.2049281897,6.41375519639,16.5755801117,0.0,21.7447113004,23.4437158914,41.4348988054,0.0,18.025,23.4098988054
 06/03  11:00:00,68.0075390847,6.54047687993,18.7132264623,0.0,19.3027497915,23.426170988,35.5527460591,0.0,18.025,17.5277460591
 06/03  12:00:00,70.4975814487,6.71590533045,20.8856873008,0.0,19.1483137236,23.7250123474,41.3443747886,0.0,18.025,23.3193747886
 06/03  13:00:00,72.128776265,6.80929043521,22.2779485609,0.0,19.3027497915,23.7161209604,35.5187960613,0.0,18.025,17.4937960613
 06/03  14:00:00,72.1497987511,6.83212974736,22.2761317726,0.0,19.3027497915,23.7161209604,35.515387177,0.0,18.025,17.490387177
 06/03  15:00:00,70.392445457,6.76415419961,20.8767082338,0.0,19.3027497915,23.426170988,41.3433527479,0.0,18.025,23.3183527479
 06/03  16:00:00,73.2910285866,6.72256141921,19.3655664109,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 06/03  17:00:00,80.9818269448,6.91642018206,18.2400231782,0.0,18.2229234133,37.5968344597,5.76694845429,0.0,0.0,5.76694845429
 06/03  18:00:00,95.5191598899,7.22443069226,18.516050097,0.0,32.690315043,37.0816133363,5.77201078307,0.0,0.0,5.77201078307
 06/03  19:00:00,96.9215484447,7.30129777264,17.845893155,0.0,36.8143715336,33.066984531,11.5444006195,0.0,0.0,11.5444006195
 06/03  20:00:00,107.013643958,7.30282938858,17.0443809326,0.0,36.3493007332,38.7721355839,5.95503727206,0.172540586393,0.0,5.78249668567
 06/03  21:00:00,103.635236144,7.18963239821,15.897033233,0.0,36.1807251679,36.8228455648,6.60833211263,0.825682503351,0.0,5.78264960928
 06/03  22:00:00,78.6317609715,6.71273570363,12.6905483025,0.0,31.0351095914,20.6438685092,18.7672535435,1.39570907625,0.0,17.3715444673
 06/03  23:00:00,52.3815060414,6.24245120824,9.46448841683,0.0,17.4250845679,11.7056064465,7.71258893699,1.93496768676,0.0,5.77762125024
 06/03  24:00:00,44.2498347394,6.02578682513,7.77739317536,0.0,12.8411359301,10.0650221343,3.15439835757,3.13439835757,0.0,0.02
 06/04  01:00:00,43.0153326824,5.87558510132,6.57479297401,0.0,12.925468867,10.100111941,10.1913624041,4.43484215336,0.0,5.75652025072
 06/04  02:00:00,36.9933745174,5.71155513355,5.33590347544,0.0,8.34152022915,10.0650221343,11.045000423,5.28858851499,0.0,5.75641190805
 06/04  03:00:00,36.0761510414,5.60930114108,4.52093579075,0.0,8.34152022915,10.0650221343,6.21862262925,6.19862262925,0.0,0.02
 06/04  04:00:00,36.9083719255,5.51996753214,3.83586762831,0.0,8.34152022915,11.6705166398,13.0974076755,7.33590082648,0.0,5.76150684905
 06/04  05:00:00,38.6023180366,5.44636907191,3.32910358424,0.0,8.80141237637,15.3678112995,14.2359841306,8.46916830455,0.0,5.7668158261
 06/04  06:00:00,55.1272743977,5.70345661754,5.27236481624,0.0,18.5082010057,25.6353820695,12.4570459653,6.67950273465,0.0,5.77754323066
 06/04  07:00:00,75.6400699846,6.18208950567,8.85172696891,0.0,19.4926561212,41.1001056674,14.8169609576,3.22987623258,0.0,11.587084725
 06/04  08:00:00,104.789205504,6.76067329011,13.6648864547,0.0,26.3286599382,57.9988325916,29.4834710182,0.0104907647304,0.0,29.4729802534
 06/04  09:00:00,92.1908056306,6.63198555536,16.4686007811,0.0,26.2443270014,42.8153538416,47.3638371713,0.0,18.025,29.3388371713
 06/04  10:00:00,67.9091166783,6.39252424694,16.3010083591,0.0,21.7447113004,23.4437158914,41.4341427708,0.0,18.025,23.4091427708
 06/04  11:00:00,67.3172253465,6.52372050607,17.9799621772,0.0,19.3449162599,23.4437158914,35.55400546,0.0,18.025,17.52900546
 06/04  12:00:00,68.6941793,6.64856356322,19.0899136275,0.0,19.190480192,23.7425572507,39.4465068948,0.0,18.025,21.4215068948
 06/04  13:00:00,70.0241688286,6.72831774303,20.3140313248,0.0,19.260583323,23.698576057,37.4110952417,0.0,18.025,19.3860952417
 06/04  14:00:00,70.0171890331,6.76633012188,20.2690346533,0.0,19.260583323,23.698576057,35.5191543513,0.0,18.025,17.4941543513
 06/04  15:00:00,68.6423480057,6.78233693596,19.1681378184,0.0,19.260583323,23.4086260847,35.5157050123,0.0,18.025,17.4907050123
 06/04  16:00:00,71.994550392,6.75210047209,18.0992668342,0.0,19.260583323,27.8781056672,23.786515905,0.0,18.025,5.76151590498
 06/04  17:00:00,78.507199765,6.85528696659,15.8862452337,0.0,18.1807569449,37.5792895564,5.76672983648,0.0,0.0,5.76672983648
 06/04  18:00:00,92.5991454229,7.05071995464,15.8891749816,0.0,32.6059821062,37.0465235296,5.77212876104,0.0,0.0,5.77212876104
 06/04  19:00:00,95.0915898656,7.14051499709,16.1767241046,0.0,36.8143715336,33.066984531,5.78240238249,0.0,0.0,5.78240238249
 06/04  20:00:00,106.145780014,7.20485496118,16.1550686171,0.0,36.43363367,38.8072253906,11.9930427277,0.447704187301,0.0,11.5453385404
 06/04  21:00:00,102.867505325,7.11183295754,15.3265334645,0.0,36.0963922311,36.7877557581,7.32605839286,1.54394121299,0.0,5.78211717987
 06/04  22:00:00,77.8456702676,6.63544680523,12.1011763703,0.0,30.9507766546,20.6087787026,14.1701304015,2.58239534546,0.0,11.5877350561
 06/04  23:00:00,51.7681655141,6.1718765738,8.92172679511,0.0,17.4250845679,11.7056064465,9.75889084855,3.98130300236,0.0,5.77758784619
 06/04  24:00:00,43.8487126104,5.96665894229,7.31597621881,0.0,12.925468867,10.100111941,11.1245957237,5.36276300492,0.0,5.76183271882
 06/05  01:00:00,39.4479673309,5.79459100726,5.96732450024,0.0,10.0992000411,10.047477231,11.8133920794,6.05680349967,0.0,5.75658857973
 06/05  02:00:00,36.3843237586,5.65932883563,4.89850730409,0.0,8.25718729233,10.0299323277,6.98806463663,6.96806463663,0.0,0.02
 06/05  03:00:00,35.6202500628,5.57507537844,4.218680582,0.0,8.25718729233,10.0299323277,13.3287383752,7.57268805274,0.0,5.75605032241
 06/05  04:00:00,36.9307662549,5.53560743688,3.96205044079,0.0,8.25718729233,11.6354268332,12.4941872985,6.73318149963,0.0,5.76100579887
 06/05  05:00:00,42.8657298802,5.55666394225,4.18025654993,0.0,12.1011305571,15.3678112995,11.5393226231,5.76218382224,0.0,5.77713880087
 06/05  06:00:00,71.3211171627,6.12732479786,8.18865027475,0.0,19.7275818095,37.2640762949,16.4693689998,4.88287724375,0.0,11.5864917561
 06/05  07:00:00,94.1538109951,6.62980904153,11.9146931355,0.0,24.3117294858,51.2795993405,14.8150170223,3.18517277969,0.0,11.6298442426
 06/05  08:00:00,80.0851302371,6.17928969408,9.57164410015,0.0,23.6694662846,40.6342015617,29.3968836799,0.0597215431745,0.0,29.3371621367
 06/05  09:00:00,77.4216592291,6.20728124228,11.8875402957,0.0,23.6694662846,35.6302164847,41.433295302,0.0,18.025,23.408295302
 06/05  10:00:00,60.5936838488,6.10049454305,12.7630626215,0.0,18.7433767983,22.9618409725,35.5551333447,0.0,18.025,17.5301333447
 06/05  11:00:00,61.7830978832,6.21581943067,13.8393995592,0.0,18.7433767983,22.9618409725,41.3458835725,0.0,18.025,23.3208835725
 06/05  12:00:00,63.1383839905,6.32466137527,15.0423960382,0.0,18.5889407304,23.1597249699,35.5212670331,0.0,18.025,17.4962670331
 06/05  13:00:00,63.2464536946,6.37021545399,14.8584077846,0.0,18.7433767983,23.2517909448,35.5161258238,0.0,18.025,17.4911258238
 06/05  14:00:00,63.7073646539,6.4101805321,15.2793581871,0.0,18.7433767983,23.2517909448,41.3424055735,0.0,18.025,23.3174055735
 06/05  15:00:00,63.4844693639,6.42554312467,15.3310468923,0.0,18.7433767983,22.9618409725,35.5200768489,0.0,18.025,17.4950768489
 06/05  16:00:00,67.564570065,6.46598647649,14.9193874793,0.0,18.7433767983,27.431320555,23.7865770777,0.0,18.025,5.76157707771
 06/05  17:00:00,79.7056465332,6.73557120733,14.6026308698,0.0,17.6635504202,40.6971502883,5.7720925396,0.0,0.0,5.7720925396
 06/05  18:00:00,86.6886603314,6.91220448497,14.9041853242,0.0,27.5259009287,37.3340067412,11.5766113303,0.0,0.0,11.5766113303
 06/05  19:00:00,91.101022026,6.97595323964,15.0435003909,0.0,33.8341110165,33.3544677425,5.83604043255,0.0532740669572,0.0,5.78276636559
 06/05  20:00:00,104.903442253,7.0479754722,14.9677412731,0.0,36.5179666069,38.8247702939,6.921073075,1.13901071545,0.0,5.78206235954
 06/05  21:00:00,98.9928785313,7.01478341338,14.6053334262,0.0,32.965339924,36.8579353714,13.4542921322,1.86700697883,0.0,11.5872851534
 06/05  22:00:00,71.6270544061,6.51658834322,11.2849115594,0.0,25.6355707503,20.6438685092,14.2219675484,2.66593959472,0.0,11.5560279537
 06/05  23:00:00,48.3926434702,6.05783195562,8.06229576564,0.0,15.0252895274,11.7056064465,9.82879255218,4.06173411654,0.0,5.76705843564
 06/05  24:00:00,41.5913367345,5.85446924399,6.49011244346,0.0,11.6412384099,10.0650221343,10.7297767824,4.9680517395,0.0,5.76172504292
 06/06  01:00:00,38.801056174,5.71767923208,5.39733144317,0.0,10.0992000411,10.047477231,5.87306569122,5.85306569122,0.0,0.02
 06/06  02:00:00,35.8933143216,5.59984946301,4.46697284713,0.0,8.25718729233,10.0299323277,12.4182339316,6.66169564,0.0,5.75653829158
 06/06  03:00:00,35.0837489261,5.50978198253,3.7474803834,0.0,8.25718729233,10.0299323277,7.45858168397,7.43858168397,0.0,0.02
 06/06  04:00:00,35.8796026584,5.41585293977,3.0306401412,0.0,8.25718729233,11.6354268332,15.2179629952,9.45687513572,0.0,5.7610878595
 06/06  05:00:00,41.627380068,5.42020005315,3.07837658154,0.0,12.1011305571,15.3678112995,15.1674605141,9.38998959852,0.0,5.77747091557
 06/06  06:00:00,70.1484570432,5.99807762461,7.14524062104,0.0,19.7275818095,37.2640762949,18.7476729749,7.16019570435,0.0,11.5874772705
 06/06  07:00:00,93.2468913439,6.53191021387,11.1056774176,0.0,24.3117294858,51.2795993405,20.4699100963,3.03609391972,0.0,17.4338161765
 06/06  08:00:00,79.6841775965,6.126034061,9.22395474169,0.0,23.6694662846,40.6342015617,23.4724013216,0.0,0.0,23.4724013216
 06/06  09:00:00,77.3831712041,6.16912350845,11.8872136161,0.0,23.6694662846,35.6302164847,41.4320098011,0.0,18.025,23.4070098011
 06/06  10:00:00,60.3720345458,6.07135229496,12.570557833,0.0,18.7433767983,22.9618409725,41.3908324035,0.0,18.025,23.3658324035
 06/06  11:00:00,61.94823685,6.20984862323,14.0105119349,0.0,18.7433767983,22.9618409725,35.5218327204,0.0,18.025,17.4968327204
 06/06  12:00:00,63.7838907598,6.34881260144,15.6637516654,0.0,18.5889407304,23.1597249699,35.5165392236,0.0,18.025,17.4915392236
 06/06  13:00:00,64.3066130203,6.41348895124,15.8753001178,0.0,18.7433767983,23.2517909448,41.342898754,0.0,18.025,23.317898754
 06/06  14:00:00,64.6869243356,6.42672031044,16.2423759254,0.0,18.7433767983,23.2517909448,35.5176995431,0.0,18.025,17.4926995431
 06/06  15:00:00,65.0535956779,6.49952830275,16.8261886389,0.0,18.7433767983,22.9618409725,35.5142080961,0.0,18.025,17.4892080961
 06/06  16:00:00,69.3375215711,6.53299670852,16.6253373826,0.0,18.7433767983,27.431320555,23.7864913973,0.0,18.025,5.76149139728
 06/06  17:00:00,80.663878081,6.7924339121,15.5040064979,0.0,17.6635504202,40.6971502883,5.77178991125,0.0,0.0,5.77178991125
 06/06  18:00:00,86.8564529758,6.91842664942,15.0657623013,0.0,27.5259009287,37.3340067412,11.5762480825,0.0,0.0,11.5762480825
 06/06  19:00:00,88.9820112265,6.94889200938,14.8355566314,0.0,33.8341110165,33.3544677425,5.84864744399,0.0667569513217,0.0,5.78189049267
 06/06  20:00:00,104.673229926,7.02099896373,14.7645050975,0.0,36.5179666069,38.8247702939,12.9369536429,1.39269343665,0.0,11.5442602063
 06/06  21:00:00,98.7543977977,6.9876951843,14.3939460157,0.0,32.965339924,36.8579353714,13.5446576796,1.95866214826,0.0,11.5859955313
 06/06  22:00:00,71.4591515269,6.49785831304,11.135748405,0.0,25.6355707503,20.6438685092,8.43530407401,2.64774733949,0.0,5.78755673453
 06/06  23:00:00,48.1687916642,6.03377544839,7.86250360073,0.0,15.0252895274,11.7056064465,9.80734182363,4.04038904192,0.0,5.76695278171
 06/06  24:00:00,41.2053728868,5.81438088542,6.14423604057,0.0,11.6412384099,10.0650221343,11.1936176103,5.43211832676,0.0,5.76149928358
 06/07  01:00:00,38.3665818789,5.67277650581,5.00776153015,0.0,10.0992000411,10.047477231,6.73551753292,6.71551753292,0.0,0.02
 06/07  02:00:00,35.5252246562,5.56145176547,4.13728402895,0.0,8.25718729233,10.0299323277,13.1580752732,7.40154749987,0.0,5.75652777334
 06/07  03:00:00,34.6348504692,5.45874197538,3.34962022442,0.0,8.25718729233,10.0299323277,14.5153108342,8.75932971182,0.0,5.75598112243
 06/07  04:00:00,35.6945723049,5.39336312414,2.8681061004,0.0,8.25718729233,11.6354268332,9.68421243506,9.66421243506,0.0,0.02
 06/07  05:00:00,41.6306984183,5.4184999116,3.08339628133,0.0,12.1011305571,15.3678112995,14.3474373786,8.57003103492,0.0,5.77740634372
 06/07  06:00:00,70.1808827051,5.99855534391,7.17719466671,0.0,19.7275818095,37.2640762949,18.4155225958,6.82928581214,0.0,11.5862367836
 06/07  07:00:00,92.9768391387,6.50004872397,10.867499082,0.0,24.3117294858,51.2795993405,20.8493260127,3.41476546282,0.0,17.4345605499
 06/07  08:00:00,79.5447564557,6.10613194751,9.10443961949,0.0,23.6694662846,40.6342015617,29.3469740327,0.0108618668182,0.0,29.3361121659
 06/07  09:00:00,78.1107921541,6.17602232525,12.6079376379,0.0,23.6694662846,35.6302164847,41.1401032073,0.0,18.025,23.1151032073
 06/07  10:00:00,61.201812258,6.08250168631,13.3891915877,0.0,18.7433767983,22.9618409725,35.8424640382,0.0,18.025,17.8174640382
 06/07  11:00:00,62.6834579892,6.22398215835,14.7316005195,0.0,18.7433767983,22.9618409725,35.5195256394,0.0,18.025,17.4945256394
 06/07  12:00:00,64.2353408366,6.34644927843,16.1175704625,0.0,18.5889407304,23.1597249699,41.3425535222,0.0,18.025,23.3175535222
 06/07  13:00:00,66.0312389249,6.46253599423,17.5508768272,0.0,18.7433767983,23.2517909448,35.5193969662,0.0,18.025,17.4943969662
 06/07  14:00:00,66.6237768574,6.52153846949,18.0844114249,0.0,18.7433767983,23.2517909448,35.5138519982,0.0,18.025,17.4888519982
 06/07  15:00:00,65.9959991169,6.53730118331,17.7308256249,0.0,18.7433767983,22.9618409725,41.3410554252,0.0,18.025,23.3160554252
 06/07  16:00:00,69.456687018,6.55747499395,16.7200235755,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/07  17:00:00,80.8723638917,6.81758380367,15.6873398762,0.0,17.6635504202,40.6971502883,5.77200388937,0.0,0.0,5.77200388937
 06/07  18:00:00,88.3269783447,7.04094136773,16.4137778211,0.0,27.5259009287,37.3340067412,11.5754604407,0.0,0.0,11.5754604407
 06/07  19:00:00,90.7680156616,7.11054442601,16.4599084817,0.0,33.8341110165,33.3544677425,11.5442815043,0.0,0.0,11.5442815043
 06/07  20:00:00,105.711745311,7.13008319433,15.6939427575,0.0,36.5179666069,38.8247702939,6.14774727235,0.365857647883,0.0,5.78188962447
 06/07  21:00:00,99.3006944649,7.05699351847,14.8709518082,0.0,32.965339924,36.8579353714,13.1117218199,1.52474442405,0.0,11.5869773958
 06/07  22:00:00,71.7861103002,6.53983081893,11.420734172,0.0,25.6355707503,20.6438685092,14.383705685,2.82838800673,0.0,11.5553176783
 06/07  23:00:00,48.6634830209,6.09045921778,8.30051563753,0.0,15.0252895274,11.7056064465,3.55399164368,3.53399164368,0.0,0.02
 06/07  24:00:00,41.9247122406,5.89223986694,6.78572125437,0.0,11.6412384099,10.0650221343,9.56357467968,3.80181565381,0.0,5.76175902587
 06/08  01:00:00,38.7781483757,5.71699244505,5.37510864495,0.0,10.0992000411,10.047477231,11.6394554426,5.88293700414,0.0,5.75651843851
 06/08  02:00:00,35.6960358421,5.58081429176,4.28873848834,0.0,8.25718729233,10.0299323277,7.25481648789,7.23481648789,0.0,0.02
 06/08  03:00:00,34.9242649114,5.49267349974,3.60510175263,0.0,8.25718729233,10.0299323277,13.7810876922,8.02512098696,0.0,5.75596670523
 06/08  04:00:00,35.8664939555,5.41436762204,3.01902420802,0.0,8.25718729233,11.6354268332,9.18545129537,9.16545129537,0.0,0.02
 06/08  05:00:00,41.5643669904,5.41351663981,3.02205139105,0.0,12.1011305571,15.3678112995,21.042746835,9.50839487947,0.0,11.5343519555
 06/08  06:00:00,69.9619138596,5.97643604324,6.98035422409,0.0,19.7275818095,37.2640762949,18.9705157602,7.3846777237,0.0,11.5858380365
 06/08  07:00:00,93.2865268291,6.53475737581,11.1424852209,0.0,24.3117294858,51.2795993405,14.0237023142,2.39559285361,0.0,11.6281094606
 06/08  08:00:00,80.6816278625,6.19001982912,10.1574283727,0.0,23.6694662846,40.6342015617,29.3487525146,0.0133725795039,0.0,29.3353799351
 06/08  09:00:00,80.5946773047,6.28337512667,14.9844766556,0.0,23.6694662846,35.6302164847,41.4260972768,0.0,18.025,23.4010972768
 06/08  10:00:00,64.729396311,6.23723566711,16.7620425251,0.0,18.7433767983,22.9618409725,35.5539560944,0.0,18.025,17.5289560944
 06/08  11:00:00,66.2178508436,6.38476908418,18.1052085167,0.0,18.7433767983,22.9618409725,41.3449171474,0.0,18.025,23.3199171474
 06/08  12:00:00,67.2119939908,6.50604680301,18.9346270518,0.0,18.5889407304,23.1597249699,35.518324398,0.0,18.025,17.493324398
 06/08  13:00:00,68.6737667434,6.61256420185,20.0433768889,0.0,18.7433767983,23.2517909448,35.5167638383,0.0,18.025,17.4917638383
 06/08  14:00:00,69.075343629,6.66063557213,20.3968874054,0.0,18.7433767983,23.2517909448,41.3395333517,0.0,18.025,23.3145333517
 06/08  15:00:00,68.8240833651,6.68473457317,20.4114764887,0.0,18.7433767983,22.9618409725,35.5190690834,0.0,18.025,17.4940690834
 06/08  16:00:00,72.2969053659,6.70052222726,19.417192804,0.0,18.7433767983,27.431320555,23.7863585961,0.0,18.025,5.7613585961
 06/08  17:00:00,83.750370283,6.95374739717,18.4291863335,0.0,17.6635504202,40.6971502883,5.7719372361,0.0,0.0,5.7719372361
 06/08  18:00:00,89.5284947095,7.11722750893,17.539014496,0.0,27.5259009287,37.3340067412,11.5758438109,0.0,0.0,11.5758438109
 06/08  19:00:00,91.2918331251,7.16266669615,16.9316078382,0.0,33.8341110165,33.3544677425,5.78204823652,0.0,0.0,5.78204823652
 06/08  20:00:00,106.742091041,7.22321188275,16.6311666065,0.0,36.5179666069,38.8247702939,5.88508185165,0.103749438423,0.0,5.78133241323
 06/08  21:00:00,100.592990798,7.18357289665,16.0366749495,0.0,32.965339924,36.8579353714,12.0416418322,0.454768334088,0.0,11.5868734981
 06/08  22:00:00,73.2524985125,6.68960149959,12.7373545272,0.0,25.6355707503,20.6438685092,12.4047244649,0.849221651648,0.0,11.5555028132
 06/08  23:00:00,49.8456728769,6.21212800479,9.36103729651,0.0,15.0252895274,11.7056064465,7.23248371048,1.46568093083,0.0,5.76680277965
 06/08  24:00:00,42.7346334695,5.97692802726,7.51095892695,0.0,11.6412384099,10.0650221343,2.25423346141,2.23423346141,0.0,0.02
 06/09  01:00:00,39.5551361752,5.79861108227,6.07048085878,0.0,10.0992000411,10.047477231,9.90748630917,4.15103895801,0.0,5.75644735116
 06/09  02:00:00,36.3637242053,5.65064585142,4.88659386889,0.0,8.25718729233,10.0299323277,5.76737872849,5.74737872849,0.0,0.02
 06/09  03:00:00,35.3699307011,5.54318674265,4.00025915637,0.0,8.25718729233,10.0299323277,13.1939683354,7.43754970223,0.0,5.75641863314
 06/09  04:00:00,36.3816453415,5.47251413002,3.47602761557,0.0,8.25718729233,11.6354268332,13.6480971292,7.88654492455,0.0,5.76155220461
 06/09  05:00:00,42.3191221349,5.49509541019,3.69523350006,0.0,12.1011305571,15.3678112995,12.3177980926,6.54062258313,0.0,5.77717550952
 06/09  06:00:00,70.8203535749,6.07833219817,7.73690218709,0.0,19.7275818095,37.2640762949,17.9529354777,6.36623131591,0.0,11.5867041618
 06/09  07:00:00,93.442406231,6.55602924044,11.2770976269,0.0,24.3117294858,51.2795993405,20.5757880468,3.1421222498,0.0,17.433665797
 06/09  08:00:00,80.4854512041,6.19101030779,9.96026890282,0.0,23.6694662846,40.6342015617,23.4839161048,0.0116890167958,0.0,23.472227088
 06/09  09:00:00,80.4272143578,6.28557667317,14.8148164756,0.0,23.6694662846,35.6302164847,41.428292055,0.0,18.025,23.403292055
 06/09  10:00:00,64.9109543808,6.24793787201,16.9328997321,0.0,18.7433767983,22.9618409725,41.3896056374,0.0,18.025,23.3646056374
 06/09  11:00:00,67.5357213355,6.44545978871,19.3623902496,0.0,18.7433767983,22.9618409725,35.519016682,0.0,18.025,17.494016682
 06/09  12:00:00,69.2346342613,6.60664776418,20.8566665763,0.0,18.5889407304,23.1597249699,35.5172735147,0.0,18.025,17.4922735147
 06/09  13:00:00,70.9247458368,6.72068783308,22.1862374779,0.0,18.7433767983,23.2517909448,41.3375216279,0.0,18.025,23.3125216279
 06/09  14:00:00,71.7829815888,6.78209889128,22.9830636945,0.0,18.7433767983,23.2517909448,35.5174955068,0.0,18.025,17.4924955068
 06/09  15:00:00,71.4311230832,6.82417027144,22.8790797266,0.0,18.7433767983,22.9618409725,35.5179334467,0.0,18.025,17.4929334467
 06/09  16:00:00,75.1112828584,6.84872760299,22.0833697419,0.0,18.7433767983,27.431320555,23.7864761601,0.0,18.025,5.76147616012
 06/09  17:00:00,85.699124687,7.08814145465,20.2435531506,0.0,17.6635504202,40.6971502883,5.7718755668,0.0,0.0,5.7718755668
 06/09  18:00:00,91.5533979146,7.27044577395,19.4107045128,0.0,27.5259009287,37.3340067412,11.5761807935,0.0,0.0,11.5761807935
 06/09  19:00:00,93.121453723,7.32115681033,18.6027462652,0.0,33.8341110165,33.3544677425,5.78216720136,0.0,0.0,5.78216720136
 06/09  20:00:00,108.010748874,7.33694849884,17.7860883588,0.0,36.5179666069,38.8247702939,5.84514130177,0.062892030233,0.0,5.78224927153
 06/09  21:00:00,101.303916097,7.25184581758,16.6793333807,0.0,32.965339924,36.8579353714,12.1149759078,0.527957238059,0.0,11.5870186698
 06/09  22:00:00,73.59707696,6.72322007525,13.0483222823,0.0,25.6355707503,20.6438685092,12.9826648341,1.42709933114,0.0,11.5555655029
 06/09  23:00:00,50.2611037687,6.25526311455,9.73333488031,0.0,15.0252895274,11.7056064465,7.49964948327,1.73278353396,0.0,5.76686594931
 06/09  24:00:00,43.2748843034,6.03380580311,7.9943304764,0.0,11.6412384099,10.0650221343,7.97790711324,2.21630602311,0.0,5.76160109013
 06/10  01:00:00,43.4777422996,5.92791462613,7.10430840988,0.0,12.8411359301,10.0650221343,2.95274300776,2.93274300776,0.0,0.02
 06/10  02:00:00,37.4919741751,5.7699220647,5.89556568422,0.0,8.25718729233,10.0299323277,9.6427999942,3.88642072566,0.0,5.75637926854
 06/10  03:00:00,36.4926547634,5.66248886278,5.00368570553,0.0,8.25718729233,10.0299323277,5.61620775541,5.59620775541,0.0,0.02
 06/10  04:00:00,37.6967009388,5.61563770591,4.64796219208,0.0,8.25718729233,11.6354268332,11.2009612205,5.43976227286,0.0,5.76119894768
 06/10  05:00:00,39.8253525409,5.5896132908,4.52833047759,0.0,8.71707943955,15.3327214929,10.2890878415,4.52220480355,0.0,5.76688303793
 06/10  06:00:00,55.7733154247,5.76461307334,5.85727148837,0.0,18.5082010057,25.6353820695,9.77362361723,3.9963313922,0.0,5.77729222503
 06/10  07:00:00,75.5053371336,6.17364878555,8.8448936885,0.0,19.4083231844,41.0650158608,14.5733835765,2.98726780668,0.0,11.5861157698
 06/10  08:00:00,104.54944064,6.74361798179,13.4422238854,0.0,26.3286599382,57.9988325916,29.4686067014,0.0,0.0,29.4686067014
 06/10  09:00:00,91.368646983,6.61075010734,15.5482886679,0.0,26.3286599382,42.8504436482,47.3543926054,0.0,18.025,29.3293926054
 06/10  10:00:00,66.1688346087,6.3189397821,14.6343338372,0.0,21.7447113004,23.4437158914,41.4322318462,0.0,18.025,23.4072318462
 06/10  11:00:00,64.2757542659,6.3814746479,15.1404658307,0.0,19.3027497915,23.426170988,35.5525596502,0.0,18.025,17.5275596502
 06/10  12:00:00,65.3707572362,6.4383411263,16.0364370399,0.0,19.1483137236,23.7250123474,40.5435615198,0.0,18.025,22.5185615198
 06/10  13:00:00,66.5296793953,6.55222171786,16.9359381854,0.0,19.3027497915,23.7161209604,36.3112078787,0.0,18.025,18.2862078787
 06/10  14:00:00,66.274131263,6.56363333826,16.6689739429,0.0,19.3027497915,23.7161209604,35.5172452636,0.0,18.025,17.4922452636
 06/10  15:00:00,65.6839702953,6.54901215721,16.3833844107,0.0,19.3027497915,23.426170988,35.5149595552,0.0,18.025,17.4899595552
 06/10  16:00:00,68.5264047696,6.525577724,14.7979448269,0.0,19.3027497915,27.8956505705,23.7863894041,0.0,18.025,5.76138940415
 06/10  17:00:00,76.5436439235,6.7036627766,14.0146178347,0.0,18.2229234133,37.5968344597,5.76663711406,0.0,0.0,5.76663711406
 06/10  18:00:00,91.9537120119,6.97190431625,15.2031529608,0.0,32.690315043,37.0816133363,5.79659994009,0.0252756175286,0.0,5.77132432256
 06/10  19:00:00,92.4204330191,7.06116056472,15.468948211,0.0,36.8143715336,33.066984531,5.88209447321,0.100309561252,0.0,5.78178491196
 06/10  20:00:00,105.476341347,7.14062967549,15.6693033369,0.0,36.3493007332,38.7721355839,12.7906543794,1.24668835499,0.0,11.5439660244
 06/10  21:00:00,102.559985975,7.05721512523,14.954231464,0.0,36.1807251679,36.8228455648,7.66001747885,1.87777830614,0.0,5.7822391727
 06/10  22:00:00,77.6352910329,6.59167445626,11.815182419,0.0,31.0351095914,20.6438685092,14.4495862369,2.86286253014,0.0,11.5867237067
 06/10  23:00:00,51.7740542374,6.16632346159,8.9331913613,0.0,17.4250845679,11.7056064465,8.84475117478,3.06746062518,0.0,5.77729054959
 06/10  24:00:00,44.2013726842,6.01138836578,7.7433399494,0.0,12.8411359301,10.0650221343,8.41267140072,2.65105840938,0.0,5.76161299134
 06/11  01:00:00,43.3036867416,5.89938449392,6.83935736494,0.0,12.925468867,10.100111941,8.94597204401,3.18975019285,0.0,5.75622185116
 06/11  02:00:00,37.5859532843,5.76972408853,5.87032691924,0.0,8.34152022915,10.0650221343,3.28291704067,3.26291704067,0.0,0.02
 06/11  03:00:00,37.0073603798,5.70326937215,5.35818350859,0.0,8.34152022915,10.0650221343,8.96249911077,3.20652933564,0.0,5.75596977514
 06/11  04:00:00,38.1181299624,5.64724926749,4.91836369616,0.0,8.34152022915,11.6705166398,3.909442372,3.889442372,0.0,0.02
 06/11  05:00:00,40.2089846116,5.61863695372,4.76352039564,0.0,8.80141237637,15.3678112995,9.1278521221,3.36099938007,0.0,5.76685274204
 06/11  06:00:00,56.1386666042,5.80671001653,6.18052655402,0.0,18.5082010057,25.6353820695,8.46159174434,2.6842911613,0.0,5.77730058304
 06/11  07:00:00,75.8812073351,6.20646658601,9.06852948161,0.0,19.4926561212,41.1001056674,13.7163987255,2.12984376885,0.0,11.5865549567
 06/11  08:00:00,104.184637239,6.72007049491,13.1009757139,0.0,26.3286599382,57.9988325916,35.3597156569,0.0,0.0,35.3597156569
 06/11  09:00:00,88.6048579061,6.48159287498,13.0330925667,0.0,26.2443270014,42.8153538416,41.4907472406,0.0,18.025,23.4657472406
 06/11  10:00:00,61.4630380687,6.06541758189,10.1820575158,0.0,21.7447113004,23.4437158914,41.4309063912,0.0,18.025,23.4059063912
 06/11  11:00:00,58.5185615172,6.02612361477,9.67891485319,0.0,19.3449162599,23.4437158914,41.3850868874,0.0,18.025,23.3600868874
 06/11  12:00:00,59.0314807582,6.03800877826,10.0377865793,0.0,19.190480192,23.7425572507,35.6816680004,0.163399874983,18.025,17.4932681254
 06/11  13:00:00,60.1223746046,6.09194985727,11.0486130252,0.0,19.260583323,23.698576057,35.5172447427,0.0,18.025,17.4922447427
 06/11  14:00:00,61.5658153658,6.22756510612,12.356441254,0.0,19.260583323,23.698576057,41.1239164003,0.0,18.025,23.0989164003
 06/11  15:00:00,61.4685143334,6.2354038062,12.5412541716,0.0,19.260583323,23.4086260847,35.7290961517,0.0,18.025,17.7040961517
 06/11  16:00:00,65.0020960666,6.25889785175,11.6000231736,0.0,19.260583323,27.8781056672,23.7862761782,0.0,18.025,5.7612761782
 06/11  17:00:00,73.6560255726,6.40830777861,11.4820663773,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 06/11  18:00:00,89.1033727815,6.67228791289,12.7718524752,0.0,32.6059821062,37.0465235296,5.79430474283,0.0235384150421,0.0,5.77076632779
 06/11  19:00:00,90.1742832762,6.80647745175,13.4774805073,0.0,36.8143715336,33.066984531,11.8033093643,0.260052163669,0.0,11.5432572007
 06/11  20:00:00,104.228205062,6.97479331432,14.4675879837,0.0,36.43363367,38.8072253906,6.96058636341,1.1783867098,0.0,5.78219965361
 06/11  21:00:00,101.557513711,6.9466188222,14.1817792054,0.0,36.0963922311,36.7877557581,7.46873710057,1.68638496908,0.0,5.7823521315
 06/11  22:00:00,77.0087530986,6.5260983972,11.3736494845,0.0,30.9507766546,20.6087787026,19.0357280242,2.08295118242,0.0,16.9527768418
 06/11  23:00:00,51.3646929881,6.1144412271,8.57571363256,0.0,17.4250845679,11.7056064465,8.62362928512,2.4326508024,0.0,6.19097848271
 06/11  24:00:00,43.9754114408,5.96776676133,7.44158366305,0.0,12.925468867,10.100111941,2.37252164046,2.35252164046,0.0,0.02
 06/12  01:00:00,39.8545070208,5.82677512493,6.34169232308,0.0,10.0992000411,10.047477231,8.51513068537,2.75918607839,0.0,5.75594460698
 06/12  02:00:00,37.0726167919,5.7209736995,5.52516264172,0.0,8.25718729233,10.0299323277,2.99525836659,2.97525836659,0.0,0.02
 06/12  03:00:00,36.5858988284,5.66660163051,5.09281712571,0.0,8.25718729233,10.0299323277,8.85544180533,3.09901210165,0.0,5.75642970369
 06/12  04:00:00,37.7716433646,5.61946102616,4.71908452788,0.0,8.25718729233,11.6354268332,9.47063953539,3.70910952022,0.0,5.76153001517
 06/12  05:00:00,43.67932661,5.64142248221,4.9091212968,0.0,12.1011305571,15.3678112995,9.06203961667,3.284957462,0.0,5.77708215468
 06/12  06:00:00,72.1152512987,6.20860796968,8.90154167653,0.0,19.7275818095,37.2640762949,14.3880583993,2.80177393373,0.0,11.5862844655
 06/12  07:00:00,94.1983488043,6.62754235783,11.9615508426,0.0,24.3117294858,51.2795993405,19.4435800333,2.01174919453,0.0,17.4318308388
 06/12  08:00:00,79.8478322696,6.14563909139,9.36803695658,0.0,23.6694662846,40.6342015617,23.4703323816,0.0,0.0,23.4703323816
 06/12  09:00:00,76.0464958918,6.13601436026,10.5836725126,0.0,23.6694662846,35.6302164847,41.4269285785,0.0,18.025,23.4019285785
 06/12  10:00:00,57.6377364499,5.92494884032,9.98267901199,0.0,18.7433767983,22.9618409725,41.3883154729,0.0,18.025,23.3633154729
 06/12  11:00:00,57.9833206246,5.93876311851,10.316691815,0.0,18.7433767983,22.9618409725,35.5195501003,0.0,18.025,17.4945501003
 06/12  12:00:00,58.1716357424,5.95633952739,10.443982091,0.0,18.5889407304,23.1597249699,35.5157505951,0.0,18.025,17.4907505951
 06/12  13:00:00,58.2282184033,5.97814758104,10.2322548982,0.0,18.7433767983,23.2517909448,35.5153665535,0.0,18.025,17.4903665535
 06/12  14:00:00,59.1739174771,6.02787717643,11.1282275255,0.0,18.7433767983,23.2517909448,41.3410030549,0.0,18.025,23.3160030549
 06/12  15:00:00,59.7540423073,6.07068824088,11.9554876174,0.0,18.7433767983,22.9618409725,35.5187229749,0.0,18.025,17.4937229749
 06/12  16:00:00,63.9685096746,6.11960589136,11.669722106,0.0,18.7433767983,27.431320555,23.7863866218,0.0,18.025,5.76138662179
 06/12  17:00:00,76.4174116206,6.37037140288,11.6796172115,0.0,17.6635504202,40.6971502883,5.77189613107,0.0,0.0,5.77189613107
 06/12  18:00:00,84.0578729661,6.58740845279,12.5982327374,0.0,27.5259009287,37.3340067412,11.6018191827,0.0261535843788,0.0,11.5756655983
 06/12  19:00:00,86.6485696925,6.66710362376,12.783925693,0.0,33.8341110165,33.3544677425,6.2684326459,0.486062792707,0.0,5.78236985319
 06/12  20:00:00,103.189764069,6.82355663537,13.4785102239,0.0,36.5179666069,38.8247702939,7.38530010505,1.60366547586,0.0,5.78163462919
 06/12  21:00:00,97.5079388546,6.82263391747,13.312585234,0.0,32.965339924,36.8579353714,14.0881377881,2.50263482925,0.0,11.5855029588
 06/12  22:00:00,70.261102297,6.34581927448,10.0897590901,0.0,25.6355707503,20.6438685092,15.0810762232,3.52601028119,0.0,11.555065942
 06/12  23:00:00,47.5510179456,5.95012750441,7.32839232274,0.0,15.0252895274,11.7056064465,9.13014016905,3.36340061682,0.0,5.76673955223
 06/12  24:00:00,41.2695911031,5.80675620028,6.21609523394,0.0,11.6412384099,10.0650221343,2.96453720515,2.94453720515,0.0,0.02
 06/13  01:00:00,38.8496682842,5.71101633263,5.45261524291,0.0,10.0992000411,10.047477231,8.72575510493,2.96942567323,0.0,5.7563294317
