Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/13  02:00:00,36.3050223103,5.63200402133,4.84653785051,0.0,8.25718729233,10.0299323277,8.58727282692,2.83088792554,0.0,5.75638490138
 06/13  03:00:00,35.9309698173,5.58933013836,4.51516244333,0.0,8.25718729233,10.0299323277,2.63157602887,2.61157602887,0.0,0.02
 06/13  04:00:00,37.2984305785,5.56148111666,4.30385337002,0.0,8.25718729233,11.6354268332,8.42764727771,2.66626800811,0.0,5.7613792696
 06/13  05:00:00,43.3009798258,5.59402232104,4.57817827979,0.0,12.1011305571,15.3678112995,7.85122117091,2.07418263569,0.0,5.77703853522
 06/13  06:00:00,71.8482410672,6.17214538298,8.67099830596,0.0,19.7275818095,37.2640762949,13.4390461155,1.85407132571,0.0,11.5849747898
 06/13  07:00:00,94.2062787144,6.6210960055,11.9759347023,0.0,24.3117294858,51.2795993405,18.7448501327,1.31319411513,0.0,17.4316560176
 06/13  08:00:00,80.0683601679,6.15157329251,9.58263641469,0.0,23.6694662846,40.6342015617,23.4672600166,0.0,0.0,23.4672600166
 06/13  09:00:00,76.796383982,6.13538689589,11.3341917733,0.0,23.6694662846,35.6302164847,41.4253709729,0.0,18.025,23.4003709729
 06/13  10:00:00,58.2815607443,5.93130693849,10.6201478097,0.0,18.7433767983,22.9618409725,41.3881726108,0.0,18.025,23.3631726108
 06/13  11:00:00,58.2402957494,5.95223506315,10.5601967592,0.0,18.7433767983,22.9618409725,35.5176049165,0.0,18.025,17.4926049165
 06/13  12:00:00,59.5167547077,6.00237252377,11.7430698231,0.0,18.5889407304,23.1597249699,35.5160873639,0.0,18.025,17.4910873639
 06/13  13:00:00,60.6015097162,6.07109725292,12.5125987067,0.0,18.7433767983,23.2517909448,39.6188208328,0.0,18.025,21.5938208328
 06/13  14:00:00,61.6752981007,6.12628604738,13.5312010132,0.0,18.7433767983,23.2517909448,37.2338392616,0.0,18.025,19.2088392616
 06/13  15:00:00,63.0396328233,6.2226383932,15.0891294351,0.0,18.7433767983,22.9618409725,35.5189414623,0.0,18.025,17.4939414623
 06/13  16:00:00,63.5891586175,6.17334348494,11.236636091,0.0,18.7433767983,27.431320555,23.803802628,0.0174174969181,18.025,5.76138513111
 06/13  17:00:00,77.2675969592,6.48370509615,12.4164724165,0.0,17.6635504202,40.6971502883,5.7718234457,0.0,0.0,5.7718234457
 06/13  18:00:00,85.6276098035,6.74750631934,14.0078769336,0.0,27.5259009287,37.3340067412,11.5750765616,0.0,0.0,11.5750765616
 06/13  19:00:00,88.6292989191,6.8595792704,14.5721836169,0.0,33.8341110165,33.3544677425,5.78165753373,0.0,0.0,5.78165753373
 06/13  20:00:00,104.645999364,6.97997054975,14.7783350144,0.0,36.5179666069,38.8247702939,6.36494860499,0.583241041996,0.0,5.78170756299
 06/13  21:00:00,98.8518818523,6.97178767205,14.5073803931,0.0,32.965339924,36.8579353714,12.8390532144,1.25301796195,0.0,11.5860352524
 06/13  22:00:00,71.4448354367,6.4760594426,11.1432568182,0.0,25.6355707503,20.6438685092,13.544543782,1.99054316003,0.0,11.554000622
 06/13  23:00:00,48.465784567,6.04910099852,8.14418773975,0.0,15.0252895274,11.7056064465,8.03148814113,2.26468488758,0.0,5.76680325355
 06/13  24:00:00,41.6994451668,5.85348006082,6.59922694328,0.0,11.6412384099,10.0650221343,3.44723817428,3.42723817428,0.0,0.02
 06/14  01:00:00,38.9099215191,5.71944624316,5.50444046052,0.0,10.0992000411,10.047477231,10.2064608503,4.45006027847,0.0,5.75640057182
 06/14  02:00:00,36.3279243887,5.63676730153,4.86467764863,0.0,8.25718729233,10.0299323277,9.9153789792,4.15923889592,0.0,5.75614008328
 06/14  03:00:00,35.8997730251,5.58825028246,4.48504728679,0.0,8.25718729233,10.0299323277,3.77844092315,3.75844092315,0.0,0.02
 06/14  04:00:00,37.2641232279,5.55885841518,4.27217062406,0.0,8.25718729233,11.6354268332,9.06061923459,3.29918420134,0.0,5.76143503325
 06/14  05:00:00,43.448796297,5.60836912212,4.71165134748,0.0,12.1011305571,15.3678112995,7.64904820471,1.87197742662,0.0,5.7770707781
 06/14  06:00:00,72.1250029962,6.20038023531,8.91953112627,0.0,19.7275818095,37.2640762949,13.081435336,1.49526698804,0.0,11.586168348
 06/14  07:00:00,94.5485796748,6.65573186677,12.2836072858,0.0,24.3117294858,51.2795993405,18.3429357156,0.911445354394,0.0,17.4314903613
 06/14  08:00:00,80.5353607405,6.19244807943,10.0087673705,0.0,23.6694662846,40.6342015617,23.4779030478,0.0106999487195,0.0,23.4672030991
 06/14  09:00:00,77.5651549058,6.17353967919,12.0648136106,0.0,23.6694662846,35.6302164847,41.4257751147,0.0,18.025,23.4007751147
 06/14  10:00:00,58.7919923917,5.95619793162,11.1056912205,0.0,18.7433767983,22.9618409725,41.3878222425,0.0,18.025,23.3628222425
 06/14  11:00:00,59.398456484,5.99779372664,11.6728006385,0.0,18.7433767983,22.9618409725,35.517255044,0.0,18.025,17.492255044
 06/14  12:00:00,60.4169050542,6.02248786163,12.6231066868,0.0,18.5889407304,23.1597249699,35.5157919768,0.0,18.025,17.4907919768
 06/14  13:00:00,60.3265800611,6.04826187482,12.2605061532,0.0,18.7433767983,23.2517909448,37.3798684185,0.0,18.025,19.3548684185
 06/14  14:00:00,60.5533448624,6.06445218325,12.4710835019,0.0,18.7433767983,23.2517909448,39.4734508968,0.0,18.025,21.4484508968
 06/14  15:00:00,60.4556404673,6.08331794771,12.6444594891,0.0,18.7433767983,22.9618409725,35.5185282483,0.0,18.025,17.4935282483
 06/14  16:00:00,63.3364791232,6.09910783966,11.0581938524,0.0,18.7433767983,27.431320555,23.7851923143,0.0,18.025,5.76019231434
 06/14  17:00:00,76.0183309926,6.34277124326,11.3081429045,0.0,17.6635504202,40.6971502883,5.77172497618,0.0,0.0,5.77172497618
 06/14  18:00:00,83.5553162583,6.52067277233,12.1624232596,0.0,27.5259009287,37.3340067412,11.5994965864,0.0243716167425,0.0,11.5751249697
 06/14  19:00:00,86.5505743151,6.63238510251,12.7206559949,0.0,33.8341110165,33.3544677425,5.82645065127,0.0441305803312,0.0,5.78232007094
 06/14  20:00:00,103.201263478,6.81491482978,13.4986588823,0.0,36.5179666069,38.8247702939,6.54882547531,0.76725061229,0.0,5.78157486302
 06/14  21:00:00,97.7675074413,6.84498168007,13.5498175529,0.0,32.965339924,36.8579353714,12.6597120122,1.07368508989,0.0,11.5860269223
 06/14  22:00:00,70.7178796787,6.39109737728,10.5012669714,0.0,25.6355707503,20.6438685092,12.9644968708,1.40965055158,0.0,11.5548463192
 06/14  23:00:00,48.0039491206,5.99570481797,7.7357509785,0.0,15.0252895274,11.7056064465,7.3929726223,1.62630997459,0.0,5.76666264771
 06/14  24:00:00,41.6680483695,5.84759011806,6.57372254644,0.0,11.6412384099,10.0650221343,1.72282557554,1.70282557554,0.0,0.02
 06/15  01:00:00,39.2022405736,5.74818914515,5.76801741128,0.0,10.0992000411,10.047477231,7.60637181001,1.85010520063,0.0,5.75626660939
 06/15  02:00:00,36.6209762611,5.66637115991,5.12812770554,0.0,8.25718729233,10.0299323277,7.72957630833,1.97326384672,0.0,5.75631246161
 06/15  03:00:00,36.1601318663,5.61588673278,4.71777057635,0.0,8.25718729233,10.0299323277,2.2241167803,2.2041167803,0.0,0.02
 06/15  04:00:00,37.3859744594,5.57254014542,4.38034198485,0.0,8.25718729233,11.6354268332,8.24296588855,2.4816798366,0.0,5.76128605196
 06/15  05:00:00,43.3559083532,5.60191745982,4.62521823558,0.0,12.1011305571,15.3678112995,7.79443670352,2.01753652563,0.0,5.77690017789
 06/15  06:00:00,71.7991022956,6.17203981046,8.62197688297,0.0,19.7275818095,37.2640762949,13.4063597148,1.8201086328,0.0,11.586251082
 06/15  07:00:00,93.9393169942,6.59841150721,11.7316729693,0.0,24.3117294858,51.2795993405,18.7201780142,1.28790501605,0.0,17.4322729982
 06/15  08:00:00,79.8728999092,6.13684190474,9.40191752677,0.0,23.6694662846,40.6342015617,23.4692360498,0.0,0.0,23.4692360498
 06/15  09:00:00,77.7657579153,6.18112474909,12.2578352691,0.0,23.6694662846,35.6302164847,41.4246444128,0.0,18.025,23.3996444128
 06/15  10:00:00,61.4571271743,6.13445452686,13.5925723391,0.0,18.7433767983,22.9618409725,41.3872212546,0.0,18.025,23.3622212546
 06/15  11:00:00,62.9519165971,6.23590392101,14.988152464,0.0,18.7433767983,22.9618409725,35.518725966,0.0,18.025,17.493725966
 06/15  12:00:00,64.6145130814,6.34382406506,16.4993804609,0.0,18.5889407304,23.1597249699,35.5148196102,0.0,18.025,17.4898196102
 06/15  13:00:00,65.1524551007,6.39905576091,16.7355886539,0.0,18.7433767983,23.2517909448,35.5130125874,0.0,18.025,17.4880125874
 06/15  14:00:00,65.0417397628,6.38834519303,16.6355871957,0.0,18.7433767983,23.2517909448,41.3394937166,0.0,18.025,23.3144937166
 06/15  15:00:00,64.403104738,6.4376439132,16.2376002144,0.0,18.7433767983,22.9618409725,35.5167975891,0.0,18.025,17.4917975891
 06/15  16:00:00,66.9654276055,6.38329251321,14.402958602,0.0,18.7433767983,27.431320555,23.7863729319,0.0,18.025,5.76137293191
 06/15  17:00:00,78.5271926408,6.58765497086,13.5721226637,0.0,17.6635504202,40.6971502883,5.77176025637,0.0,0.0,5.77176025637
 06/15  18:00:00,85.0157452183,6.70400846251,13.4395216857,0.0,27.5259009287,37.3340067412,11.5744458083,0.0,0.0,11.5744458083
 06/15  19:00:00,87.871926429,6.79866725177,13.8757291767,0.0,33.8341110165,33.3544677425,5.78198514735,0.0,0.0,5.78198514735
 06/15  20:00:00,104.111361178,6.9360655766,14.2876100718,0.0,36.5179666069,38.8247702939,6.42374383293,0.64250568436,0.0,5.78123814857
 06/15  21:00:00,98.598592188,6.95369309397,14.2721966828,0.0,32.965339924,36.8579353714,12.8001746371,1.21428929351,0.0,11.5858853436
 06/15  22:00:00,71.363292229,6.47583834931,11.061942018,0.0,25.6355707503,20.6438685092,13.3893811782,1.83467332208,0.0,11.5547078561
 06/15  23:00:00,48.2979102362,6.0419498965,7.98346963084,0.0,15.0252895274,11.7056064465,8.72545877244,2.95881122007,0.0,5.76664755237
 06/15  24:00:00,41.3036874821,5.82330279701,6.23365177626,0.0,11.6412384099,10.0650221343,5.48094763545,5.46094763545,0.0,0.02
 06/16  01:00:00,38.3165401479,5.66841890427,4.96208714555,0.0,10.0992000411,10.047477231,13.1259820465,7.36963997644,0.0,5.75634207006
 06/16  02:00:00,35.5121277069,5.56240474158,4.12324863528,0.0,8.25718729233,10.0299323277,8.03573136756,8.01573136756,0.0,0.02
 06/16  03:00:00,34.8455456219,5.4868946095,3.53217622526,0.0,8.25718729233,10.0299323277,14.6408028579,8.88452294824,0.0,5.75627990964
 06/16  04:00:00,35.8423710762,5.41437348207,2.99490749123,0.0,8.25718729233,11.6354268332,15.731726036,9.97038796083,0.0,5.76133807522
 06/16  05:00:00,41.6509805909,5.42510109123,3.0971097155,0.0,12.1011305571,15.3678112995,15.06436496,9.28729059282,0.0,5.7770743672
 06/16  06:00:00,69.9863662742,5.98023571952,7.00105207989,0.0,19.7275818095,37.2640762949,18.6853606494,7.09994441599,0.0,11.5854162334
 06/16  07:00:00,92.3196684906,6.43052278611,10.279921137,0.0,24.3117294858,51.2795993405,21.3047411605,3.87284698803,0.0,17.4318941724
 06/16  08:00:00,78.7160437823,6.03795141398,8.34395577906,0.0,23.6694662846,40.6342015617,23.5275160947,0.0607693295201,0.0,23.4667467652
 06/16  09:00:00,77.3244378309,6.14124417392,11.8563967975,0.0,23.6694662846,35.6302164847,41.4293045732,0.0,18.025,23.4043045732
 06/16  10:00:00,60.9806540101,6.02214829966,13.2284105436,0.0,18.7433767983,22.9618409725,36.8658704508,0.0,18.025,18.8408704508
 06/16  11:00:00,62.8672777337,6.15979270359,14.9796268412,0.0,18.7433767983,22.9618409725,40.0289380423,0.0,18.025,22.0039380423
 06/16  12:00:00,64.887526923,6.31116358299,16.8050574511,0.0,18.5889407304,23.1597249699,35.517251162,0.0,18.025,17.492251162
 06/16  13:00:00,66.3523595982,6.42035972597,17.9141896263,0.0,18.7433767983,23.2517909448,35.5114523343,0.0,18.025,17.4864523343
 06/16  14:00:00,67.0290338353,6.48307123331,18.5281566808,0.0,18.7433767983,23.2517909448,41.3373505967,0.0,18.025,23.3123505967
 06/16  15:00:00,66.5183671456,6.51331241804,18.2771969466,0.0,18.7433767983,22.9618409725,35.5170937041,0.0,18.025,17.4920937041
 06/16  16:00:00,69.2277919031,6.52310516645,16.525511972,0.0,18.7433767983,27.431320555,23.7852056325,0.0,18.025,5.7602056325
 06/16  17:00:00,80.2016829165,6.76240507298,15.0718645515,0.0,17.6635504202,40.6971502883,5.77156623143,0.0,0.0,5.77156623143
 06/16  18:00:00,87.1080977436,6.94479943648,15.2910886715,0.0,27.5259009287,37.3340067412,5.79740496028,0.0,0.0,5.79740496028
 06/16  19:00:00,89.7179374377,7.01786316495,15.5025453337,0.0,33.8341110165,33.3544677425,11.5428702791,0.0,0.0,11.5428702791
 06/16  20:00:00,105.237326856,7.07972411171,15.2699209878,0.0,36.5179666069,38.8247702939,6.07299596967,0.292272021,0.0,5.78072394867
 06/16  21:00:00,99.2262608169,7.04346595386,14.8100993259,0.0,32.965339924,36.8579353714,12.8539662052,1.267947139,0.0,11.5860190662
 06/16  22:00:00,71.7659156174,6.53682279382,11.4035848669,0.0,25.6355707503,20.6438685092,13.2790605516,1.72434941839,0.0,11.5547111332
 06/16  23:00:00,48.2603070387,6.05077808921,7.9370415854,0.0,15.0252895274,11.7056064465,8.94186598585,3.17524414395,0.0,5.7666218419
 06/16  24:00:00,41.2262210661,5.82165996823,6.1578301053,0.0,11.6412384099,10.0650221343,5.23657057318,5.21657057318,0.0,0.02
 06/17  01:00:00,41.4826000491,5.71983765642,5.31724749842,0.0,12.8411359301,10.0650221343,11.7228069411,5.96647093465,0.0,5.75633600643
 06/17  02:00:00,35.6062163304,5.57378292776,4.20596260106,0.0,8.25718729233,10.0299323277,6.92559777931,6.90559777931,0.0,0.02
 06/17  03:00:00,34.8150801509,5.48113431997,3.50747014981,0.0,8.25718729233,10.0299323277,13.3268354362,7.57090076253,0.0,5.75593467368
 06/17  04:00:00,35.7147717962,5.39819110424,2.8834943984,0.0,8.25718729233,11.6354268332,15.1400016195,9.37880876781,0.0,5.76119285169
 06/17  05:00:00,37.8265024457,5.37585405382,2.74325925087,0.0,8.71707943955,15.3327214929,9.55107791208,9.53107791208,0.0,0.02
 06/17  06:00:00,54.2652427794,5.60376942641,4.51006211648,0.0,18.5082010057,25.6353820695,18.3316623192,6.79794738853,0.0,11.5337149306
 06/17  07:00:00,74.7094467475,6.0916051683,8.13108751005,0.0,19.4083231844,41.0650158608,14.4486982457,2.86328130878,0.0,11.5854169369
 06/17  08:00:00,103.908631269,6.67272079828,12.8723644371,0.0,26.3286599382,57.9988325916,29.4742265653,0.0109118243282,0.0,29.4633147409
 06/17  09:00:00,91.1731087224,6.53701368921,15.4265293106,0.0,26.3286599382,42.8504436482,41.4899110507,0.0,18.025,23.4649110507
 06/17  10:00:00,67.0156577009,6.30514237823,15.4949769333,0.0,21.7447113004,23.4437158914,41.4292858021,0.0,18.025,23.4042858021
 06/17  11:00:00,66.2403254023,6.43556467053,17.0509651319,0.0,19.3027497915,23.426170988,41.3852114244,0.0,18.025,23.3602114244
 06/17  12:00:00,67.2380792391,6.54677471099,17.795340023,0.0,19.1483137236,23.7250123474,35.516776855,0.0,18.025,17.491776855
 06/17  13:00:00,68.4789860754,6.62463920821,18.8128349042,0.0,19.3027497915,23.7161209604,35.5109861125,0.0,18.025,17.4859861125
 06/17  14:00:00,68.6920645172,6.66296537055,18.9875918773,0.0,19.3027497915,23.7161209604,41.3364894862,0.0,18.025,23.3114894862
 06/17  15:00:00,67.903161545,6.65525420489,18.4963487669,0.0,19.3027497915,23.426170988,35.5164067489,0.0,18.025,17.4914067489
 06/17  16:00:00,71.0083626508,6.63281662244,17.1726702925,0.0,19.3027497915,27.8956505705,23.7862298043,0.0,18.025,5.76122980434
 06/17  17:00:00,78.3158584694,6.8228575602,15.6676533057,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 06/17  18:00:00,93.7348447094,7.13215988779,16.8240470942,0.0,32.690315043,37.0816133363,5.77151358814,0.0,0.0,5.77151358814
 06/17  19:00:00,94.3276441955,7.23421623491,17.2031253461,0.0,36.8143715336,33.066984531,11.5441479001,0.0,0.0,11.5441479001
 06/17  20:00:00,106.859816415,7.27759106865,16.9158472439,0.0,36.3493007332,38.7721355839,5.8756880167,0.0956068942881,0.0,5.78008112241
 06/17  21:00:00,103.611050754,7.17566864475,15.8868666466,0.0,36.1807251679,36.8228455648,12.3054871681,0.761801721121,0.0,11.543685447
 06/17  22:00:00,78.3588078321,6.67498705825,12.4554280427,0.0,31.0351095914,20.6438685092,13.3026037776,1.71766735411,0.0,11.5849364235
 06/17  23:00:00,52.0150409505,6.19729129325,9.14323160984,0.0,17.4250845679,11.7056064465,8.72146415032,2.94522396141,0.0,5.7762401889
 06/17  24:00:00,44.0102980308,5.99581898997,7.56785191108,0.0,12.8411359301,10.0650221343,3.85056710357,3.83056710357,0.0,0.02
 06/18  01:00:00,42.7162590808,5.84036964074,6.31095512918,0.0,12.925468867,10.100111941,11.0929766398,5.33672905735,0.0,5.75624758243
 06/18  02:00:00,36.9764645069,5.70581000656,5.32475938451,0.0,8.34152022915,10.0650221343,10.5398866423,4.78381358503,0.0,5.75607305724
 06/18  03:00:00,36.4188061204,5.6392042328,4.83370776694,0.0,8.34152022915,10.0650221343,4.06307006033,4.04307006033,0.0,0.02
 06/18  04:00:00,37.5665115558,5.5840849103,4.42991723032,0.0,8.34152022915,11.6705166398,9.49416059591,3.7327399911,0.0,5.76142060481
 06/18  05:00:00,39.606320092,5.5494589817,4.23004998381,0.0,8.80141237637,15.3678112995,8.88336965444,3.11815130745,0.0,5.76521834699
 06/18  06:00:00,56.1778467119,5.80960240031,6.21683857458,0.0,18.5082010057,25.6353820695,7.59680641616,1.82052813854,0.0,5.77627827762
 06/18  07:00:00,76.6814272145,6.28841200814,9.78684381834,0.0,19.4926561212,41.1001056674,12.4155841109,0.830204082391,0.0,11.5853800285
 06/18  08:00:00,105.560295413,6.83312919692,14.3636272445,0.0,26.3286599382,57.9988325916,29.4728903059,0.0112127954642,0.0,29.4616775105
 06/18  09:00:00,92.5948167342,6.67737575066,16.8273007633,0.0,26.2443270014,42.8153538416,41.4906965398,0.0,18.025,23.4656965398
 06/18  10:00:00,68.2113354553,6.42732410255,16.5684780984,0.0,21.7447113004,23.4437158914,41.4270742733,0.0,18.025,23.4020742733
 06/18  11:00:00,68.0573843378,6.57082692606,18.6730522125,0.0,19.3449162599,23.4437158914,41.3833672918,0.0,18.025,23.3583672918
 06/18  12:00:00,69.7014993737,6.70410742167,20.0417171935,0.0,19.190480192,23.7425572507,35.514322401,0.0,18.025,17.489322401
 06/18  13:00:00,71.6201707139,6.82086798947,21.8175058918,0.0,19.260583323,23.698576057,35.5123005517,0.0,18.025,17.4873005517
 06/18  14:00:00,72.0963012352,6.88217658192,22.2323306785,0.0,19.260583323,23.698576057,41.3383929795,0.0,18.025,23.3133929795
 06/18  15:00:00,71.2398707482,6.87074611986,21.6772776655,0.0,19.260583323,23.4086260847,35.5138478399,0.0,18.025,17.4888478399
 06/18  16:00:00,74.4462796255,6.83895186358,20.4641652934,0.0,19.260583323,27.8781056672,23.7863303973,0.0,18.025,5.76133039728
 06/18  17:00:00,81.5012454338,7.00784110598,18.7277701753,0.0,18.1807569449,37.5792895564,5.7661353566,0.0,0.0,5.7661353566
 06/18  18:00:00,95.2511699906,7.26523843646,18.3267200958,0.0,32.6059821062,37.0465235296,5.77176628976,0.0,0.0,5.77176628976
 06/18  19:00:00,95.2465681723,7.32900861913,18.0272638111,0.0,36.8143715336,33.066984531,5.7818022485,0.0,0.0,5.7818022485
 06/18  20:00:00,107.563345114,7.34476222157,17.432786023,0.0,36.43363367,38.8072253906,5.9557235995,0.173835972241,0.0,5.78188762726
 06/18  21:00:00,103.985963519,7.23603916303,16.3208331987,0.0,36.0963922311,36.7877557581,12.3762922542,0.832135566614,0.0,11.5441566876
 06/18  22:00:00,78.9188966817,6.75339532779,13.0565362767,0.0,30.9507766546,20.6087787026,13.0286749231,1.44289457527,0.0,11.5857803478
 06/18  23:00:00,52.6897688253,6.27245738523,9.74279845723,0.0,17.4250845679,11.7056064465,7.91500807438,2.13805703941,0.0,5.77695103498
 06/18  24:00:00,44.6585741244,6.05477621855,8.03774785314,0.0,12.925468867,10.100111941,9.12618715754,3.36479921823,0.0,5.76138793931
 06/19  01:00:00,40.2491483784,5.8805610626,6.68256037497,0.0,10.0992000411,10.047477231,3.94073839053,3.92073839053,0.0,0.02
 06/19  02:00:00,37.3736385364,5.76187383459,5.78529164018,0.0,8.25718729233,10.0299323277,9.44259974303,3.68638213735,0.0,5.75621760568
 06/19  03:00:00,36.7036088572,5.68491833932,5.19222247864,0.0,8.25718729233,10.0299323277,3.61937655563,3.59937655563,0.0,0.02
 06/19  04:00:00,37.8200542281,5.62711541936,4.75985368319,0.0,8.25718729233,11.6354268332,9.25560789007,3.49414772682,0.0,5.76146016325
 06/19  05:00:00,43.8613458339,5.66145035663,5.07113580331,0.0,12.1011305571,15.3678112995,7.84649339896,2.07059686922,0.0,5.77589652974
 06/19  06:00:00,73.0544189162,6.31462435504,9.73473064978,0.0,19.7275818095,37.2640762949,12.6648158881,1.0791859381,0.0,11.58562995
 06/19  07:00:00,95.8632644631,6.80445119018,13.449609484,0.0,24.3117294858,51.2795993405,17.7004345315,0.270828072109,0.0,17.4296064594
 06/19  08:00:00,82.4716764318,6.3741495924,11.7634064594,0.0,23.6694662846,40.6342015617,23.478421883,0.0132821500173,0.0,23.465139733
 06/19  09:00:00,81.808247882,6.43473559552,16.0467286605,0.0,23.6694662846,35.6302164847,41.4239045655,0.0,18.025,23.3989045655
 06/19  10:00:00,65.0174736033,6.33251447632,16.9548694453,0.0,18.7433767983,22.9618409725,41.3850430242,0.0,18.025,23.3600430242
 06/19  11:00:00,66.5429094413,6.46285005607,18.3522062155,0.0,18.7433767983,22.9618409725,35.5175877411,0.0,18.025,17.4925877411
 06/19  12:00:00,68.1007748555,6.5952226987,19.7342507276,0.0,18.5889407304,23.1597249699,35.5169882371,0.0,18.025,17.4919882371
 06/19  13:00:00,70.544263365,6.74094754135,21.785511996,0.0,18.7433767983,23.2517909448,35.5116138108,0.0,18.025,17.4866138108
 06/19  14:00:00,69.6996485898,6.74941965558,20.9324282439,0.0,18.7433767983,23.2517909448,41.3374319696,0.0,18.025,23.3124319696
 06/19  15:00:00,68.7986117662,6.74203539337,20.3287230914,0.0,18.7433767983,22.9618409725,35.5131151186,0.0,18.025,17.4881151186
 06/19  16:00:00,72.6758275207,6.77196308547,19.7246954262,0.0,18.7433767983,27.431320555,23.7862473815,0.0,18.025,5.76124738152
 06/19  17:00:00,83.2066194728,7.01070616837,17.8285088622,0.0,17.6635504202,40.6971502883,5.77163929814,0.0,0.0,5.77163929814
 06/19  18:00:00,89.3893107321,7.16462596347,17.3524901764,0.0,27.5259009287,37.3340067412,11.5744278422,0.0,0.0,11.5744278422
 06/19  19:00:00,91.5631852883,7.19895706898,17.16671126,0.0,33.8341110165,33.3544677425,5.7814592062,0.0,0.0,5.7814592062
 06/19  20:00:00,106.653803607,7.22820770876,16.5379250429,0.0,36.5179666069,38.8247702939,6.39859120541,0.617062007923,0.0,5.78152919749
 06/19  21:00:00,100.277087388,7.15699395847,15.7474139142,0.0,32.965339924,36.8579353714,13.2152262016,1.63078344938,0.0,11.5844427522
 06/19  22:00:00,72.8871212324,6.65663093436,12.4049945215,0.0,25.6355707503,20.6438685092,13.6380456005,2.08353146857,0.0,11.5545141319
 06/19  23:00:00,49.7125276963,6.20382449667,9.23622263567,0.0,15.0252895274,11.7056064465,8.58292240343,2.8163524105,0.0,5.76656999292
 06/19  24:00:00,43.0403738543,6.01435193411,7.77929650606,0.0,11.6412384099,10.0650221343,2.96242519548,2.94242519548,0.0,0.02
 06/20  01:00:00,40.3809536398,5.89015776669,6.80476583197,0.0,10.0992000411,10.047477231,8.78283539424,3.02653106797,0.0,5.75630432627
 06/20  02:00:00,37.4770204751,5.77039481188,5.88015891555,0.0,8.25718729233,10.0299323277,3.78109143793,3.76109143793,0.0,0.02
 06/20  03:00:00,36.6633794942,5.6812035819,5.15570428577,0.0,8.25718729233,10.0299323277,10.7230924135,4.96806199597,0.0,5.75503041755
 06/20  04:00:00,37.6442240999,5.61296498928,4.59817825316,0.0,8.25718729233,11.6354268332,11.9620659321,6.20094753262,0.0,5.76111839951
 06/20  05:00:00,43.4140931896,5.62083043367,4.6645043053,0.0,12.1011305571,15.3678112995,11.8356078765,6.05870650637,0.0,5.77690137011
 06/20  06:00:00,71.696223511,6.17117680593,8.51999114007,0.0,19.7275818095,37.2640762949,16.4253435897,4.84103768627,0.0,11.5843059035
 06/20  07:00:00,94.0288973598,6.61665731585,11.8030462893,0.0,24.3117294858,51.2795993405,14.4503623162,2.82319901848,0.0,11.6271632977
 06/20  08:00:00,80.2129755891,6.1958646772,9.6829928667,0.0,23.6694662846,40.6342015617,29.3714802402,0.042737786925,0.0,29.3287424533
 06/20  09:00:00,77.5555821827,6.21329595309,12.0155042916,0.0,23.6694662846,35.6302164847,41.4242497,0.0,18.025,23.3992497
 06/20  10:00:00,61.6036766349,6.12009923348,13.7534931534,0.0,18.7433767983,22.9618409725,35.5501298423,0.0,18.025,17.5251298423
 06/20  11:00:00,62.8988452903,6.24266381968,14.9283297931,0.0,18.7433767983,22.9618409725,41.3408511344,0.0,18.025,23.3158511344
 06/20  12:00:00,65.1294274839,6.39144345654,16.9666862129,0.0,18.5889407304,23.1597249699,35.5153928033,0.0,18.025,17.4903928033
 06/20  13:00:00,67.1305121269,6.5202681309,18.5924404348,0.0,18.7433767983,23.2517909448,35.5120283999,0.0,18.025,17.4870283999
 06/20  14:00:00,68.1134332963,6.58790264988,19.507728505,0.0,18.7433767983,23.2517909448,35.5114906185,0.0,18.025,17.4864906185
 06/20  15:00:00,67.5068178088,6.60457429687,19.1743944667,0.0,18.7433767983,22.9618409725,41.337216765,0.0,18.025,23.312216765
 06/20  16:00:00,70.6754163049,6.62658202198,17.8696706168,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/20  17:00:00,81.9531428383,6.90222342721,16.6835164263,0.0,17.6635504202,40.6971502883,5.7715285745,0.0,0.0,5.7715285745
 06/20  18:00:00,89.101875561,7.11845864256,17.1112257965,0.0,27.5259009287,37.3340067412,11.5744745642,0.0,0.0,11.5744745642
 06/20  19:00:00,91.7595658413,7.20579563738,17.3562561455,0.0,33.8341110165,33.3544677425,11.5427966992,0.0,0.0,11.5427966992
 06/20  20:00:00,106.919390579,7.23883121368,16.7928901541,0.0,36.5179666069,38.8247702939,5.88969960384,0.108805664195,0.0,5.78089393964
 06/20  21:00:00,100.548098493,7.17859392242,15.9968302469,0.0,32.965339924,36.8579353714,12.2908024647,0.705795145433,0.0,11.5850073193
 06/20  22:00:00,72.9438396614,6.65756137061,12.4607904327,0.0,25.6355707503,20.6438685092,7.26532064078,1.47835737089,0.0,5.78696326989
 06/20  23:00:00,49.4402468426,6.17068045032,8.99708815531,0.0,15.0252895274,11.7056064465,8.28318331585,2.51768596848,0.0,5.76549734737
 06/20  24:00:00,42.185095012,5.92008207948,7.01828439069,0.0,11.6412384099,10.0650221343,10.4766232357,4.71526114715,0.0,5.76136208857
 06/21  01:00:00,39.2570645751,5.76714813602,5.80388966961,0.0,10.0992000411,10.047477231,11.122842755,5.36665320935,0.0,5.75618954563
 06/21  02:00:00,36.3466520855,5.64814890593,4.87203675002,0.0,8.25718729233,10.0299323277,5.95604389085,5.93604389085,0.0,0.02
 06/21  03:00:00,35.4603851387,5.55126209755,4.08265260913,0.0,8.25718729233,10.0299323277,12.8746720819,7.1184683714,0.0,5.75620371046
 06/21  04:00:00,36.3446464297,5.46722775051,3.44434312812,0.0,8.25718729233,11.6354268332,8.24266417068,8.22266417068,0.0,0.02
 06/21  05:00:00,42.0455607233,5.46374849829,3.45305514911,0.0,12.1011305571,15.3678112995,14.8742349248,8.021386216,0.0,6.85284870883
 06/21  06:00:00,70.703836902,6.05806584375,7.64071855907,0.0,19.7275818095,37.2640762949,16.5978642149,6.0938387657,0.0,10.5040254492
 06/21  07:00:00,93.8274138484,6.59175201167,11.6264772474,0.0,24.3117294858,51.2795993405,19.7717185754,2.34082960046,0.0,17.4308889749
 06/21  08:00:00,80.8658618036,6.22520574012,10.3065426937,0.0,23.6694662846,40.6342015617,28.0193351055,0.0117854887258,0.0,28.0075496168
 06/21  09:00:00,80.7806093435,6.31101340791,15.1428138411,0.0,23.6694662846,35.6302164847,36.8972139443,0.0,18.025,18.8722139443
 06/21  10:00:00,63.4853005174,6.20170423957,15.553516756,0.0,18.7433767983,22.9618409725,41.385024396,0.0,18.025,23.360024396
 06/21  11:00:00,65.7482023706,6.37931009139,17.6410427101,0.0,18.7433767983,22.9618409725,35.5180641398,0.0,18.025,17.4930641398
 06/21  12:00:00,67.6713558072,6.52902122297,19.371036554,0.0,18.5889407304,23.1597249699,41.3342862742,0.0,18.025,23.3092862742
 06/21  13:00:00,69.0627766525,6.63289215653,20.4120865426,0.0,18.7433767983,23.2517909448,35.5145547212,0.0,18.025,17.4895547212
 06/21  14:00:00,68.7067956732,6.65952644999,20.0294680059,0.0,18.7433767983,23.2517909448,35.5145889933,0.0,18.025,17.4895889933
 06/21  15:00:00,67.7334700371,6.66294940385,19.3426693898,0.0,18.7433767983,22.9618409725,35.5106353498,0.0,18.025,17.4856353498
 06/21  16:00:00,71.0033859968,6.67904655209,18.1451802197,0.0,18.7433767983,27.431320555,23.7861907958,0.0,18.025,5.76119079582
 06/21  17:00:00,82.094304877,6.92695522742,16.7999546799,0.0,17.6635504202,40.6971502883,5.77152464428,0.0,0.0,5.77152464428
 06/21  18:00:00,88.746677882,7.09536607972,16.7791261008,0.0,27.5259009287,37.3340067412,11.57449728,0.0,0.0,11.57449728
 06/21  19:00:00,91.0599090789,7.14211579988,16.7202883939,0.0,33.8341110165,33.3544677425,5.78082334718,0.0,0.0,5.78082334718
 06/21  20:00:00,106.284429582,7.18412656063,16.2126348302,0.0,36.5179666069,38.8247702939,12.1946581158,0.651989697242,0.0,11.5426684186
 06/21  21:00:00,100.111102881,7.13037762243,15.6080563765,0.0,32.965339924,36.8579353714,13.0492102568,1.46496228051,0.0,11.5842479763
 06/21  22:00:00,72.5110039447,6.60933713688,12.0761836776,0.0,25.6355707503,20.6438685092,7.98778883277,2.20081239101,0.0,5.78697644176
 06/21  23:00:00,49.1132173819,6.13463345315,8.7061058052,0.0,15.0252895274,11.7056064465,8.91022215469,3.14379631724,0.0,5.76642583744
 06/21  24:00:00,42.0033296889,5.90001110904,6.85659146489,0.0,11.6412384099,10.0650221343,10.5559875792,4.79467486587,0.0,5.76131271336
 06/22  01:00:00,39.1420728126,5.75450258309,5.70154928379,0.0,10.0992000411,10.047477231,5.43415015331,5.41415015331,0.0,0.02
 06/22  02:00:00,36.2696839666,5.63889623623,4.80431762894,0.0,8.25718729233,10.0299323277,11.7321936397,5.97597097307,0.0,5.75622266663
 06/22  03:00:00,35.2489652412,5.52676793439,3.8957338354,0.0,8.25718729233,10.0299323277,7.65478341841,7.63478341841,0.0,0.02
 06/22  04:00:00,36.1598942618,5.44580956201,3.2810062572,0.0,8.25718729233,11.6354268332,14.2960457854,8.53481395501,0.0,5.76123183034
 06/22  05:00:00,41.966028606,5.45426805012,3.38300980514,0.0,12.1011305571,15.3678112995,13.8207930265,8.04402261524,0.0,5.77677041125
 06/22  06:00:00,70.7906788935,6.06936637305,7.71626430616,0.0,19.7275818095,37.2640762949,18.258359907,6.67319830232,0.0,11.5851616046
 06/22  07:00:00,93.7108108764,6.57946809064,11.5221597176,0.0,24.3117294858,51.2795993405,20.4118429123,2.98136213718,0.0,17.4304807751
 06/22  08:00:00,80.6412536582,6.20450110036,10.1026460645,0.0,23.6694662846,40.6342015617,23.4775162269,0.0117848523971,0.0,23.4657313745
 06/22  09:00:00,80.7975085119,6.29748601775,15.1732487298,0.0,23.6694662846,35.6302164847,41.4241435372,0.0,18.025,23.3991435372
 06/22  10:00:00,63.3149084369,6.1808914736,15.4039349412,0.0,18.7433767983,22.9618409725,41.384446572,0.0,18.025,23.359446572
 06/22  11:00:00,64.3709094448,6.31190911829,16.3311523498,0.0,18.7433767983,22.9618409725,35.5162368988,0.0,18.025,17.4912368987
 06/22  12:00:00,66.6013108226,6.46556192059,18.3644520598,0.0,18.5889407304,23.1597249699,35.5140943332,0.0,18.025,17.4890943332
 06/22  13:00:00,68.7911149495,6.59473232553,20.1785845043,0.0,18.7433767983,23.2517909448,35.5120546072,0.0,18.025,17.4870546072
 06/22  14:00:00,69.7212756016,6.66751641722,21.0359635634,0.0,18.7433767983,23.2517909448,41.3378800839,0.0,18.025,23.3128800839
 06/22  15:00:00,69.6200993432,6.70943645563,21.1828140702,0.0,18.7433767983,22.9618409725,35.5133236733,0.0,18.025,17.4883236733
 06/22  16:00:00,73.344666799,6.74694050759,20.4185626978,0.0,18.7433767983,27.431320555,23.7862211106,0.0,18.025,5.76122111063
 06/22  17:00:00,84.9264896166,7.03147073703,19.52762307,0.0,17.6635504202,40.6971502883,5.77149747765,0.0,0.0,5.77149747765
 06/22  18:00:00,91.2200104238,7.23860655475,19.1092233625,0.0,27.5259009287,37.3340067412,11.5736232864,0.0,0.0,11.5736232864
 06/22  19:00:00,93.2389789944,7.32801036398,18.7134637254,0.0,33.8341110165,33.3544677425,5.78154407755,0.0,0.0,5.78154407755
 06/22  20:00:00,107.853974774,7.32617749898,17.6401375074,0.0,36.5179666069,38.8247702939,5.8835269656,0.101925871724,0.0,5.78160109387
 06/22  21:00:00,101.104244484,7.23699434314,16.4945853527,0.0,32.965339924,36.8579353714,12.01452246,0.430559940941,0.0,11.583962519
 06/22  22:00:00,73.4957501896,6.71701691528,12.9532491313,0.0,25.6355707503,20.6438685092,12.6058004172,1.05210330093,0.0,11.5536971162
 06/22  23:00:00,50.0875656778,6.23891265193,9.57617880404,0.0,15.0252895274,11.7056064465,7.35640890169,1.59003703179,0.0,5.7663718699
 06/22  24:00:00,43.0244797142,6.00806605709,7.76969373276,0.0,11.6412384099,10.0650221343,2.26250733379,2.24250733379,0.0,0.02
 06/23  01:00:00,39.998346395,5.84556115368,6.46675937999,0.0,10.0992000411,10.047477231,9.33359183527,3.57752623164,0.0,5.75606560363
 06/23  02:00:00,36.899067943,5.70637133783,5.36623340164,0.0,8.25718729233,10.0299323277,4.93255449759,4.91255449759,0.0,0.02
 06/23  03:00:00,36.1018930287,5.61806483431,4.65736089443,0.0,8.25718729233,10.0299323277,11.3578626184,5.60178332251,0.0,5.75607929586
 06/23  04:00:00,37.0160230551,5.5400242314,4.04292267429,0.0,8.25718729233,11.6354268332,12.1364585177,6.3753106181,0.0,5.76114789956
 06/23  05:00:00,42.6949936135,5.53504293635,4.03120153123,0.0,12.1011305571,15.3678112995,11.9563045626,6.17968223916,0.0,5.7766223234
 06/23  06:00:00,71.4878028433,6.14719247921,8.33557029319,0.0,19.7275818095,37.2640762949,16.4764543416,4.89241415965,0.0,11.5840401819
 06/23  07:00:00,94.6985400599,6.6827303241,12.4066366882,0.0,24.3117294858,51.2795993405,13.1898608431,1.56315567364,0.0,11.6267051695
 06/23  08:00:00,82.0680630485,6.30720710386,11.4267520105,0.0,23.6694662846,40.6342015617,29.3423261196,0.0150551010217,0.0,29.3272710185
 06/23  09:00:00,82.9862936292,6.40659802515,17.2529232882,0.0,23.6694662846,35.6302164847,41.4192268685,0.0,18.025,23.3942268685
 06/23  10:00:00,67.2093328897,6.36336105366,19.1158955127,0.0,18.7433767983,22.9618409725,35.5488872389,0.0,18.025,17.5238872389
 06/23  11:00:00,69.8652593713,6.57693806778,21.5604744906,0.0,18.7433767983,22.9618409725,41.3401876056,0.0,18.025,23.3151876056
 06/23  12:00:00,72.6012777994,6.78753290551,24.0424521175,0.0,18.5889407304,23.1597249699,35.5142062876,0.0,18.025,17.4892062876
 06/23  13:00:00,75.0652331952,6.96580649914,26.0816285707,0.0,18.7433767983,23.2517909448,35.5141557859,0.0,18.025,17.4891557859
 06/23  14:00:00,75.2993134293,7.02418911563,26.2573263174,0.0,18.7433767983,23.2517909448,35.5101458857,0.0,18.025,17.4851458857
 06/23  15:00:00,74.8061672412,7.05026524434,26.0280577003,0.0,18.7433767983,22.9618409725,41.3352610363,0.0,18.025,23.3102610363
 06/23  16:00:00,77.7303150598,7.04632068365,24.5048369932,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/23  17:00:00,89.6243987545,7.31988942357,23.9371148712,0.0,17.6635504202,40.6971502883,5.77110485617,0.0,0.0,5.77110485617
 06/23  18:00:00,95.8196262358,7.49930100193,23.448148061,0.0,27.5259009287,37.3340067412,11.5740534636,0.0,0.0,11.5740534636
 06/23  19:00:00,97.3689841457,7.5645785578,22.6069012581,0.0,33.8341110165,33.3544677425,11.5422559204,0.0,0.0,11.5422559204
 06/23  20:00:00,110.366223832,7.55315629897,19.9254077353,0.0,36.5179666069,38.8247702939,5.82627702232,0.0450309403283,0.0,5.78124608199
 06/23  21:00:00,102.746887608,7.40255361135,17.9716764273,0.0,32.965339924,36.8579353714,11.6053207466,0.0214538406253,0.0,11.583866906
 06/23  22:00:00,74.8394660829,6.86836832823,14.1456232117,0.0,25.6355707503,20.6438685092,6.03657012322,0.249563684284,0.0,5.78700643893
 06/23  23:00:00,51.3798173264,6.38577240378,10.7215723835,0.0,15.0252895274,11.7056064465,6.4730679808,0.706640135305,0.0,5.7664278455
 06/23  24:00:00,44.1455552434,6.13608957184,8.76274157574,0.0,11.6412384099,10.0650221343,7.23281370605,1.47153544861,0.0,5.76127825745
 06/24  01:00:00,44.0739858347,6.00009052238,7.62839388275,0.0,12.8411359301,10.0650221343,2.27414370365,2.25414370365,0.0,0.02
 06/24  02:00:00,37.7522077516,5.80575335365,6.11998955817,0.0,8.25718729233,10.0299323277,9.91478942826,4.15877475164,0.0,5.75601467662
 06/24  03:00:00,36.7276857936,5.69116931633,5.21005177842,0.0,8.25718729233,10.0299323277,11.0236968269,5.26798959009,0.0,5.75570723678
 06/24  04:00:00,37.7094266803,5.6191938643,4.65716141364,0.0,8.25718729233,11.6354268332,5.62304605419,5.60304605419,0.0,0.02
 06/24  05:00:00,39.5498420363,5.56497110611,4.27749483029,0.0,8.71707943955,15.3327214929,11.6158379645,5.85011516098,0.0,5.76572280348
 06/24  06:00:00,56.746774728,5.87727033646,6.71811937125,0.0,18.5082010057,25.6353820695,8.83961478578,3.06349300328,0.0,5.7761217825
 06/24  07:00:00,77.4118335545,6.37754237455,10.5475723975,0.0,19.4083231844,41.0650158608,12.2968030957,0.71243922099,0.0,11.5843638747
 06/24  08:00:00,107.36604517,6.95807452777,16.0444712306,0.0,26.3286599382,57.9988325916,29.471509327,0.0142467721746,0.0,29.4572625548
 06/24  09:00:00,96.7709334048,6.85012800527,20.7112701898,0.0,26.3286599382,42.8504436482,47.3479916108,0.0,18.025,29.3229916108
 06/24  10:00:00,72.6692830013,6.60964801778,20.8441215449,0.0,21.7447113004,23.4437158914,41.4253169605,0.0,18.025,23.4003169605
 06/24  11:00:00,72.0560773588,6.77005279721,22.5322479274,0.0,19.3027497915,23.426170988,35.5483150962,0.0,18.025,17.5233150962
 06/24  12:00:00,73.7074229326,6.9238845604,23.8875837949,0.0,19.1483137236,23.7250123474,38.6723892344,0.0,18.025,20.6473892344
 06/24  13:00:00,76.0839004616,7.06915040937,25.9732546158,0.0,19.3027497915,23.7161209604,38.1740398143,0.0,18.025,20.1490398143
 06/24  14:00:00,75.9338581568,7.09491803139,25.7974414524,0.0,19.3027497915,23.7161209604,35.5130704619,0.0,18.025,17.4880704619
 06/24  15:00:00,74.906077857,7.07471575856,25.0798119438,0.0,19.3027497915,23.426170988,35.5129961052,0.0,18.025,17.4879961052
 06/24  16:00:00,78.702858729,7.07338393742,24.4266174335,0.0,19.3027497915,27.8956505705,23.7860326237,0.0,18.025,5.76103262372
 06/24  17:00:00,85.5770389812,7.22054390037,22.53116416,0.0,18.2229234133,37.5968344597,5.76629922954,0.0,0.0,5.76629922954
 06/24  18:00:00,99.9587278519,7.5115826229,22.6685293408,0.0,32.690315043,37.0816133363,5.77130665496,0.0,0.0,5.77130665496
 06/24  19:00:00,99.0370201768,7.61320979676,21.5335384866,0.0,36.8143715336,33.066984531,5.78045101049,0.0,0.0,5.78045101049
 06/24  20:00:00,109.711323401,7.55904788868,19.4859181111,0.0,36.3493007332,38.7721355839,11.6376146384,0.0948769744935,0.0,11.5427376639
 06/24  21:00:00,105.736988605,7.39941274583,17.7890861753,0.0,36.1807251679,36.8228455648,5.8257101351,0.0438505554953,0.0,5.78185957961
 06/24  22:00:00,80.3246452294,6.89386840786,14.2024203784,0.0,31.0351095914,20.6438685092,12.1762160589,0.591934860509,0.0,11.5842811984
 06/24  23:00:00,54.0018615876,6.4151896886,10.9121784707,0.0,17.4250845679,11.7056064465,6.69482221769,0.918101969751,0.0,5.77672024794
 06/24  24:00:00,45.7341204713,6.18432324327,9.10317715017,0.0,12.8411359301,10.0650221343,7.27984646213,1.51849306669,0.0,5.76135339544
 06/25  01:00:00,44.3136584313,6.01526301173,7.73347465832,0.0,12.925468867,10.100111941,2.51845204194,2.49845204194,0.0,0.02
 06/25  02:00:00,38.2207494967,5.8423010602,6.43255985048,0.0,8.34152022915,10.0650221343,9.00575178811,3.24977862262,0.0,5.7559731655
 06/25  03:00:00,37.2448911643,5.73202465225,5.56698326989,0.0,8.34152022915,10.0650221343,4.20225558519,4.18225558519,0.0,0.02
 06/25  04:00:00,38.1103353145,5.64837346508,4.90946655392,0.0,8.34152022915,11.6705166398,10.5830210743,4.82175226376,0.0,5.76126881055
 06/25  05:00:00,39.9097481663,5.58971970345,4.49323116726,0.0,8.80141237637,15.3678112995,10.8980466813,5.13291327795,0.0,5.76513340334
 06/25  06:00:00,56.6880204143,5.8731583511,6.66347955671,0.0,18.5082010057,25.6353820695,9.57643347596,3.80100185641,0.0,5.77543161955
 06/25  07:00:00,77.5834424276,6.3830939867,10.5942125607,0.0,19.4926561212,41.1001056674,12.358515554,0.77374344518,0.0,11.5847721088
 06/25  08:00:00,107.816795855,6.98006594086,16.4732385392,0.0,26.3286599382,57.9988325916,29.4732440105,0.0155962978061,0.0,29.4576477127
 06/25  09:00:00,97.4780467761,6.88839290673,21.4995409088,0.0,26.2443270014,42.8153538416,47.3450321457,0.0,18.025,29.3200321457
 06/25  10:00:00,73.1100175071,6.65447561096,21.2400349783,0.0,21.7447113004,23.4437158914,38.0942432916,0.0,18.025,20.0692432916
 06/25  11:00:00,72.1866676621,6.78803715998,22.5851448807,0.0,19.3449162599,23.4437158914,38.8708344009,0.0,18.025,20.8458344009
 06/25  12:00:00,73.6713777605,6.93690009123,23.7788124541,0.0,19.190480192,23.7425572507,35.5116178668,0.0,18.025,17.4866178668
 06/25  13:00:00,75.7521703795,7.07381468051,25.6965730842,0.0,19.260583323,23.698576057,41.3343157673,0.0,18.025,23.3093157673
 06/25  14:00:00,75.552999068,7.09701474144,25.4742004102,0.0,19.260583323,23.698576057,35.5144695035,0.0,18.025,17.4894695035
 06/25  15:00:00,74.0456811824,7.04939488289,24.3044494438,0.0,19.260583323,23.4086260847,35.510476059,0.0,18.025,17.485476059
 06/25  16:00:00,78.2779553071,7.06120679037,24.0736006296,0.0,19.260583323,27.8781056672,23.7860912844,0.0,18.025,5.76109128441
 06/25  17:00:00,86.6065861406,7.27337589192,23.567591995,0.0,18.1807569449,37.5792895564,5.76623271164,0.0,0.0,5.76623271164
 06/25  18:00:00,101.06630059,7.57038253884,23.8367263257,0.0,32.6059821062,37.0465235296,5.77130689407,0.0,0.0,5.77130689407
 06/25  19:00:00,99.4179941344,7.63692702512,21.8907980058,0.0,36.8143715336,33.066984531,5.78125173839,0.0,0.0,5.78125173839
 06/25  20:00:00,109.807177366,7.56269364644,19.4587097657,0.0,36.43363367,38.8072253906,5.87600814519,0.0946997126163,0.0,5.78130843257
 06/25  21:00:00,105.661752292,7.40789579048,17.8247899474,0.0,36.0963922311,36.7877557581,11.5432358006,0.0,0.0,11.5432358006
 06/25  22:00:00,80.3881282323,6.91756990162,14.3616294925,0.0,30.9507766546,20.6087787026,11.7793396303,0.195221461754,0.0,11.5841181686
 06/25  23:00:00,54.0263495407,6.42076636849,10.9310918584,0.0,17.4250845679,11.7056064465,6.73926623647,0.962693331289,0.0,5.77657290518
 06/25  24:00:00,46.0045813548,6.20226920629,9.23627280728,0.0,12.925468867,10.100111941,7.14072999477,1.37945264919,0.0,5.76127734558
 06/26  01:00:00,41.2173777177,5.98729992956,7.54406108138,0.0,10.0992000411,10.047477231,2.76003580055,2.74003580055,0.0,0.02
 06/26  02:00:00,38.0393454851,5.83664295881,6.37623771132,0.0,8.25718729233,10.0299323277,9.32206870574,3.56599324397,0.0,5.75607546177
 06/26  03:00:00,37.1560175011,5.73682514332,5.59273386013,0.0,8.25718729233,10.0299323277,4.18363265631,4.16363265631,0.0,0.02
 06/26  04:00:00,37.9401861672,5.6448068105,4.86230680621,0.0,8.25718729233,11.6354268332,11.1559538106,5.39521400335,0.0,5.76073980726
 06/26  05:00:00,43.682245497,5.64768029954,4.90582616113,0.0,12.1011305571,15.3678112995,10.4721185346,4.69544936854,0.0,5.77666916608
 06/26  06:00:00,72.9281626312,6.30798413342,9.61515001489,0.0,19.7275818095,37.2640762949,14.3488399608,2.76509725962,0.0,11.5837427011
 06/26  07:00:00,96.2035607236,6.83624278453,13.7581617962,0.0,24.3117294858,51.2795993405,17.9448036917,0.515853518808,0.0,17.4289501729
 06/26  08:00:00,84.2025201537,6.44698008108,13.4214518519,0.0,23.6694662846,40.6342015617,23.4786653467,0.0163541078333,0.0,23.4623112389
 06/26  09:00:00,86.6504499795,6.59793046668,20.7257551729,0.0,23.6694662846,35.6302164847,41.4243838792,0.0,18.025,23.3993838792
 06/26  10:00:00,70.9963584976,6.58442687949,22.6818623399,0.0,18.7433767983,22.9618409725,41.3815194891,0.0,18.025,23.3565194891
 06/26  11:00:00,73.3914527826,6.78949423762,24.8741169928,0.0,18.7433767983,22.9618409725,35.5151647781,0.0,18.025,17.4901647781
 06/26  12:00:00,75.1442977366,6.9560689733,26.4169387218,0.0,18.5889407304,23.1597249699,35.5149018147,0.0,18.025,17.4899018147
 06/26  13:00:00,76.6376633911,7.08667770955,27.5331924602,0.0,18.7433767983,23.2517909448,35.5109845871,0.0,18.025,17.4859845871
 06/26  14:00:00,77.5461265292,7.16939956463,28.3589371058,0.0,18.7433767983,23.2517909448,41.3333429025,0.0,18.025,23.3083429025
 06/26  15:00:00,77.9444697243,7.23335398182,28.9832754897,0.0,18.7433767983,22.9618409725,35.5137086101,0.0,18.025,17.4887086101
 06/26  16:00:00,82.5856529031,7.31429470145,29.0922018761,0.0,18.7433767983,27.431320555,23.78603387,0.0,18.025,5.76103387
 06/26  17:00:00,92.5711195726,7.50690219254,26.6968295391,0.0,17.6635504202,40.6971502883,5.77137161203,0.0,0.0,5.77137161203
 06/26  18:00:00,95.9056054968,7.5471259458,23.4863183136,0.0,27.5259009287,37.3340067412,5.79700953068,0.0,0.0,5.79700953068
 06/26  19:00:00,95.8722702168,7.54815672256,21.12662,0.0,33.8341110165,33.3544677425,11.5428254196,0.0,0.0,11.5428254196
 06/26  20:00:00,110.144874069,7.55612784,19.7010978464,0.0,36.5179666069,38.8247702939,5.81349433892,0.0322360153739,0.0,5.78125832354
 06/26  21:00:00,103.42675157,7.46410829801,18.5899982822,0.0,32.965339924,36.8579353714,11.5845198625,0.0,0.0,11.5845198625
 06/26  22:00:00,75.7803970105,6.95759591034,14.997334634,0.0,25.6355707503,20.6438685092,11.5531563628,0.0,0.0,11.5531563628
 06/26  23:00:00,52.3561698748,6.48316136306,11.6005441803,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 06/26  24:00:00,45.2340025255,6.24873568472,9.73854959974,0.0,11.6412384099,10.0650221343,5.84834426594,0.087035083669,0.0,5.76130918227
 06/27  01:00:00,42.0809952528,6.07182733886,8.32314708942,0.0,10.0992000411,10.047477231,6.55263632974,0.796467935303,0.0,5.75616839444
 06/27  02:00:00,39.0000137069,5.93228855019,7.24126760107,0.0,8.25718729233,10.0299323277,1.20677274133,1.18677274133,0.0,0.02
 06/27  03:00:00,38.2665565513,5.84894772217,6.59114526565,0.0,8.25718729233,10.0299323277,7.03360263144,1.27775322381,0.0,5.75584940763
 06/27  04:00:00,39.430452078,5.79546630812,6.20191995901,0.0,8.25718729233,11.6354268332,1.12272196898,1.10272196898,0.0,0.02
 06/27  05:00:00,45.2461580571,5.8072351531,6.31018329845,0.0,12.1011305571,15.3678112995,12.7174274695,1.18459642913,0.0,11.5328310403
 06/27  06:00:00,74.0554961571,6.42098487724,10.6294898449,0.0,19.7275818095,37.2640762949,12.6226374226,1.04024411267,0.0,11.5823933099
 06/27  07:00:00,97.2682403964,6.94056536882,14.7185298349,0.0,24.3117294858,51.2795993405,11.7080249148,0.082567871959,0.0,11.6254570429
 06/27  08:00:00,85.1558628498,6.55572419446,14.2660522056,0.0,23.6694662846,40.6342015617,29.323785202,0.0,0.0,29.323785202
 06/27  09:00:00,85.9136283151,6.627310054,19.9595545513,0.0,23.6694662846,35.6302164847,35.5793425289,0.0,18.025,17.5543425289
 06/27  10:00:00,69.8728810104,6.58320766885,21.5596091688,0.0,18.7433767983,22.9618409725,41.3822646084,0.0,18.025,23.3572646084
 06/27  11:00:00,72.3521251196,6.79572619718,23.8285590115,0.0,18.7433767983,22.9618409725,35.5165815582,0.0,18.025,17.4915815582
 06/27  12:00:00,74.1950127447,6.95861813936,25.4651054936,0.0,18.5889407304,23.1597249699,41.3320779738,0.0,18.025,23.3070779738
 06/27  13:00:00,76.0234949478,7.09538661579,26.9103203188,0.0,18.7433767983,23.2517909448,35.5126775236,0.0,18.025,17.4876775236
 06/27  14:00:00,76.5899101976,7.14322632718,27.4288927842,0.0,18.7433767983,23.2517909448,35.5125389672,0.0,18.025,17.4875389672
 06/27  15:00:00,75.8234145856,7.14743888208,26.9481332623,0.0,18.7433767983,22.9618409725,35.5123787984,0.0,18.025,17.4873787984
 06/27  16:00:00,79.280233198,7.16805205317,25.9330315772,0.0,18.7433767983,27.431320555,23.7859587141,0.0,18.025,5.7609587141
 06/27  17:00:00,89.5908568909,7.34960423462,23.8738731129,0.0,17.6635504202,40.6971502883,5.77138510631,0.0,0.0,5.77138510631
 06/27  18:00:00,94.2388366636,7.45825157097,21.908427017,0.0,27.5259009287,37.3340067412,11.5735345448,0.0,0.0,11.5735345448
 06/27  19:00:00,95.0052514074,7.48876763615,20.3189981986,0.0,33.8341110165,33.3544677425,5.78174319487,0.0,0.0,5.78174319487
 06/27  20:00:00,109.507957235,7.49201710644,19.1282913052,0.0,36.5179666069,38.8247702939,11.6064993845,0.0655931677844,0.0,11.5409062167
 06/27  21:00:00,102.962045766,7.41505550542,18.1743522943,0.0,32.965339924,36.8579353714,5.80133350119,0.0,0.0,5.80133350119
 06/27  22:00:00,75.1890453513,6.89774326137,14.4658409087,0.0,25.6355707503,20.6438685092,11.5537584477,0.0,0.0,11.5537584477
 06/27  23:00:00,51.6661165018,6.41276462079,10.9808866332,0.0,15.0252895274,11.7056064465,6.08174459979,0.315338556725,0.0,5.76640604306
 06/27  24:00:00,44.7025576841,6.1901380422,9.26570493214,0.0,11.6412384099,10.0650221343,6.35966551512,0.598403365142,0.0,5.76126214998
 06/28  01:00:00,41.834970358,6.04226010335,8.106694989,0.0,10.0992000411,10.047477231,0.737650275005,0.717650275005,0.0,0.02
 06/28  02:00:00,38.7973701934,5.90774291617,7.06316545193,0.0,8.25718729233,10.0299323277,6.82640107966,1.07029859588,0.0,5.75610248379
