Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/13  04:00:00,37.7442047291,5.60902842138,4.70213177638,0.0,8.25718729233,11.6354268332,3.43096871084,3.41096871084,0.0,0.02
 07/13  05:00:00,43.6666210475,5.63150416302,4.90641611118,0.0,12.1011305571,15.3678112995,8.38601123958,2.6098123265,0.0,5.77619891308
 07/13  06:00:00,72.266738202,6.21670306567,9.04507706706,0.0,19.7275818095,37.2640762949,13.4566633648,1.87360377124,0.0,11.5830595936
 07/13  07:00:00,94.3413308816,6.63506348865,12.097204729,0.0,24.3117294858,51.2795993405,18.8247682473,1.39862751939,0.0,17.4261407279
 07/13  08:00:00,80.1871376603,6.15953317056,9.69357733236,0.0,23.6694662846,40.6342015617,23.4579060726,0.0,0.0,23.4579060726
 07/13  09:00:00,77.9894751359,6.19089725428,12.4718621809,0.0,23.6694662846,35.6302164847,41.4182555741,0.0,18.025,23.3932555741
 07/13  10:00:00,60.7358417683,6.0966839788,12.9091190327,0.0,18.7433767983,22.9618409725,41.3776616255,0.0,18.025,23.3526616255
 07/13  11:00:00,62.8582970129,6.2211745612,14.9093025125,0.0,18.7433767983,22.9618409725,35.5121362021,0.0,18.025,17.4871362021
 07/13  12:00:00,66.0492072168,6.39551326707,17.8824260418,0.0,18.5889407304,23.1597249699,35.5094835945,0.0,18.025,17.4844835945
 07/13  13:00:00,67.9502466425,6.52878653007,19.4036895211,0.0,18.7433767983,23.2517909448,35.5069772241,0.0,18.025,17.4819772241
 07/13  14:00:00,67.8441036213,6.55086610026,19.275469448,0.0,18.7433767983,23.2517909448,41.3302624393,0.0,18.025,23.3052624393
 07/13  15:00:00,67.2974560469,6.58164629503,18.9879910277,0.0,18.7433767983,22.9618409725,35.5109082507,0.0,18.025,17.4859082507
 07/13  16:00:00,69.8507354486,6.5618917401,17.1097106741,0.0,18.7433767983,27.431320555,23.785707797,0.0,18.025,5.76070779701
 07/13  17:00:00,80.4355477405,6.74845991196,15.3197347865,0.0,17.6635504202,40.6971502883,5.77084484483,0.0,0.0,5.77084484483
 07/13  18:00:00,86.7513743878,6.86754886521,15.0117274704,0.0,27.5259009287,37.3340067412,5.79606924214,0.0,0.0,5.79606924214
 07/13  19:00:00,89.4773289384,6.95559290547,15.3242886482,0.0,33.8341110165,33.3544677425,11.5406893943,0.0,0.0,11.5406893943
 07/13  20:00:00,105.02068677,7.02943385549,15.10365088,0.0,36.5179666069,38.8247702939,6.67450003222,0.894199993782,0.0,5.78030003844
 07/13  21:00:00,99.2884427918,7.02611307234,14.8897538846,0.0,32.965339924,36.8579353714,13.0868812275,1.50417733662,0.0,11.5827038909
 07/13  22:00:00,72.1734299327,6.561583476,11.7864338019,0.0,25.6355707503,20.6438685092,7.45306185317,1.66707427089,0.0,5.78598758229
 07/13  23:00:00,49.1668040841,6.13100595625,8.76336108542,0.0,15.0252895274,11.7056064465,7.55740631159,1.79129649228,0.0,5.76610981931
 07/13  24:00:00,42.4465710375,5.93889501502,7.26097995254,0.0,11.6412384099,10.0650221343,8.06519538763,2.30447748852,0.0,5.76071789911
 07/14  01:00:00,39.8801025244,5.82516628612,6.36893553138,0.0,10.0992000411,10.047477231,2.54755714805,2.52755714805,0.0,0.02
 07/14  02:00:00,37.1592933125,5.72523638402,5.6076131205,0.0,8.25718729233,10.0299323277,8.35760449408,2.60173369556,0.0,5.75587079852
 07/14  03:00:00,36.578917036,5.6607982745,5.09167437901,0.0,8.25718729233,10.0299323277,8.63223153271,2.87673077695,0.0,5.75550075577
 07/14  04:00:00,37.7308462035,5.60788349271,4.68991881022,0.0,8.25718729233,11.6354268332,3.15883912824,3.13883912824,0.0,0.02
 07/14  05:00:00,43.679829918,5.63353939086,4.91759204283,0.0,12.1011305571,15.3678112995,8.39099120525,2.61599076993,0.0,5.77500043532
 07/14  06:00:00,72.1906778031,6.20955500912,8.97616772215,0.0,19.7275818095,37.2640762949,13.7284065857,2.14539235973,0.0,11.583014226
 07/14  07:00:00,94.2937530646,6.62865152606,12.0560428384,0.0,24.3117294858,51.2795993405,18.9417503573,1.516220208,0.0,17.4255301493
 07/14  08:00:00,80.1802397145,6.15847818736,9.68773711983,0.0,23.6694662846,40.6342015617,23.4576744747,0.0,0.0,23.4576744747
 07/14  09:00:00,77.4047633846,6.15673385357,11.9213163613,0.0,23.6694662846,35.6302164847,41.4173191767,0.0,18.025,23.3923191767
 07/14  10:00:00,60.3808262052,6.04663030064,12.6041584855,0.0,18.7433767983,22.9618409725,41.3774838489,0.0,18.025,23.3524838489
 07/14  11:00:00,62.8670437701,6.2020276437,14.9371973393,0.0,18.7433767983,22.9618409725,35.5133451561,0.0,18.025,17.4883451561
 07/14  12:00:00,65.9698049039,6.38456151931,17.8139766404,0.0,18.5889407304,23.1597249699,35.5126539707,0.0,18.025,17.4876539707
 07/14  13:00:00,68.0586264668,6.52384446272,19.5170116788,0.0,18.7433767983,23.2517909448,35.5062352991,0.0,18.025,17.4812352991
 07/14  14:00:00,69.2998793429,6.61984676957,20.66226527,0.0,18.7433767983,23.2517909448,41.329231494,0.0,18.025,23.304231494
 07/14  15:00:00,69.0678131957,6.66848437265,20.6715116577,0.0,18.7433767983,22.9618409725,35.5101115496,0.0,18.025,17.4851115496
 07/14  16:00:00,72.1743507682,6.69191814015,19.3033016284,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/14  17:00:00,82.3515170371,6.91696764711,17.0671977563,0.0,17.6635504202,40.6971502883,5.7708605348,0.0,0.0,5.7708605348
 07/14  18:00:00,88.4437565012,7.05152630718,16.5201341053,0.0,27.5259009287,37.3340067412,11.5719762882,0.0,0.0,11.5719762882
 07/14  19:00:00,90.5245370332,7.07734914392,16.2497422891,0.0,33.8341110165,33.3544677425,11.5412868409,0.0,0.0,11.5412868409
 07/14  20:00:00,106.39493047,7.17795811477,16.3293712526,0.0,36.5179666069,38.8247702939,6.09586215669,0.315845878406,0.0,5.78001627829
 07/14  21:00:00,100.448589922,7.15406783445,15.921950633,0.0,32.965339924,36.8579353714,12.5152989165,0.933203441893,0.0,11.5820954746
 07/14  22:00:00,73.1242072252,6.66617395324,12.6326237548,0.0,25.6355707503,20.6438685092,7.01829998647,1.23203584085,0.0,5.78626414563
 07/14  23:00:00,50.0416324294,6.2264526943,9.54274340533,0.0,15.0252895274,11.7056064465,7.124224142,1.3587225369,0.0,5.7655016051
 07/14  24:00:00,43.3348378723,6.03495141077,8.05319116593,0.0,11.6412384099,10.0650221343,7.22841873836,1.46759026254,0.0,5.76082847582
 07/15  01:00:00,43.6947616113,5.94553701073,7.30374518528,0.0,12.8411359301,10.0650221343,1.58248958433,1.56248958433,0.0,0.02
 07/15  02:00:00,37.800174069,5.79722486753,6.17650479063,0.0,8.25718729233,10.0299323277,7.81102984625,2.0551402768,0.0,5.75588956945
 07/15  03:00:00,37.1628774229,5.72445376812,5.61198139296,0.0,8.25718729233,10.0299323277,2.11107141902,2.09107141902,0.0,0.02
 07/15  04:00:00,38.3443116181,5.67396061041,5.23730682677,0.0,8.25718729233,11.6354268332,7.82576649856,2.06478391193,0.0,5.76098258663
 07/15  05:00:00,40.3675967203,5.63760540479,5.02265023467,0.0,8.71707943955,15.3327214929,7.61410123905,1.84926540709,0.0,5.76483583196
 07/15  06:00:00,56.6253409989,5.84793643372,6.62606935953,0.0,18.5082010057,25.6353820695,7.26544903842,1.49031295674,0.0,5.77513608169
 07/15  07:00:00,76.5938501535,6.28386155252,9.82335488265,0.0,19.4083231844,41.0650158608,12.3311820012,0.74838294945,0.0,11.5827990517
 07/15  08:00:00,105.525008272,6.82083615388,14.3407863616,0.0,26.3286599382,57.9988325916,29.4463512978,0.0,0.0,29.4463512978
 07/15  09:00:00,92.1975221737,6.6348256581,16.3532322063,0.0,26.3286599382,42.8504436482,45.6302059054,0.0,18.025,27.6052059054
 07/15  10:00:00,67.7895535859,6.38791380369,16.1861865424,0.0,21.7447113004,23.4437158914,37.2804719622,0.0,18.025,19.2554719622
 07/15  11:00:00,68.4846072402,6.54165528066,19.1892146018,0.0,19.3027497915,23.426170988,41.3757933653,0.0,18.025,23.3507933653
 07/15  12:00:00,69.4990067021,6.64652652382,19.9565539374,0.0,19.1483137236,23.7250123474,35.5092329315,0.0,18.025,17.4842329315
 07/15  13:00:00,70.5498076881,6.74082702284,20.767508934,0.0,19.3027497915,23.7161209604,35.5065870546,0.0,18.025,17.4815870546
 07/15  14:00:00,71.5277522063,6.81725208236,21.6690309246,0.0,19.3027497915,23.7161209604,41.3296709662,0.0,18.025,23.3046709662
 07/15  15:00:00,70.6954336946,6.80018853194,21.1437255728,0.0,19.3027497915,23.426170988,35.5104201184,0.0,18.025,17.4854201184
 07/15  16:00:00,73.8283487077,6.76792132851,19.8575937419,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/15  17:00:00,80.867079755,6.9584718418,18.0833106732,0.0,18.2229234133,37.5968344597,5.7658810773,0.0,0.0,5.7658810773
 07/15  18:00:00,95.0393413534,7.23256166426,18.0282032068,0.0,32.690315043,37.0816133363,5.77084999954,0.0,0.0,5.77084999954
 07/15  19:00:00,95.1543703876,7.30238028877,17.9617690709,0.0,36.8143715336,33.066984531,11.5414656664,0.0,0.0,11.5414656664
 07/15  20:00:00,107.334551556,7.32232444467,17.3459298987,0.0,36.3493007332,38.7721355839,6.14087019335,0.360534774394,0.0,5.78033541895
 07/15  21:00:00,103.938268262,7.20525936585,16.184576776,0.0,36.1807251679,36.8228455648,7.01173593077,1.2306099041,0.0,5.78112602668
 07/15  22:00:00,78.8765160998,6.72692608798,12.9213179476,0.0,31.0351095914,20.6438685092,13.1657975709,1.58291782699,0.0,11.5828797439
 07/15  23:00:00,52.6233091754,6.25842714707,9.69043563473,0.0,17.4250845679,11.7056064465,7.76182986859,1.98576962966,0.0,5.77606023892
 07/15  24:00:00,44.7692884927,6.07188477231,8.25081467286,0.0,12.8411359301,10.0650221343,7.90527587482,2.14545564143,0.0,5.75982023339
 07/16  01:00:00,43.963773801,5.9666943307,7.43217309571,0.0,12.925468867,10.100111941,7.45846931919,1.70273244362,0.0,5.75573687558
 07/16  02:00:00,38.1477871669,5.82422764775,6.37769782438,0.0,8.34152022915,10.0650221343,1.63794596339,1.61794596339,0.0,0.02
 07/16  03:00:00,37.4059955074,5.74007602848,5.72005140727,0.0,8.34152022915,10.0650221343,7.65514229974,1.89947676173,0.0,5.755665538
 07/16  04:00:00,38.3571376212,5.66622071969,5.13845295365,0.0,8.34152022915,11.6705166398,2.73909517185,2.71909517185,0.0,0.02
 07/16  05:00:00,42.2711453371,5.63006153521,4.93032283009,0.0,8.80141237637,15.3678112995,7.9269984563,2.1619498807,0.0,5.7650485756
 07/16  06:00:00,56.409086927,5.83059635613,6.42715391728,0.0,18.5082010057,25.6353820695,7.8414467101,2.06538385601,0.0,5.77606285409
 07/16  07:00:00,76.0734243958,6.2212369992,9.24613578051,0.0,19.4926561212,41.1001056674,13.4277019037,1.84497208085,0.0,11.5827298228
 07/16  08:00:00,104.417366893,6.73679867604,13.3171853554,0.0,26.3286599382,57.9988325916,29.4470300518,0.0,0.0,29.4470300518
 07/16  09:00:00,89.7606012531,6.56979544172,14.1007719339,0.0,26.2443270014,42.8153538416,47.3361331514,0.0,18.025,29.3111331514
 07/16  10:00:00,65.4053856084,6.27991186754,13.9100182496,0.0,21.7447113004,23.4437158914,41.4197192616,0.0,18.025,23.3947192616
 07/16  11:00:00,64.7644326888,6.35460898764,15.5963783525,0.0,19.3449162599,23.4437158914,35.5435681189,0.0,18.025,17.5185681189
 07/16  12:00:00,68.1094307623,6.57431127296,18.5794806615,0.0,19.190480192,23.7425572507,35.5064660567,0.0,18.025,17.4814660567
 07/16  13:00:00,70.7211686786,6.71520715111,21.0242047203,0.0,19.260583323,23.698576057,41.3292364142,0.0,18.025,23.3042364142
 07/16  14:00:00,72.1695303743,6.83354797361,22.3542253377,0.0,19.260583323,23.698576057,35.510067928,0.0,18.025,17.485067928
 07/16  15:00:00,70.4039842747,6.81053404588,20.9016407854,0.0,19.260583323,23.4086260847,35.5095006593,0.0,18.025,17.4845006593
 07/16  16:00:00,72.9910447767,6.77870124324,19.0692211147,0.0,19.260583323,27.8781056672,23.7858076057,0.0,18.025,5.76080760565
 07/16  17:00:00,79.5887380816,6.916805577,16.9063486536,0.0,18.1807569449,37.5792895564,5.76595452138,0.0,0.0,5.76595452138
 07/16  18:00:00,93.9687616583,7.15445400027,17.1551565912,0.0,32.6059821062,37.0465235296,5.7709091299,0.0,0.0,5.7709091299
 07/16  19:00:00,94.2109528119,7.21682748027,17.103908221,0.0,36.8143715336,33.066984531,5.78060577996,0.0,0.0,5.78060577996
 07/16  20:00:00,106.7237094,7.25159024083,16.6864021876,0.0,36.43363367,38.8072253906,6.21673041118,0.436958602831,0.0,5.77977180835
 07/16  21:00:00,103.477013969,7.17076488773,15.8772390774,0.0,36.0963922311,36.7877557581,12.5614305923,1.01976098673,0.0,11.5416696056
 07/16  22:00:00,78.5435695447,6.70443459159,12.7302900762,0.0,30.9507766546,20.6087787026,7.2663870538,1.46599186617,0.0,5.80039518764
 07/16  23:00:00,52.4528097307,6.24027103776,9.5380928495,0.0,17.4250845679,11.7056064465,13.5845680357,2.05233496664,0.0,11.532233069
 07/16  24:00:00,44.7375893029,6.05625419651,8.11532779237,0.0,12.925468867,10.100111941,2.26078066567,2.24078066567,0.0,0.02
 07/17  01:00:00,40.5255293383,5.90236427809,6.93716309761,0.0,10.0992000411,10.047477231,8.08476661125,2.32896317977,0.0,5.75580343148
 07/17  02:00:00,37.6651093159,5.78592719895,6.05274303279,0.0,8.25718729233,10.0299323277,2.68035922684,2.66035922684,0.0,0.02
 07/17  03:00:00,36.9534065476,5.70652479208,5.42043808042,0.0,8.25718729233,10.0299323277,9.16810617411,3.41236736078,0.0,5.75573881333
 07/17  04:00:00,38.1259412143,5.65599690819,5.03690064728,0.0,8.25718729233,11.6354268332,9.20215555905,3.44152437441,0.0,5.76063118465
 07/17  05:00:00,45.8170506627,5.66681550455,5.13754180489,0.0,12.1011305571,15.3678112995,8.88482121164,3.10885088132,0.0,5.77597033032
 07/17  06:00:00,72.2692835773,6.2258236301,9.03851569484,0.0,19.7275818095,37.2640762949,14.4621205894,2.88052814075,0.0,11.5815924486
 07/17  07:00:00,94.3195264386,6.64074765083,12.0697350669,0.0,24.3117294858,51.2795993405,13.5321575254,1.90910385739,0.0,11.623053668
 07/17  08:00:00,80.0013760331,6.15852206428,9.50883600815,0.0,23.6694662846,40.6342015617,29.3153443304,0.0,0.0,29.3153443304
 07/17  09:00:00,76.7702568021,6.16458745787,11.2789542239,0.0,23.6694662846,35.6302164847,35.571690831,0.0,18.025,17.546690831
 07/17  10:00:00,59.7603264545,6.07418929006,11.9561107015,0.0,18.7433767983,22.9618409725,41.3774962568,0.0,18.025,23.3524962568
 07/17  11:00:00,61.7489703112,6.18581037427,13.8353443913,0.0,18.7433767983,22.9618409725,35.5130286131,0.0,18.025,17.4880286131
 07/17  12:00:00,65.2417037079,6.35144499315,17.1189933435,0.0,18.5889407304,23.1597249699,35.5089964915,0.0,18.025,17.4839964915
 07/17  13:00:00,67.5485287708,6.48929794673,19.041467047,0.0,18.7433767983,23.2517909448,41.3310795898,0.0,18.025,23.3060795898
 07/17  14:00:00,68.0241050246,6.51374589149,19.4925932233,0.0,18.7433767983,23.2517909448,35.5114357515,0.0,18.025,17.4864357515
 07/17  15:00:00,66.7235730551,6.55119959651,18.4445558146,0.0,18.7433767983,22.9618409725,35.5069572591,0.0,18.025,17.4819572591
 07/17  16:00:00,69.5534930868,6.54987006131,16.8244950863,0.0,18.7433767983,27.431320555,23.7857950343,0.0,18.025,5.7607950343
 07/17  17:00:00,81.360946861,6.82427520808,16.1693282014,0.0,17.6635504202,40.6971502883,5.77091229619,0.0,0.0,5.77091229619
 07/17  18:00:00,88.1689554356,7.00825310983,16.2886150539,0.0,27.5259009287,37.3340067412,11.5720278927,0.0,0.0,11.5720278927
 07/17  19:00:00,90.8963265577,7.09471954102,16.6041702577,0.0,33.8341110165,33.3544677425,5.78082851437,0.0,0.0,5.78082851437
 07/17  20:00:00,106.456488775,7.17280870041,16.3960874134,0.0,36.5179666069,38.8247702939,6.05003317834,0.270050858361,0.0,5.77998231998
 07/17  21:00:00,100.395871417,7.14234147149,15.8809665767,0.0,32.965339924,36.8579353714,12.3308543359,0.748150530747,0.0,11.5827038052
 07/17  22:00:00,72.9768339113,6.64539658953,12.5060290754,0.0,25.6355707503,20.6438685092,12.6934553638,1.14138183701,0.0,11.5520735267
 07/17  23:00:00,49.7908606415,6.19509121606,9.32333838931,0.0,15.0252895274,11.7056064465,7.16055654408,1.39463720281,0.0,5.76591934127
 07/17  24:00:00,42.9103598659,5.98622188374,7.67745055624,0.0,11.6412384099,10.0650221343,1.77555388269,1.75555388269,0.0,0.02
 07/18  01:00:00,39.9989064937,5.83812445661,6.47478006481,0.0,10.0992000411,10.047477231,8.36228916062,2.60643574045,0.0,5.75585342018
 07/18  02:00:00,37.1064574936,5.72207114249,5.55794906883,0.0,8.25718729233,10.0299323277,3.31736375949,3.29736375949,0.0,0.02
 07/18  03:00:00,36.45502778,5.64904965368,4.97953395571,0.0,8.25718729233,10.0299323277,9.36587930343,3.6104048336,0.0,5.75547446983
 07/18  04:00:00,37.5861942041,5.59415466316,4.55899871353,0.0,8.25718729233,11.6354268332,3.88949990754,3.86949990754,0.0,0.02
 07/18  05:00:00,45.2955342889,5.60747381785,4.67536718807,0.0,12.1011305571,15.3678112995,14.893560876,3.36149650692,0.0,11.5320643691
 07/18  06:00:00,71.8537278483,6.17791249732,8.67087423365,0.0,19.7275818095,37.2640762949,14.4200464124,2.83909962632,0.0,11.5809467861
 07/18  07:00:00,93.9903282681,6.60258417911,11.7787042514,0.0,24.3117294858,51.2795993405,13.5550327972,1.93197471173,0.0,11.6230580855
 07/18  08:00:00,80.5120367602,6.19986965144,9.97815183924,0.0,23.6694662846,40.6342015617,23.4570628079,0.0,0.0,23.4570628079
 07/18  09:00:00,78.5739140878,6.25418750662,12.9930168148,0.0,23.6694662846,35.6302164847,41.4194309324,0.0,18.025,23.3944309324
 07/18  10:00:00,61.8604330074,6.14994465853,13.9804600881,0.0,18.7433767983,22.9618409725,41.3780583057,0.0,18.025,23.3530583057
 07/18  11:00:00,63.5237386916,6.28264048722,15.5132836281,0.0,18.7433767983,22.9618409725,35.5132984027,0.0,18.025,17.4882984027
 07/18  12:00:00,64.6260518458,6.36462250863,16.4901639976,0.0,18.5889407304,23.1597249699,35.5070483707,0.0,18.025,17.4820483707
 07/18  13:00:00,65.0602488885,6.4495268986,16.5929583303,0.0,18.7433767983,23.2517909448,41.32844768,0.0,18.025,23.30344768
 07/18  14:00:00,66.2725430447,6.53753163461,17.7172480979,0.0,18.7433767983,23.2517909448,35.5094284101,0.0,18.025,17.4844284101
 07/18  15:00:00,66.2718035985,6.56084227052,17.9831456496,0.0,18.7433767983,22.9618409725,35.5108018928,0.0,18.025,17.4858018928
 07/18  16:00:00,69.8134390031,6.57406403514,17.060245571,0.0,18.7433767983,27.431320555,23.7857561593,0.0,18.025,5.76075615926
 07/18  17:00:00,80.6966203598,6.79673105574,15.5325449149,0.0,17.6635504202,40.6971502883,5.77091109213,0.0,0.0,5.77091109213
 07/18  18:00:00,86.4556220887,6.86598025686,14.7175575851,0.0,27.5259009287,37.3340067412,5.80713663845,0.0112012562284,0.0,5.79593538222
 07/18  19:00:00,89.0241612719,6.93491629699,14.8918075091,0.0,33.8341110165,33.3544677425,11.5912327448,0.0492770958945,0.0,11.5419556489
 07/18  20:00:00,105.265503148,7.06393778056,15.3139744036,0.0,36.5179666069,38.8247702939,6.88550360463,1.10461897162,0.0,5.78088463301
 07/18  21:00:00,99.617872486,7.06304919111,15.1822623565,0.0,32.965339924,36.8579353714,12.8909799442,1.30836444335,0.0,11.5826155009
 07/18  22:00:00,72.5802009513,6.60530800588,12.1494889545,0.0,25.6355707503,20.6438685092,12.8567004721,1.30489205828,0.0,11.5518084138
 07/18  23:00:00,49.5192135952,6.16969527793,9.0770891222,0.0,15.0252895274,11.7056064465,1.68976906763,1.66976906763,0.0,0.02
 07/18  24:00:00,42.9516649348,5.99409513657,7.71088030598,0.0,11.6412384099,10.0650221343,7.4289851331,1.66803805299,0.0,5.76094708012
 07/19  01:00:00,40.4113941234,5.88381027865,6.84158366308,0.0,10.0992000411,10.047477231,7.35640914718,1.60058452058,0.0,5.7558246266
 07/19  02:00:00,37.6811324236,5.78383699082,6.07085799641,0.0,8.25718729233,10.0299323277,1.69034689351,1.67034689351,0.0,0.02
 07/19  03:00:00,37.0106739748,5.70994041466,5.4742903358,0.0,8.25718729233,10.0299323277,8.14597043805,2.39052654391,0.0,5.75544389414
 07/19  04:00:00,38.1390425622,5.65556785841,5.05043657083,0.0,8.25718729233,11.6354268332,3.0249726361,3.0049726361,0.0,0.02
 07/19  05:00:00,45.8455400176,5.66914426381,5.16370384407,0.0,12.1011305571,15.3678112995,8.75548210242,2.98061700592,0.0,5.7748650965
 07/19  06:00:00,72.2113611509,6.21923984532,8.98718125393,0.0,19.7275818095,37.2640762949,14.3753731758,2.79256107988,0.0,11.5828120959
 07/19  07:00:00,94.1125536131,6.61969317572,11.8838229856,0.0,24.3117294858,51.2795993405,19.5646373885,2.1401387508,0.0,17.4244986377
 07/19  08:00:00,79.7367273526,6.13776258802,9.26495299967,0.0,23.6694662846,40.6342015617,23.4556706286,0.0,0.0,23.4556706286
 07/19  09:00:00,75.4203920697,6.11090546751,9.98278110065,0.0,23.6694662846,35.6302164847,41.4164228928,0.0,18.025,23.3914228928
 07/19  10:00:00,57.0721780019,5.89433754463,9.44781052542,0.0,18.7433767983,22.9618409725,41.3771282359,0.0,18.025,23.3521282359
 07/19  11:00:00,58.4019918978,5.97066259592,10.7035153178,0.0,18.7433767983,22.9618409725,35.5110559826,0.0,18.025,17.4860559826
 07/19  12:00:00,61.2534686992,6.12691296298,13.3552928628,0.0,18.5889407304,23.1597249699,35.5099257938,0.0,18.025,17.4849257938
 07/19  13:00:00,62.1695266039,6.15290681148,13.9988548721,0.0,18.7433767983,23.2517909448,35.5076699955,0.0,18.025,17.4826699955
 07/19  14:00:00,63.5601735881,6.2952565944,15.2471545938,0.0,18.7433767983,23.2517909448,41.3296906499,0.0,18.025,23.3046906499
 07/19  15:00:00,62.9108872888,6.33826438735,14.8448097025,0.0,18.7433767983,22.9618409725,35.5103816257,0.0,18.025,17.4853816257
 07/19  16:00:00,66.2809423705,6.35174801224,13.7500665373,0.0,18.7433767983,27.431320555,23.7856741668,0.0,18.025,5.76067416679
 07/19  17:00:00,78.6119551879,6.61192236857,13.6326881778,0.0,17.6635504202,40.6971502883,5.77076118248,0.0,0.0,5.77076118248
 07/19  18:00:00,85.5569327251,6.76381811106,13.9210325278,0.0,27.5259009287,37.3340067412,5.81787497797,0.0219917683829,0.0,5.79588320958
 07/19  19:00:00,88.4858646991,6.86795714901,14.4204714663,0.0,33.8341110165,33.3544677425,11.6691937529,0.129130823119,0.0,11.5400629297
 07/19  20:00:00,104.52327759,6.9814155422,14.6542713129,0.0,36.5179666069,38.8247702939,7.02556579055,1.24544356989,0.0,5.78012222067
 07/19  21:00:00,98.8772145025,6.9814152891,14.5232408663,0.0,32.965339924,36.8579353714,13.2669040009,1.68474867404,0.0,11.5821553268
 07/19  22:00:00,71.6307675691,6.50063302778,11.3047350573,0.0,25.6355707503,20.6438685092,7.82358883223,2.03784235614,0.0,5.78574647608
 07/19  23:00:00,48.4365246546,6.0510082568,8.11308633431,0.0,15.0252895274,11.7056064465,8.78774009803,3.02181966822,0.0,5.76592042981
 07/19  24:00:00,41.7177164843,5.86045586257,6.61057013083,0.0,11.6412384099,10.0650221343,9.60653456633,3.84560822318,0.0,5.76092634315
 07/20  01:00:00,38.9632518909,5.72851570428,5.54874032275,0.0,10.0992000411,10.047477231,4.85116581069,4.83116581069,0.0,0.02
 07/20  02:00:00,35.998626578,5.60523900377,4.56694714563,0.0,8.25718729233,10.0299323277,11.7505014615,5.99481356112,0.0,5.75568790034
 07/20  03:00:00,35.2706962985,5.52326148259,3.92099522069,0.0,8.25718729233,10.0299323277,6.59170417287,6.57170417287,0.0,0.02
 07/20  04:00:00,36.5624956088,5.48380191856,3.64565474513,0.0,8.25718729233,11.6354268332,12.0578186987,6.29687314273,0.0,5.76094555602
 07/20  05:00:00,44.5119220529,5.52002246844,3.97921145686,0.0,12.1011305571,15.3678112995,10.6598519374,4.88392673371,0.0,5.77592520371
 07/20  06:00:00,71.2848402844,6.11030419583,8.16959745353,0.0,19.7275818095,37.2640762949,14.9524248849,3.36986040076,0.0,11.5825644841
 07/20  07:00:00,94.031470457,6.60159733622,11.8208357275,0.0,24.3117294858,51.2795993405,18.9607083578,1.53622139473,0.0,17.424486963
 07/20  08:00:00,80.5768688672,6.19025609788,10.0526040073,0.0,23.6694662846,40.6342015617,23.4675601208,0.0107247020976,0.0,23.4568354187
 07/20  09:00:00,78.9451233155,6.2214791954,13.3969418312,0.0,23.6694662846,35.6302164847,41.4154471087,0.0,18.025,23.3904471087
 07/20  10:00:00,61.9059138268,6.11153407293,14.0643503058,0.0,18.7433767983,22.9618409725,41.3769620619,0.0,18.025,23.3519620619
 07/20  11:00:00,63.8538800276,6.2861930944,15.8398734685,0.0,18.7433767983,22.9618409725,35.51143638,0.0,18.025,17.48643638
 07/20  12:00:00,66.3206940514,6.45111706247,18.0983162729,0.0,18.5889407304,23.1597249699,35.5106427862,0.0,18.025,17.4856427862
 07/20  13:00:00,68.6469644215,6.59976347341,20.0294357449,0.0,18.7433767983,23.2517909448,35.5080397794,0.0,18.025,17.4830397794
 07/20  14:00:00,68.3208931635,6.6585365496,19.6445929854,0.0,18.7433767983,23.2517909448,35.5073629237,0.0,18.025,17.4823629237
 07/20  15:00:00,66.8209341879,6.65597642305,18.4371462013,0.0,18.7433767983,22.9618409725,41.3306017973,0.0,18.025,23.3056017973
 07/20  16:00:00,69.8314889244,6.65907169187,16.9932939852,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/20  17:00:00,80.9626453891,6.84426724264,15.7510352184,0.0,17.6635504202,40.6971502883,5.77080762584,0.0,0.0,5.77080762584
 07/20  18:00:00,87.5951630985,6.98687619761,15.7362040772,0.0,27.5259009287,37.3340067412,11.5716997933,0.0,0.0,11.5716997933
 07/20  19:00:00,90.0398774961,7.03609810963,15.806346085,0.0,33.8341110165,33.3544677425,5.78087802706,0.0,0.0,5.78087802706
 07/20  20:00:00,106.08572552,7.14825487807,16.0498786895,0.0,36.5179666069,38.8247702939,11.9263048497,0.384631946996,0.0,11.5416729027
 07/20  21:00:00,100.119986906,7.12044106319,15.6269899408,0.0,32.965339924,36.8579353714,12.5580930026,0.977229586365,0.0,11.5808634163
 07/20  22:00:00,72.8638377398,6.63917711486,12.3992656874,0.0,25.6355707503,20.6438685092,7.05464868788,1.26861666685,0.0,5.78603202104
 07/20  23:00:00,49.814631562,6.2030683051,9.33913305715,0.0,15.0252895274,11.7056064465,7.15727372783,1.39127496183,0.0,5.76599876601
 07/20  24:00:00,43.0926251324,6.00948063463,7.83645489786,0.0,11.6412384099,10.0650221343,7.25904354077,1.49810206986,0.0,5.76094147091
 07/21  01:00:00,40.4410644913,5.88643195284,6.86863964927,0.0,10.0992000411,10.047477231,1.60773336767,1.58773336767,0.0,0.02
 07/21  02:00:00,37.6677252819,5.78136673696,6.05991623469,0.0,8.25718729233,10.0299323277,7.41730449793,1.66157109927,0.0,5.75573339867
 07/21  03:00:00,37.0292343636,5.70981163592,5.49298708734,0.0,8.25718729233,10.0299323277,1.76138646582,1.74138646582,0.0,0.02
 07/21  04:00:00,38.2196145877,5.66195927215,5.12461389157,0.0,8.25718729233,11.6354268332,7.82670002267,2.06585597024,0.0,5.76084405243
 07/21  05:00:00,46.0136964403,5.68432697861,5.31668365893,0.0,12.1011305571,15.3678112995,7.62232081278,1.84637421868,0.0,5.7759465941
 07/21  06:00:00,72.7250686835,6.27248716198,9.44764424036,0.0,19.7275818095,37.2640762949,13.2756950193,1.69367447382,0.0,11.5820205455
 07/21  07:00:00,94.9124713779,6.70256725737,12.6008690483,0.0,24.3117294858,51.2795993405,18.5820560826,1.15760632928,0.0,17.4244497533
 07/21  08:00:00,81.3228311514,6.27340948121,10.7154152383,0.0,23.6694662846,40.6342015617,23.4664041675,0.0108905712609,0.0,23.4555135962
 07/21  09:00:00,80.2562475337,6.36243637072,14.5671099725,0.0,23.6694662846,35.6302164847,41.413443415,0.0,18.025,23.388443415
 07/21  10:00:00,63.485842386,6.2324618045,15.523353542,0.0,18.7433767983,22.9618409725,35.5447010684,0.0,18.025,17.5197010684
 07/21  11:00:00,65.521761847,6.37732047024,17.416628345,0.0,18.7433767983,22.9618409725,41.334351192,0.0,18.025,23.309351192
 07/21  12:00:00,67.6731927107,6.53751565019,19.3644178661,0.0,18.5889407304,23.1597249699,35.5097283132,0.0,18.025,17.4847283132
 07/21  13:00:00,69.2158341158,6.63575048654,20.5623197692,0.0,18.7433767983,23.2517909448,35.5090645067,0.0,18.025,17.4840645067
 07/21  14:00:00,69.9612295488,6.70936375676,21.2341012621,0.0,18.7433767983,23.2517909448,35.5084037041,0.0,18.025,17.4834037041
 07/21  15:00:00,68.9926601207,6.70408698638,20.5607605466,0.0,18.7433767983,22.9618409725,35.5077067776,0.0,18.025,17.4827067776
 07/21  16:00:00,71.4632444898,6.67898602282,18.6051383137,0.0,18.7433767983,27.431320555,23.7856506835,0.0,18.025,5.76065068346
 07/21  17:00:00,82.1942479841,6.91615596288,16.9107536265,0.0,17.6635504202,40.6971502883,5.77083103235,0.0,0.0,5.77083103235
 07/21  18:00:00,88.6308606648,7.0757601676,16.6830199271,0.0,27.5259009287,37.3340067412,11.5708613516,0.0,0.0,11.5708613516
 07/21  19:00:00,91.0033657643,7.13194362444,16.67399503,0.0,33.8341110165,33.3544677425,5.77999816667,0.0,0.0,5.77999816667
 07/21  20:00:00,106.785307915,7.22495049849,16.6727662294,0.0,36.5179666069,38.8247702939,11.8193161649,0.278621635305,0.0,11.5406945296
 07/21  21:00:00,100.801384582,7.19743216321,16.231400159,0.0,32.965339924,36.8579353714,12.4789120495,0.898001997397,0.0,11.5809100521
 07/21  22:00:00,73.2605088922,6.68537390801,12.749738178,0.0,25.6355707503,20.6438685092,7.24477546884,1.45878375044,0.0,5.7859917184
 07/21  23:00:00,49.9870584928,6.22446334489,9.49016545774,0.0,15.0252895274,11.7056064465,7.51131335654,1.7454359568,0.0,5.76587739974
 07/21  24:00:00,43.230980346,6.02618538766,7.95810893375,0.0,11.6412384099,10.0650221343,7.62536169012,1.86445261299,0.0,5.76090907714
 07/22  01:00:00,43.4849409251,5.92470108642,7.11476464389,0.0,12.8411359301,10.0650221343,2.5421781887,2.5221781887,0.0,0.02
 07/22  02:00:00,37.5282561136,5.76991173667,5.93190367471,0.0,8.25718729233,10.0299323277,8.95867680409,3.20290522305,0.0,5.75577158104
 07/22  03:00:00,36.5533343976,5.66419383033,5.06270469617,0.0,8.25718729233,10.0299323277,4.68943548393,4.66943548393,0.0,0.02
 07/22  04:00:00,37.7926403486,5.62071623038,4.73888197073,0.0,8.25718729233,11.6354268332,10.2168400707,4.45606550627,0.0,5.76077456444
 07/22  05:00:00,41.8126320783,5.5952949833,4.62600459395,0.0,8.71707943955,15.3327214929,9.22951976348,3.46384251342,0.0,5.76567725006
 07/22  06:00:00,55.9343547844,5.77758966367,6.00543804199,0.0,18.5082010057,25.6353820695,8.83588931381,3.05993261988,0.0,5.77595669393
 07/22  07:00:00,75.6823826257,6.19025752468,9.0055104546,0.0,19.4083231844,41.0650158608,13.6826794555,2.10080682576,0.0,11.5818726298
 07/22  08:00:00,104.01067375,6.69059809329,12.9567144638,0.0,26.3286599382,57.9988325916,29.4448319113,0.0,0.0,29.4448319113
 07/22  09:00:00,89.0127119112,6.48016774156,13.3231065559,0.0,26.3286599382,42.8504436482,41.4758860173,0.0,18.025,23.4508860173
 07/22  10:00:00,65.3593339487,6.25512918931,13.8887552271,0.0,21.7447113004,23.4437158914,41.4193700255,0.0,18.025,23.3943700255
 07/22  11:00:00,64.8495114245,6.39252590426,15.7032575146,0.0,19.3027497915,23.426170988,37.8489783205,0.0,18.025,19.8239783205
 07/22  12:00:00,66.7461031067,6.53067331741,17.3195113135,0.0,19.1483137236,23.7250123474,39.0274271203,0.0,18.025,21.0024271203
 07/22  13:00:00,68.4094315555,6.64291101739,18.7250550572,0.0,19.3027497915,23.7161209604,35.5076987593,0.0,18.025,17.4826987593
 07/22  14:00:00,69.1453821355,6.7163209294,19.3875945777,0.0,19.3027497915,23.7161209604,35.5070283627,0.0,18.025,17.4820283627
 07/22  15:00:00,68.4749158258,6.72752655687,18.995873493,0.0,19.3027497915,23.426170988,35.506337906,0.0,18.025,17.481337906
 07/22  16:00:00,71.8941086044,6.70588059926,17.9854048603,0.0,19.3027497915,27.8956505705,23.7856812186,0.0,18.025,5.76068121864
 07/22  17:00:00,78.8085288187,6.85942920705,16.1238105808,0.0,18.2229234133,37.5968344597,5.76581174111,0.0,0.0,5.76581174111
 07/22  18:00:00,93.2104484325,7.07904778341,16.3528356339,0.0,32.690315043,37.0816133363,5.77090934556,0.0,0.0,5.77090934556
 07/22  19:00:00,93.0781928924,7.11363915418,16.0743507249,0.0,36.8143715336,33.066984531,5.77977394316,0.0,0.0,5.77977394316
 07/22  20:00:00,105.876823738,7.18169716483,16.0288373174,0.0,36.3493007332,38.7721355839,12.3787476981,0.838479041955,0.0,11.5402686561
 07/22  21:00:00,103.082944485,7.1140243213,15.4204990552,0.0,36.1807251679,36.8228455648,7.25179157658,1.4709041417,0.0,5.78088743488
 07/22  22:00:00,78.3887957668,6.67424751497,12.4862942687,0.0,31.0351095914,20.6438685092,13.2219537872,1.63996694638,0.0,11.5819868408
 07/22  23:00:00,52.4017562276,6.23491890387,9.49240427386,0.0,17.4250845679,11.7056064465,7.54229684298,1.76627004775,0.0,5.77602679523
 07/22  24:00:00,44.2093359467,6.01610128469,7.74664991501,0.0,12.8411359301,10.0650221343,9.31818649258,3.55727929621,0.0,5.76090719636
 07/23  01:00:00,43.0150689806,5.87337262551,6.57680084203,0.0,12.925468867,10.100111941,4.98932077184,4.96932077184,0.0,0.02
 07/23  02:00:00,36.7534960595,5.68626360217,5.12136843288,0.0,8.34152022915,10.0650221343,12.6211191655,6.86542719317,0.0,5.75569197232
 07/23  03:00:00,35.6232111658,5.56295118256,4.11440295604,0.0,8.34152022915,10.0650221343,8.7060457657,8.6860457657,0.0,0.02
 07/23  04:00:00,36.5793730958,5.48564916014,3.54126075279,0.0,8.34152022915,11.6705166398,15.0832670828,9.32277576659,0.0,5.76049131621
 07/23  05:00:00,40.4511247942,5.44125955977,3.29910956526,0.0,8.80141237637,15.3678112995,14.159950456,8.39412952916,0.0,5.76582092683
 07/23  06:00:00,54.4849142554,5.62383962051,4.7097497091,0.0,18.5082010057,25.6353820695,12.0830576305,6.3071640602,0.0,5.77589357032
 07/23  07:00:00,74.6553705169,6.06703007193,7.98230481882,0.0,19.4926561212,41.1001056674,14.8498802775,3.26898273707,0.0,11.5808975405
 07/23  08:00:00,103.313203731,6.62276054036,12.3270836508,0.0,26.3286599382,57.9988325916,29.4413329272,0.0,0.0,29.4413329272
 07/23  09:00:00,89.397475703,6.47278024395,13.8346820315,0.0,26.2443270014,42.8153538416,41.4771059697,0.0,18.025,23.4521059697
 07/23  10:00:00,65.9026085031,6.25056722217,14.4365947012,0.0,21.7447113004,23.4437158914,41.4176334075,0.0,18.025,23.3926334075
 07/23  11:00:00,65.5665818891,6.40672580009,16.3464179832,0.0,19.3449162599,23.4437158914,41.3735616745,0.0,18.025,23.3485616745
 07/23  12:00:00,67.6071754916,6.56895891851,18.082586996,0.0,19.190480192,23.7425572507,35.5098767158,0.0,18.025,17.4848767158
 07/23  13:00:00,69.4668381247,6.69024815093,19.794835755,0.0,19.260583323,23.698576057,35.5091236121,0.0,18.025,17.4841236121
 07/23  14:00:00,70.3969362808,6.76597215783,20.6492093439,0.0,19.260583323,23.698576057,35.5084289468,0.0,18.025,17.4834289468
 07/23  15:00:00,69.7765383215,6.76840974307,20.3163258918,0.0,19.260583323,23.4086260847,35.5077039489,0.0,18.025,17.4827039489
 07/23  16:00:00,72.1800858071,6.70041848533,18.3365571744,0.0,19.260583323,27.8781056672,23.7856873918,0.0,18.025,5.76068739176
 07/23  17:00:00,78.3978353558,6.82540178082,15.8068562553,0.0,18.1807569449,37.5792895564,5.76560806955,0.0,0.0,5.76560806955
 07/23  18:00:00,93.2734333918,7.09399108925,16.5203005301,0.0,32.6059821062,37.0465235296,5.77059002268,0.0,0.0,5.77059002268
 07/23  19:00:00,93.5745763254,7.163095818,16.5212780492,0.0,36.8143715336,33.066984531,5.7802257489,0.0,0.0,5.7802257489
 07/23  20:00:00,106.671736367,7.24433384817,16.6416930454,0.0,36.43363367,38.8072253906,11.6275930064,0.0872379382821,0.0,11.5403550681
 07/23  21:00:00,103.560528836,7.1763076028,15.9552245068,0.0,36.0963922311,36.7877557581,6.35184737308,0.570892249938,0.0,5.78095512314
 07/23  22:00:00,78.1848165197,6.66550754515,12.4104796395,0.0,30.9507766546,20.6087787026,13.1585292393,1.57643156498,0.0,11.5820976743
 07/23  23:00:00,51.871646769,6.17929580004,9.01791879394,0.0,17.4250845679,11.7056064465,8.5802080217,2.80418621478,0.0,5.77602180692
 07/23  24:00:00,44.0015477277,5.97878817091,7.45675174701,0.0,12.925468867,10.100111941,9.45461677238,3.69373261678,0.0,5.7608841556
 07/24  01:00:00,39.6804983814,5.81344015727,6.1810668492,0.0,10.0992000411,10.047477231,4.15886639832,4.13886639832,0.0,0.02
 07/24  02:00:00,36.4026905987,5.65491275366,4.921337301,0.0,8.25718729233,10.0299323277,11.8907932198,6.13495750139,0.0,5.75583571839
 07/24  03:00:00,35.3142904976,5.53477058799,3.9530856371,0.0,8.25718729233,10.0299323277,7.93258860176,7.91258860176,0.0,0.02
 07/24  04:00:00,36.2803211742,5.45836367513,3.38891824567,0.0,8.25718729233,11.6354268332,14.2246691447,8.46480040501,0.0,5.75986873964
 07/24  05:00:00,44.0426032379,5.47342595396,3.55649519892,0.0,12.1011305571,15.3678112995,12.8808123614,7.10480092078,0.0,5.77601144057
 07/24  06:00:00,71.0230336579,6.08950899825,7.92859402188,0.0,19.7275818095,37.2640762949,16.2493241853,4.66687032907,0.0,11.5824538562
 07/24  07:00:00,94.016471185,6.60629500359,11.8011498081,0.0,24.3117294858,51.2795993405,19.2753669986,1.85124087354,0.0,17.424126125
 07/24  08:00:00,80.62395163,6.19826409662,10.0916869059,0.0,23.6694662846,40.6342015617,23.4640373102,0.0114707925422,0.0,23.4525665177
 07/24  09:00:00,79.9187289231,6.27234456823,14.3196867612,0.0,23.6694662846,35.6302164847,41.4155250886,0.0,18.025,23.3905250886
 07/24  10:00:00,63.687492984,6.21614260246,15.7413267894,0.0,18.7433767983,22.9618409725,35.5444984666,0.0,18.025,17.5194984666
 07/24  11:00:00,66.3486906045,6.41972400762,18.2011556515,0.0,18.7433767983,22.9618409725,41.3340857445,0.0,18.025,23.3090857445
 07/24  12:00:00,68.8260112678,6.59710732919,20.4576467812,0.0,18.5889407304,23.1597249699,35.5094897103,0.0,18.025,17.4844897103
 07/24  13:00:00,70.7941900723,6.74380830275,22.0326199653,0.0,18.7433767983,23.2517909448,35.5087894214,0.0,18.025,17.4837894214
 07/24  14:00:00,71.3440441371,6.81402739931,22.5122542826,0.0,18.7433767983,23.2517909448,35.5080923538,0.0,18.025,17.4830923538
 07/24  15:00:00,70.7728158301,6.82486511006,22.2201401333,0.0,18.7433767983,22.9618409725,35.5073605994,0.0,18.025,17.4823605994
 07/24  16:00:00,73.9610082858,6.81679788541,20.9650922634,0.0,18.7433767983,27.431320555,23.7845087467,0.0,18.025,5.75950874675
 07/24  17:00:00,84.3806816413,7.03736252746,18.9759840165,0.0,17.6635504202,40.6971502883,5.77075356867,0.0,0.0,5.77075356867
 07/24  18:00:00,90.4068185878,7.21346941597,18.3212745673,0.0,27.5259009287,37.3340067412,11.5721647895,0.0,0.0,11.5721647895
 07/24  19:00:00,92.3590607909,7.25317864539,17.9084592451,0.0,33.8341110165,33.3544677425,5.77989270983,0.0,0.0,5.77989270983
 07/24  20:00:00,107.685499921,7.30572191336,17.4921910194,0.0,36.5179666069,38.8247702939,11.5972993543,0.0568340779061,0.0,11.5404652764
 07/24  21:00:00,101.367934253,7.25219284837,16.7431954479,0.0,32.965339924,36.8579353714,11.739278562,0.158670525092,0.0,11.5806080369
 07/24  22:00:00,73.5903376203,6.72106222215,13.0438833678,0.0,25.6355707503,20.6438685092,6.72079313645,0.934752881497,0.0,5.78604025496
 07/24  23:00:00,50.0859072291,6.23488887258,9.57859142442,0.0,15.0252895274,11.7056064465,7.36145133222,1.59553393503,0.0,5.76591739719
 07/24  24:00:00,43.103098048,6.01301976562,7.84339492597,0.0,11.6412384099,10.0650221343,7.72214281715,1.96135432844,0.0,5.76078848871
 07/25  01:00:00,40.2494908276,5.86869373946,6.69480367463,0.0,10.0992000411,10.047477231,2.65054730929,2.63054730929,0.0,0.02
 07/25  02:00:00,37.1170806397,5.72614359876,5.56449814764,0.0,8.25718729233,10.0299323277,9.87659516123,4.12094199046,0.0,5.75565317077
 07/25  03:00:00,36.1713577546,5.62311299193,4.72181004743,0.0,8.25718729233,10.0299323277,5.44967807629,5.42967807629,0.0,0.02
 07/25  04:00:00,37.1219268808,5.55065508891,4.13823165381,0.0,8.25718729233,11.6354268332,11.900821385,6.14017607963,0.0,5.76064530541
 07/25  05:00:00,44.9300629284,5.57105196432,4.34632988193,0.0,12.1011305571,15.3678112995,10.5034883646,4.72757909245,0.0,5.77590927218
 07/25  06:00:00,71.699676697,6.16378259466,8.53096654607,0.0,19.7275818095,37.2640762949,14.8193092074,3.23762485242,0.0,11.581684355
 07/25  07:00:00,94.6477036946,6.66862068884,12.3700625288,0.0,24.3117294858,51.2795993405,12.8628052972,1.23967399181,0.0,11.6231313054
 07/25  08:00:00,81.6315951352,6.27104280521,11.0265521467,0.0,23.6694662846,40.6342015617,29.3286928565,0.0140605234954,0.0,29.314632333
 07/25  09:00:00,82.4333246043,6.37671551231,16.7299088149,0.0,23.6694662846,35.6302164847,41.4108052056,0.0,18.025,23.3858052056
 07/25  10:00:00,66.3156417944,6.31341580726,18.2722065575,0.0,18.7433767983,22.9618409725,35.5445191487,0.0,18.025,17.5195191487
 07/25  11:00:00,68.5129674581,6.50193402961,20.2832230092,0.0,18.7433767983,22.9618409725,35.5112108472,0.0,18.025,17.4862108472
 07/25  12:00:00,70.5436639196,6.68352178635,22.0888841378,0.0,18.5889407304,23.1597249699,41.3280067963,0.0,18.025,23.3030067963
 07/25  13:00:00,72.6220936663,6.84816335872,23.7561716235,0.0,18.7433767983,23.2517909448,35.5089714711,0.0,18.025,17.4839714711
 07/25  14:00:00,73.5579534084,6.94180932463,24.5983832857,0.0,18.7433767983,23.2517909448,35.5082820653,0.0,18.025,17.4832820653
 07/25  15:00:00,72.9049396047,6.96185106745,24.2152767369,0.0,18.7433767983,22.9618409725,35.5075803892,0.0,18.025,17.4825803892
 07/25  16:00:00,75.7703858346,6.90866748218,22.6825979359,0.0,18.7433767983,27.431320555,23.7854852463,0.0,18.025,5.76048524632
 07/25  17:00:00,85.9225300167,7.10546675812,20.4497298167,0.0,17.6635504202,40.6971502883,5.77070275597,0.0,0.0,5.77070275597
 07/25  18:00:00,91.7375717657,7.27120354069,19.5942968777,0.0,27.5259009287,37.3340067412,11.5716886541,0.0,0.0,11.5716886541
 07/25  19:00:00,95.3275903324,7.33571026168,18.910456683,0.0,33.8341110165,33.3544677425,5.78027952261,0.0,0.0,5.78027952261
 07/25  20:00:00,108.186109883,7.34951970616,17.9490093544,0.0,36.5179666069,38.8247702939,5.87306298047,0.0920702169535,0.0,5.78099276352
 07/25  21:00:00,101.540627602,7.27192057573,16.8961627549,0.0,32.965339924,36.8579353714,11.8882802297,0.306274857154,0.0,11.5820053725
 07/25  22:00:00,73.8933509536,6.75358102688,13.3143752267,0.0,25.6355707503,20.6438685092,12.487117605,0.93505088472,0.0,11.5520667203
 07/25  23:00:00,50.4636301883,6.27479905566,9.91640717628,0.0,15.0252895274,11.7056064465,7.24616667446,1.48032179388,0.0,5.76584488058
 07/25  24:00:00,43.4120387285,6.04615625553,8.11920226716,0.0,11.6412384099,10.0650221343,2.01344509578,1.99344509578,0.0,0.02
 07/26  01:00:00,40.3414329513,5.87912663615,6.77630887708,0.0,10.0992000411,10.047477231,8.95936733613,3.20362386885,0.0,5.75574346728
 07/26  02:00:00,37.1906257998,5.73433288103,5.62985979487,0.0,8.25718729233,10.0299323277,4.3991060316,4.3791060316,0.0,0.02
 07/26  03:00:00,36.2802964169,5.63479106084,4.81906613354,0.0,8.25718729233,10.0299323277,11.1119126122,5.35625873478,0.0,5.75565387741
 07/26  04:00:00,37.1736865127,5.55602651974,4.18462407101,0.0,8.25718729233,11.6354268332,11.9432788594,6.18306200432,0.0,5.76021685509
 07/26  05:00:00,44.9559630319,5.57378866935,4.36949208709,0.0,12.1011305571,15.3678112995,10.6206160931,4.84513944446,0.0,5.77547664867
 07/26  06:00:00,71.6261590744,6.15694984004,8.46428527935,0.0,19.7275818095,37.2640762949,15.6901896227,4.11031428703,0.0,11.5798753357
 07/26  07:00:00,94.5010915443,6.65489872638,12.2371767755,0.0,24.3117294858,51.2795993405,13.3620684121,1.7392651914,0.0,11.6228032207
 07/26  08:00:00,81.2789145179,6.2500072251,10.6949075265,0.0,23.6694662846,40.6342015617,26.3513178811,0.0116756081289,0.0,26.3396422729
 07/26  09:00:00,81.432360567,6.34142198964,15.7642407237,0.0,23.6694662846,35.6302164847,38.5402188816,0.0,18.025,20.5152188816
 07/26  10:00:00,66.0287464874,6.31703207308,17.9816944236,0.0,18.7433767983,22.9618409725,41.3769936864,0.0,18.025,23.3519936864
 07/26  11:00:00,69.1465977218,6.55447072561,20.8643179965,0.0,18.7433767983,22.9618409725,35.5124887561,0.0,18.025,17.4874887561
 07/26  12:00:00,72.1948394773,6.78198453802,23.6415950882,0.0,18.5889407304,23.1597249699,35.5083500791,0.0,18.025,17.4833500791
 07/26  13:00:00,73.9165452709,6.9303004333,24.9684865454,0.0,18.7433767983,23.2517909448,41.3270551039,0.0,18.025,23.3020551039
 07/26  14:00:00,73.9843817804,6.9798237381,24.9868005196,0.0,18.7433767983,23.2517909448,35.5082748998,0.0,18.025,17.4832748998
 07/26  15:00:00,73.6529818061,7.0095364589,24.915635455,0.0,18.7433767983,22.9618409725,35.5075797966,0.0,18.025,17.4825797966
 07/26  16:00:00,77.3039854371,7.0139439707,24.1109181708,0.0,18.7433767983,27.431320555,23.7856097602,0.0,18.025,5.76060976022
 07/26  17:00:00,88.2411420996,7.22199362187,22.6518126004,0.0,17.6635504202,40.6971502883,5.77060459327,0.0,0.0,5.77060459327
 07/26  18:00:00,92.8869813552,7.34714743351,20.6677664941,0.0,27.5259009287,37.3340067412,5.79552764155,0.0,0.0,5.79552764155
 07/26  19:00:00,95.8400947749,7.37964332282,19.3790258133,0.0,33.8341110165,33.3544677425,11.5414044035,0.0,0.0,11.5414044035
 07/26  20:00:00,108.941155493,7.41752233717,18.6360537642,0.0,36.5179666069,38.8247702939,5.84570326447,0.065226586258,0.0,5.78047667821
 07/26  21:00:00,102.332356171,7.34229399105,17.6175173964,0.0,32.965339924,36.8579353714,11.5819540794,0.0,0.0,11.5819540794
 07/26  22:00:00,74.6138837463,6.82871679293,13.9597775746,0.0,25.6355707503,20.6438685092,5.91519258856,0.12915780311,0.0,5.78603478545
 07/26  23:00:00,51.1981156921,6.35312456279,10.5725686601,0.0,15.0252895274,11.7056064465,6.4492620696,0.683416371027,0.0,5.76584569857
 07/26  24:00:00,44.0268640596,6.11159108028,8.66858839641,0.0,11.6412384099,10.0650221343,7.20171391003,1.4408369855,0.0,5.76087692452
 07/27  01:00:00,40.9789649628,5.94725495865,7.34571556303,0.0,10.0992000411,10.047477231,7.7279428234,1.97220767948,0.0,5.75573514392
 07/27  02:00:00,38.0140470647,5.82326851407,6.36434382363,0.0,8.25718729233,10.0299323277,2.58259725812,2.56259725812,0.0,0.02
 07/27  03:00:00,37.2854068167,5.74167324918,5.71729591849,0.0,8.25718729233,10.0299323277,8.84232751008,3.08668310221,0.0,5.75564440787
 07/27  04:00:00,38.3320995649,5.67684454945,5.2222220685,0.0,8.25718729233,11.6354268332,3.50299991351,3.48299991351,0.0,0.02
 07/27  05:00:00,45.6851349813,5.65240273587,5.02005113027,0.0,12.1011305571,15.3678112995,9.98782223055,4.21243843698,0.0,5.77538379358
 07/27  06:00:00,72.6378520524,6.26645423881,9.36647386287,0.0,19.7275818095,37.2640762949,14.8123405357,3.23006007016,0.0,11.5822804655
 07/27  07:00:00,95.5881061247,6.76598433914,13.2131042897,0.0,24.3117294858,51.2795993405,18.5655788435,1.1412492495,0.0,17.424329594
 07/27  08:00:00,82.3732282749,6.33960893394,11.6996226329,0.0,23.6694662846,40.6342015617,23.4684667588,0.0137773012016,0.0,23.4546894576
 07/27  09:00:00,83.4417112287,6.4405416853,17.6744765951,0.0,23.6694662846,35.6302164847,41.4139420172,0.0,18.025,23.3889420172
 07/27  10:00:00,66.4869332212,6.36092803426,18.3959827065,0.0,18.7433767983,22.9618409725,41.376872902,0.0,18.025,23.351872902
 07/27  11:00:00,68.6779877302,6.53902387844,20.4111549097,0.0,18.7433767983,22.9618409725,35.5113764107,0.0,18.025,17.4863764107
 07/27  12:00:00,70.7951357546,6.71679459914,22.3070847066,0.0,18.5889407304,23.1597249699,35.5105068422,0.0,18.025,17.4855068422
 07/27  13:00:00,72.1278356142,6.84158193348,23.2684930147,0.0,18.7433767983,23.2517909448,35.5078249679,0.0,18.025,17.4828249679
 07/27  14:00:00,72.6527598311,6.90407316549,23.7309277723,0.0,18.7433767983,23.2517909448,35.5070647352,0.0,18.025,17.4820647352
 07/27  15:00:00,72.1360425331,6.92019821846,23.4880372792,0.0,18.7433767983,22.9618409725,41.3300769778,0.0,18.025,23.3050769778
 07/27  16:00:00,75.578529335,6.90601317966,22.4933975125,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/27  17:00:00,85.9779345907,7.1089794295,20.5016192568,0.0,17.6635504202,40.6971502883,5.77076334641,0.0,0.0,5.77076334641
 07/27  18:00:00,90.9892955631,7.25788077464,18.8593452185,0.0,27.5259009287,37.3340067412,11.5714319573,0.0,0.0,11.5714319573
 07/27  19:00:00,94.2258814698,7.26142452509,17.8830333007,0.0,33.8341110165,33.3544677425,5.83281835399,0.0520112617623,0.0,5.78080709223
 07/27  20:00:00,107.435942609,7.29524172369,17.2531181112,0.0,36.5179666069,38.8247702939,11.7380531631,0.196634436695,0.0,11.5414187264
 07/27  21:00:00,101.3347451,7.25430151892,16.7079019007,0.0,32.965339924,36.8579353714,12.1661599907,0.583912067412,0.0,11.5822479233
 07/27  22:00:00,73.6457034981,6.72877312315,13.0915457755,0.0,25.6355707503,20.6438685092,7.04118581958,1.25533912228,0.0,5.7858466973
 07/27  23:00:00,50.2516334977,6.25479450329,9.72441457677,0.0,15.0252895274,11.7056064465,7.44615217268,1.6802959359,0.0,5.76585623677
 07/27  24:00:00,43.3014474464,6.03645996247,8.01830268279,0.0,11.6412384099,10.0650221343,7.82606363982,2.06526259532,0.0,5.7608010445
 07/28  01:00:00,40.3869279108,5.88563591871,6.81530244215,0.0,10.0992000411,10.047477231,2.81946209349,2.79946209349,0.0,0.02
 07/28  02:00:00,37.4768204484,5.76577758189,5.88460374442,0.0,8.25718729233,10.0299323277,8.91549249204,3.15959339151,0.0,5.75589910053
 07/28  03:00:00,36.738666196,5.6834056459,5.22882840528,0.0,8.25718729233,10.0299323277,3.73310698458,3.71310698458,0.0,0.02
 07/28  04:00:00,37.7518381635,5.61602906568,4.70277200767,0.0,8.25718729233,11.6354268332,10.1170469093,4.35636405167,0.0,5.76068285764
