Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/28  05:00:00,45.4009768187,5.62266822564,4.76563052817,0.0,12.1011305571,15.3678112995,9.85956204123,4.08382616226,0.0,5.77573587897
 07/28  06:00:00,71.8415299871,6.18073490975,8.65587088836,0.0,19.7275818095,37.2640762949,15.1276765701,3.54553675948,0.0,11.5821398106
 07/28  07:00:00,94.4939352763,6.65969330939,12.2252253566,0.0,24.3117294858,51.2795993405,18.993674179,1.5693994514,0.0,17.4242747276
 07/28  08:00:00,81.2426804883,6.27104781236,10.637637537,0.0,23.6694662846,40.6342015617,23.4650229663,0.0113665735824,0.0,23.4536563927
 07/28  09:00:00,80.7269384353,6.33860156765,15.0616436261,0.0,23.6694662846,35.6302164847,41.4144718886,0.0,18.025,23.3894718886
 07/28  10:00:00,65.8152838063,6.34533646444,17.7399278885,0.0,18.7433767983,22.9618409725,35.5432299752,0.0,18.025,17.5182299752
 07/28  11:00:00,67.9669540131,6.52368678613,19.7154581144,0.0,18.7433767983,22.9618409725,41.3316221009,0.0,18.025,23.3066221009
 07/28  12:00:00,69.2999629528,6.59643278521,20.9322752587,0.0,18.5889407304,23.1597249699,35.5081649977,0.0,18.025,17.4831649977
 07/28  13:00:00,70.6116891585,6.6984208597,21.895509252,0.0,18.7433767983,23.2517909448,35.5074251962,0.0,18.025,17.4824251962
 07/28  14:00:00,70.9170739005,6.75338282675,22.1459309757,0.0,18.7433767983,23.2517909448,35.5066977602,0.0,18.025,17.4816977602
 07/28  15:00:00,70.9980231337,6.80437749774,22.465836432,0.0,18.7433767983,22.9618409725,35.5059446515,0.0,18.025,17.4809446515
 07/28  16:00:00,74.4080560483,6.79628316671,21.4326563944,0.0,18.7433767983,27.431320555,23.7856454624,0.0,18.025,5.76064546241
 07/28  17:00:00,84.3643558786,7.00151721558,18.9955078349,0.0,17.6635504202,40.6971502883,5.77071944814,0.0,0.0,5.77071944814
 07/28  18:00:00,89.8596193373,7.16070295481,17.8268487111,0.0,27.5259009287,37.3340067412,11.5712303432,0.0,0.0,11.5712303432
 07/28  19:00:00,93.8010858269,7.20840382833,17.5112627444,0.0,33.8341110165,33.3544677425,5.77944480038,0.0,0.0,5.77944480038
 07/28  20:00:00,107.503790638,7.28500723341,17.3312012876,0.0,36.5179666069,38.8247702939,5.80314711797,0.0222202603708,0.0,5.7809268576
 07/28  21:00:00,101.177277409,7.2334124415,16.5713276704,0.0,32.965339924,36.8579353714,11.8737200406,0.291535402889,0.0,11.5821846377
 07/28  22:00:00,73.5163218236,6.71532829877,12.9756049919,0.0,25.6355707503,20.6438685092,12.5302128804,0.978347555661,0.0,11.5518653247
 07/28  23:00:00,50.3462418593,6.26502733081,9.80879103832,0.0,15.0252895274,11.7056064465,6.81285800621,1.04693271009,0.0,5.76592529612
 07/28  24:00:00,43.3564649618,6.04183997058,8.06794613433,0.0,11.6412384099,10.0650221343,1.53214830586,1.51214830586,0.0,0.02
 07/29  01:00:00,43.5351130796,5.93253673062,7.1571013878,0.0,12.8411359301,10.0650221343,7.65414573602,1.89837201664,0.0,5.75577371938
 07/29  02:00:00,37.5789622288,5.777338786,5.97518865301,0.0,8.25718729233,10.0299323277,2.71918152986,2.69918152986,0.0,0.02
 07/29  03:00:00,36.7951690985,5.68958175521,5.27915193351,0.0,8.25718729233,10.0299323277,9.09760487797,3.34181813872,0.0,5.75578673925
 07/29  04:00:00,37.9906129493,5.64027336738,4.91730213921,0.0,8.25718729233,11.6354268332,8.91319952665,3.15264162244,0.0,5.76055790421
 07/29  05:00:00,41.9156901685,5.60586556542,4.7184990414,0.0,8.71707943955,15.3327214929,8.33004712576,2.56451758885,0.0,5.76552953691
 07/29  06:00:00,56.2085939885,5.80963683282,6.24763595215,0.0,18.5082010057,25.6353820695,8.01854161777,2.24274015855,0.0,5.77580145922
 07/29  07:00:00,76.6491659426,6.29504853142,9.86751585746,0.0,19.4083231844,41.0650158608,12.6001490542,1.01940632778,0.0,11.5807427265
 07/29  08:00:00,105.959977426,6.85807382582,14.7385597777,0.0,26.3286599382,57.9988325916,29.4530526471,0.0111166527758,0.0,29.4419359943
 07/29  09:00:00,93.5285827354,6.71811035272,17.6010455347,0.0,26.3286599382,42.8504436482,41.4740338786,0.0,18.025,23.4490338786
 07/29  10:00:00,68.7496547194,6.47635713798,17.0578558766,0.0,21.7447113004,23.4437158914,41.4169007827,0.0,18.025,23.3919007827
 07/29  11:00:00,67.4855538141,6.60122782119,18.13060457,0.0,19.3027497915,23.426170988,35.5431718992,0.0,18.025,17.5181718992
 07/29  12:00:00,69.2578732926,6.72603038732,19.6359266034,0.0,19.1483137236,23.7250123474,41.3277457758,0.0,18.025,23.3027457758
 07/29  13:00:00,70.5507603893,6.80517227211,20.7041285209,0.0,19.3027497915,23.7161209604,35.5086134952,0.0,18.025,17.4836134952
 07/29  14:00:00,70.7186426377,6.84826389364,20.8289170549,0.0,19.3027497915,23.7161209604,35.507883576,0.0,18.025,17.482883576
 07/29  15:00:00,69.6335911998,6.81956864949,20.0625098236,0.0,19.3027497915,23.426170988,35.5071462518,0.0,18.025,17.4821462518
 07/29  16:00:00,72.6875075783,6.7670600632,18.717625921,0.0,19.3027497915,27.8956505705,23.7855351315,0.0,18.025,5.76053513155
 07/29  17:00:00,79.6423447847,6.92192605788,16.8951352338,0.0,18.2229234133,37.5968344597,5.7657393971,0.0,0.0,5.7657393971
 07/29  18:00:00,94.4952926526,7.1849399079,17.5317939997,0.0,32.690315043,37.0816133363,5.77074393416,0.0,0.0,5.77074393416
 07/29  19:00:00,96.4767950147,7.24435777051,17.4582417022,0.0,36.8143715336,33.066984531,5.78037529198,0.0,0.0,5.78037529198
 07/29  20:00:00,107.340701009,7.31569518027,17.3587296248,0.0,36.3493007332,38.7721355839,5.79829900449,0.018014042354,0.0,5.78028496213
 07/29  21:00:00,104.188151215,7.2277516582,16.4119830159,0.0,36.1807251679,36.8228455648,11.9472518006,0.406876486027,0.0,11.5403753145
 07/29  22:00:00,79.1325749146,6.75434088162,13.1499941901,0.0,31.0351095914,20.6438685092,12.5729298653,0.990853740479,0.0,11.5820761248
 07/29  23:00:00,52.9261638403,6.29234183726,9.95939420211,0.0,17.4250845679,11.7056064465,7.292009262,1.51613013088,0.0,5.77587913111
 07/29  24:00:00,45.1509229531,6.11611677573,8.58822964278,0.0,12.8411359301,10.0650221343,1.55576983963,1.53576983963,0.0,0.02
 07/30  01:00:00,44.2786823977,6.00553853949,7.70824695825,0.0,12.925468867,10.100111941,7.23859407692,1.4827054576,0.0,5.75588861932
 07/30  02:00:00,38.316061491,5.84857848178,6.52162503787,0.0,8.34152022915,10.0650221343,1.99235384429,1.97235384429,0.0,0.02
 07/30  03:00:00,37.5202816682,5.75842481268,5.81599960978,0.0,8.34152022915,10.0650221343,8.36926275124,2.61336225398,0.0,5.75590049726
 07/30  04:00:00,38.8425472843,5.72215295976,5.56793444188,0.0,8.34152022915,11.6705166398,8.05028389269,2.28961519813,0.0,5.76066869456
 07/30  05:00:00,42.8524601818,5.69482447771,5.44688757983,0.0,8.80141237637,15.3678112995,7.5306067751,1.76496889051,0.0,5.76563788459
 07/30  06:00:00,56.7502867839,5.87012659132,6.72883995722,0.0,18.5082010057,25.6353820695,7.41566350802,1.63975751516,0.0,5.77590599287
 07/30  07:00:00,76.4931317339,6.26906599232,9.61804285527,0.0,19.4926561212,41.1001056674,12.7076804518,1.12598758543,0.0,11.5816928663
 07/30  08:00:00,105.609220875,6.83971926373,14.4061592578,0.0,26.3286599382,57.9988325916,29.4528511168,0.0105367134942,0.0,29.4423144033
 07/30  09:00:00,93.4888095501,6.74157051735,17.6572363482,0.0,26.2443270014,42.8153538416,41.4743454601,0.0,18.025,23.4493454601
 07/30  10:00:00,69.0590314158,6.49089582265,17.3526947501,0.0,21.7447113004,23.4437158914,41.4172061384,0.0,18.025,23.3922061384
 07/30  11:00:00,68.7114177513,6.65787921609,19.2401060738,0.0,19.3449162599,23.4437158914,35.542321676,0.0,18.025,17.517321676
 07/30  12:00:00,70.6212001878,6.78674283379,20.878830502,0.0,19.190480192,23.7425572507,41.3280540489,0.0,18.025,23.3030540489
 07/30  13:00:00,71.2618856367,6.77300002786,21.5071375678,0.0,19.260583323,23.698576057,35.5088402297,0.0,18.025,17.4838402297
 07/30  14:00:00,72.1162872272,6.86887386309,22.2656633083,0.0,19.260583323,23.698576057,35.5081014412,0.0,18.025,17.4831014412
 07/30  15:00:00,71.3064259016,6.86061392662,21.7540110064,0.0,19.260583323,23.4086260847,35.5073544116,0.0,18.025,17.4823544116
 07/30  16:00:00,73.5317426594,6.77652234414,19.6121109672,0.0,19.260583323,27.8781056672,23.7856114074,0.0,18.025,5.76061140744
 07/30  17:00:00,79.3158077736,6.89255861845,16.6576776297,0.0,18.1807569449,37.5792895564,5.76458314736,0.0,0.0,5.76458314736
 07/30  18:00:00,93.8077642322,7.13983267009,17.0087962495,0.0,32.6059821062,37.0465235296,5.77081600292,0.0,0.0,5.77081600292
 07/30  19:00:00,96.1266835247,7.21738190695,17.1351072658,0.0,36.8143715336,33.066984531,5.78044302697,0.0,0.0,5.78044302697
 07/30  20:00:00,107.146080391,7.29075842421,17.0696234823,0.0,36.43363367,38.8072253906,5.98202220097,0.201668475048,0.0,5.78035372592
 07/30  21:00:00,103.662989159,7.1908693252,16.0431272974,0.0,36.0963922311,36.7877557581,12.6245431089,1.08342090924,0.0,11.5411221997
 07/30  22:00:00,78.5719124583,6.70871924152,12.7543768623,0.0,30.9507766546,20.6087787026,13.3644859072,1.78229164854,0.0,11.5821942587
 07/30  23:00:00,52.5302807494,6.25014623688,9.60570775451,0.0,17.4250845679,11.7056064465,7.89909951657,2.12315789831,0.0,5.77594161825
 07/30  24:00:00,44.5200042028,6.03679565669,7.91720945897,0.0,12.925468867,10.100111941,3.16113910835,3.14113910835,0.0,0.02
 07/31  01:00:00,40.070483751,5.85937078193,6.52512031185,0.0,10.0992000411,10.047477231,9.69848679631,3.94273174893,0.0,5.75575504738
 07/31  02:00:00,37.6037039342,5.78372476505,5.99354389221,0.0,8.25718729233,10.0299323277,8.35768151255,2.60201596916,0.0,5.7556655434
 07/31  03:00:00,37.1959847394,5.73359932328,5.63595160385,0.0,8.25718729233,10.0299323277,1.89732897981,1.87732897981,0.0,0.02
 07/31  04:00:00,38.324745116,5.67675998702,5.21494826464,0.0,8.25718729233,11.6354268332,7.87978532079,2.11905196132,0.0,5.76073335947
 07/31  05:00:00,46.1322952696,5.6991211379,5.42049788165,0.0,12.1011305571,15.3678112995,7.59240191123,1.81656503343,0.0,5.7758368778
 07/31  06:00:00,72.7010369314,6.26998610948,9.42613326748,0.0,19.7275818095,37.2640762949,13.2503860312,1.6689431562,0.0,11.581442875
 07/31  07:00:00,94.7809393109,6.68703614657,12.4848954616,0.0,24.3117294858,51.2795993405,12.7691848494,1.14656428035,0.0,11.6226205691
 07/31  08:00:00,80.6732895408,6.21521568751,10.1240812284,0.0,23.6694662846,40.6342015617,29.3128097526,0.0,0.0,29.3128097526
 07/31  09:00:00,77.6512613923,6.19513905143,12.1294253281,0.0,23.6694662846,35.6302164847,41.4079028662,0.0,18.025,23.3829028662
 07/31  10:00:00,60.0228618102,6.00599907321,12.2868494119,0.0,18.7433767983,22.9618409725,35.5429257433,0.0,18.025,17.5179257433
 07/31  11:00:00,61.1060578909,6.05767645042,13.3205742254,0.0,18.7433767983,22.9618409725,35.5124906201,0.0,18.025,17.4874906201
 07/31  12:00:00,62.4121634839,6.14486032819,14.4960467179,0.0,18.5889407304,23.1597249699,35.5070467507,0.0,18.025,17.4820467507
 07/31  13:00:00,64.4420677881,6.30856389333,16.1157488383,0.0,18.7433767983,23.2517909448,41.3299358107,0.0,18.025,23.3049358107
 07/31  14:00:00,66.1887603819,6.40761891901,17.7633841165,0.0,18.7433767983,23.2517909448,35.5103865908,0.0,18.025,17.4853865908
 07/31  15:00:00,66.524228693,6.48287624852,18.3135436002,0.0,18.7433767983,22.9618409725,35.5057663487,0.0,18.025,17.4807663487
 07/31  16:00:00,69.8064764839,6.50176410211,17.1255934318,0.0,18.7433767983,27.431320555,23.7856347961,0.0,18.025,5.7606347961
 07/31  17:00:00,80.7804071306,6.75173155176,15.6613457209,0.0,17.6635504202,40.6971502883,5.77067379512,0.0,0.0,5.77067379512
 07/31  18:00:00,87.4483328934,6.93044677135,15.6458244052,0.0,27.5259009287,37.3340067412,11.5712050205,0.0,0.0,11.5712050205
 07/31  19:00:00,91.8523558875,6.99931404659,15.7716226506,0.0,33.8341110165,33.3544677425,5.78046420683,0.0,0.0,5.78046420683
 07/31  20:00:00,105.783728665,7.10226591416,15.7938881296,0.0,36.5179666069,38.8247702939,6.04132739702,0.261727400725,0.0,5.77959999629
 07/31  21:00:00,99.703836156,7.06876985886,15.2625305581,0.0,32.965339924,36.8579353714,12.525498207,0.943549037406,0.0,11.5819491696
 07/31  22:00:00,72.2941502955,6.57003578857,11.8987269833,0.0,25.6355707503,20.6438685092,12.9812345036,1.42968578733,0.0,11.5515487163
 07/31  23:00:00,49.0514459919,6.1134906191,8.66553680057,0.0,15.0252895274,11.7056064465,1.85344767069,1.83344767069,0.0,0.02
 07/31  24:00:00,42.1711221597,5.9050755641,7.01936693465,0.0,11.6412384099,10.0650221343,8.26911781142,2.50827364802,0.0,5.7608441634
 08/01  01:00:00,39.3322284081,5.76428530562,5.88194788621,0.0,10.0992000411,10.047477231,9.35438721336,3.59862226831,0.0,5.75576494505
 08/01  02:00:00,36.3903523957,5.64334874751,4.92057274697,0.0,8.25718729233,10.0299323277,4.64108466677,4.62108466677,0.0,0.02
 08/01  03:00:00,35.5800902203,5.55521669794,4.19843587242,0.0,8.25718729233,10.0299323277,11.331216751,5.57554752966,0.0,5.75566922133
 08/01  04:00:00,36.55700138,5.48204589809,3.64192458479,0.0,8.25718729233,11.6354268332,6.49462587481,6.47462587481,0.0,0.02
 08/01  05:00:00,44.0307289998,5.46798346696,3.55006719919,0.0,12.1011305571,15.3678112995,18.3396748854,6.80831951588,0.0,11.5313553696
 08/01  06:00:00,70.4016625813,6.01494631001,7.38179938835,0.0,19.7275818095,37.2640762949,12.7006025186,6.3378034258,0.0,6.36279909275
 08/01  07:00:00,93.3792202292,6.53030161646,11.239912954,0.0,24.3117294858,51.2795993405,19.8149286499,2.95721894504,0.0,16.8577097048
 08/01  08:00:00,79.7851904792,6.11168296935,9.33951642643,0.0,23.6694662846,40.6342015617,23.462957656,0.0104928887759,0.0,23.4524647672
 08/01  09:00:00,78.0609809934,6.1759844008,12.5583059163,0.0,23.6694662846,35.6302164847,41.41430869,0.0,18.025,23.38930869
 08/01  10:00:00,62.1707446407,6.14108634823,14.299639717,0.0,18.7433767983,22.9618409725,41.3756052504,0.0,18.025,23.3506052504
 08/01  11:00:00,65.6615638484,6.37592996954,17.557827188,0.0,18.7433767983,22.9618409725,35.5100065064,0.0,18.025,17.4850065064
 08/01  12:00:00,68.1957893496,6.56354643954,19.8609876352,0.0,18.5889407304,23.1597249699,35.5080947367,0.0,18.025,17.4830947367
 08/01  13:00:00,70.1843427722,6.70733282995,21.4592522342,0.0,18.7433767983,23.2517909448,35.5053693861,0.0,18.025,17.4803693861
 08/01  14:00:00,70.6890392946,6.77296467094,21.8983191156,0.0,18.7433767983,23.2517909448,41.3277458921,0.0,18.025,23.3027458921
 08/01  15:00:00,70.2498973301,6.79129102715,21.7308006656,0.0,18.7433767983,22.9618409725,35.5087369498,0.0,18.025,17.4837369498
 08/01  16:00:00,73.0524710899,6.76436638804,20.1089861085,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/01  17:00:00,84.0154383415,6.98889835636,18.6592071334,0.0,17.6635504202,40.6971502883,5.76968746621,0.0,0.0,5.76968746621
 08/01  18:00:00,90.2524671963,7.16889960142,18.2115055824,0.0,27.5259009287,37.3340067412,11.571313457,0.0,0.0,11.571313457
 08/01  19:00:00,94.017748896,7.22245068341,17.7138772512,0.0,33.8341110165,33.3544677425,11.5404881387,0.0,0.0,11.5404881387
 08/01  20:00:00,107.317957239,7.26847876088,17.1619012858,0.0,36.5179666069,38.8247702939,5.88250454871,0.102931903287,0.0,5.77957264542
 08/01  21:00:00,100.747855847,7.19270037694,16.1826216594,0.0,32.965339924,36.8579353714,12.2410864731,0.660292472698,0.0,11.5807940004
 08/01  22:00:00,73.2180452255,6.6807427798,12.7119220225,0.0,25.6355707503,20.6438685092,6.96977476612,1.18409910683,0.0,5.78567565928
 08/01  23:00:00,49.7468894087,6.19820470717,9.2762633695,0.0,15.0252895274,11.7056064465,7.5676249663,1.801719726,0.0,5.7659052403
 08/01  24:00:00,42.7250800419,5.97259215322,7.50580467923,0.0,11.6412384099,10.0650221343,8.24039934942,2.47963260398,0.0,5.76076674544
 08/02  01:00:00,39.7432675768,5.81499250128,6.24228645052,0.0,10.0992000411,10.047477231,3.6040388041,3.5840388041,0.0,0.02
 08/02  02:00:00,36.6370101123,5.6761997921,5.13437346025,0.0,8.25718729233,10.0299323277,10.6643669271,4.90863122399,0.0,5.75573570314
 08/02  03:00:00,35.6907388848,5.57263652184,4.29167059919,0.0,8.25718729233,10.0299323277,6.10555032622,6.08555032622,0.0,0.02
 08/02  04:00:00,36.7223859675,5.50400415393,3.78534762493,0.0,8.25718729233,11.6354268332,11.9494499263,6.18976008288,0.0,5.75968984339
 08/02  05:00:00,44.3274522076,5.50223259952,3.81254489057,0.0,12.1011305571,15.3678112995,11.686912062,5.91121669533,0.0,5.77569536662
 08/02  06:00:00,70.6597368322,6.04651690376,7.60830218901,0.0,19.7275818095,37.2640762949,17.5433292267,5.96110334546,0.0,11.5822258813
 08/02  07:00:00,93.7039748805,6.56987135623,11.5250942726,0.0,24.3117294858,51.2795993405,20.0089472703,2.5853475633,0.0,17.423599707
 08/02  08:00:00,80.7110176209,6.19671514789,10.1803134971,0.0,23.6694662846,40.6342015617,23.4641697256,0.0118685537882,0.0,23.4523011718
 08/02  09:00:00,81.177468619,6.32186800416,15.5289112229,0.0,23.6694662846,35.6302164847,41.4150241799,0.0,18.025,23.3900241799
 08/02  10:00:00,65.3497820013,6.29086865917,17.3288957646,0.0,18.7433767983,22.9618409725,35.54259411,0.0,18.025,17.51759411
 08/02  11:00:00,68.4489714156,6.51992501882,20.201239568,0.0,18.7433767983,22.9618409725,41.3335600159,0.0,18.025,23.3085600159
 08/02  12:00:00,70.7613464692,6.7245045348,22.265588836,0.0,18.5889407304,23.1597249699,35.509016176,0.0,18.025,17.484016176
 08/02  13:00:00,72.6399305405,6.88384127883,23.7383315538,0.0,18.7433767983,23.2517909448,35.5082433973,0.0,18.025,17.4832433973
 08/02  14:00:00,73.6676055303,6.97680963613,24.6730375703,0.0,18.7433767983,23.2517909448,35.5074742751,0.0,18.025,17.4824742751
 08/02  15:00:00,72.5632539039,6.96222299628,23.8732243027,0.0,18.7433767983,22.9618409725,35.506673301,0.0,18.025,17.481673301
 08/02  16:00:00,75.4794855707,6.91873240215,22.381639097,0.0,18.7433767983,27.431320555,23.7855902278,0.0,18.025,5.76059022784
 08/02  17:00:00,86.4172166007,7.13562372575,20.9142643008,0.0,17.6635504202,40.6971502883,5.77059999404,0.0,0.0,5.77059999404
 08/02  18:00:00,92.1314566848,7.29607195902,19.963322012,0.0,27.5259009287,37.3340067412,11.5716955662,0.0,0.0,11.5716955662
 08/02  19:00:00,94.3874637872,7.26511795631,18.0409312432,0.0,33.8341110165,33.3544677425,5.81824818196,0.0377534511988,0.0,5.78049473076
 08/02  20:00:00,107.364463533,7.28594751258,17.1909373234,0.0,36.5179666069,38.8247702939,11.7420183055,0.202006865711,0.0,11.5400114398
 08/02  21:00:00,100.986606893,7.21913086573,16.3949429676,0.0,32.965339924,36.8579353714,6.64407382214,0.844006001263,0.0,5.80006782088
 08/02  22:00:00,73.3614491872,6.69712206045,12.8389443677,0.0,25.6355707503,20.6438685092,12.9850727752,1.43332635286,0.0,11.5517464224
 08/02  23:00:00,49.9703950397,6.22398792126,9.47398574568,0.0,15.0252895274,11.7056064465,7.64792879202,1.88207956795,0.0,5.76584922407
 08/02  24:00:00,42.9898222176,6.00336390759,7.73978019612,0.0,11.6412384099,10.0650221343,2.68738145166,2.66738145166,0.0,0.02
 08/03  01:00:00,40.0134345773,5.84701357911,6.48042953835,0.0,10.0992000411,10.047477231,9.74390824366,3.98808054538,0.0,5.75582769828
 08/03  02:00:00,37.0017666761,5.71774194676,5.45758975512,0.0,8.25718729233,10.0299323277,10.7680042574,5.01226813708,0.0,5.7557361203
 08/03  03:00:00,36.2901568195,5.63939378935,4.82433035053,0.0,8.25718729233,10.0299323277,5.52803938218,5.50803938218,0.0,0.02
 08/03  04:00:00,37.7010753627,5.61315236864,4.65488689799,0.0,8.25718729233,11.6354268332,10.3601324558,4.59933363745,0.0,5.7607988183
 08/03  05:00:00,45.225438826,5.60504748191,4.60771681891,0.0,12.1011305571,15.3678112995,10.3727582457,4.59686730321,0.0,5.77589094246
 08/03  06:00:00,71.9016029682,6.18778465975,8.70890327848,0.0,19.7275818095,37.2640762949,15.64444061,4.06292267438,0.0,11.5815179356
 08/03  07:00:00,94.5966420113,6.6641479682,12.3234900138,0.0,24.3117294858,51.2795993405,13.4629559131,1.84029925728,0.0,11.6226566558
 08/03  08:00:00,81.1456514536,6.23942042781,10.5722410347,0.0,23.6694662846,40.6342015617,29.3242235135,0.0114237836115,0.0,29.3127997299
 08/03  09:00:00,81.3213649967,6.3466838486,15.6479866584,0.0,23.6694662846,35.6302164847,41.4110796602,0.0,18.025,23.3860796602
 08/03  10:00:00,66.0669125085,6.33143143518,18.0054685844,0.0,18.7433767983,22.9618409725,35.5429210789,0.0,18.025,17.5179210789
 08/03  11:00:00,69.1609283988,6.56723741925,20.8658845655,0.0,18.7433767983,22.9618409725,35.5124820529,0.0,18.025,17.4874820529
 08/03  12:00:00,71.1443326883,6.76064277977,22.6124344549,0.0,18.5889407304,23.1597249699,35.5070046695,0.0,18.025,17.4820046695
 08/03  13:00:00,72.1630131403,6.86125770035,23.28400109,0.0,18.7433767983,23.2517909448,41.3298684531,0.0,18.025,23.3048684531
 08/03  14:00:00,73.2223438504,6.94712844605,24.2574590433,0.0,18.7433767983,23.2517909448,35.5086562891,0.0,18.025,17.4836562891
 08/03  15:00:00,73.3226170428,6.99965188823,24.59515723,0.0,18.7433767983,22.9618409725,35.505688118,0.0,18.025,17.480688118
 08/03  16:00:00,76.6582555303,6.98404849636,23.4950890231,0.0,18.7433767983,27.431320555,23.7856323126,0.0,18.025,5.76063231261
 08/03  17:00:00,87.785677519,7.1924004759,22.2259485911,0.0,17.6635504202,40.6971502883,5.7706632958,0.0,0.0,5.7706632958
 08/03  18:00:00,92.8880177829,7.35030474927,20.6656538786,0.0,27.5259009287,37.3340067412,11.5711488094,0.0,0.0,11.5711488094
 08/03  19:00:00,95.8190140863,7.38867433328,19.3489224254,0.0,33.8341110165,33.3544677425,5.78044094838,0.0,0.0,5.78044094838
 08/03  20:00:00,108.756875785,7.40923098629,18.4600725488,0.0,36.5179666069,38.8247702939,5.8680121124,0.0884373152608,0.0,5.77957479713
 08/03  21:00:00,101.878947571,7.31032721807,17.1960869996,0.0,32.965339924,36.8579353714,11.8526939996,0.270822840876,0.0,11.5818711587
 08/03  22:00:00,74.1270238107,6.78019552526,13.5214428652,0.0,25.6355707503,20.6438685092,12.5245225361,0.972715482425,0.0,11.5518070536
 08/03  23:00:00,50.7092547649,6.3036670504,10.1331703108,0.0,15.0252895274,11.7056064465,1.53536014518,1.51536014518,0.0,0.02
 08/03  24:00:00,43.6765628275,6.07757491135,8.35230909063,0.0,11.6412384099,10.0650221343,7.8216321946,2.06081511245,0.0,5.76081708215
 08/04  01:00:00,40.9531184279,5.9466137662,7.32051007727,0.0,10.0992000411,10.047477231,7.93855194301,2.18281309929,0.0,5.75573884371
 08/04  02:00:00,38.1824223015,5.84021629291,6.51577568692,0.0,8.25718729233,10.0299323277,2.35162752988,2.33162752988,0.0,0.02
 08/04  03:00:00,37.4159617948,5.75459070421,5.83493406794,0.0,8.25718729233,10.0299323277,8.89666262754,3.14102135626,0.0,5.75564127128
 08/04  04:00:00,38.5826172558,5.7035517939,5.44603542787,0.0,8.25718729233,11.6354268332,3.24169658216,3.22169658216,0.0,0.02
 08/04  05:00:00,46.4172683009,5.72857742688,5.67601393822,0.0,12.1011305571,15.3678112995,13.940378974,2.40910434483,0.0,11.5312746292
 08/04  06:00:00,73.0987269674,6.30790781754,9.78590464416,0.0,19.7275818095,37.2640762949,7.63942913991,1.84056682754,0.0,5.79886231237
 08/04  07:00:00,95.1839493615,6.72371335887,12.8512334706,0.0,24.3117294858,51.2795993405,18.8090152328,1.38521423413,0.0,17.4238009987
 08/04  08:00:00,81.030869194,6.24732444085,10.4495558886,0.0,23.6694662846,40.6342015617,23.4535492423,0.0,0.0,23.4535492423
 08/04  09:00:00,80.3965822741,6.33171890988,14.738173827,0.0,23.6694662846,35.6302164847,41.4147464515,0.0,18.025,23.3897464515
 08/04  10:00:00,64.9880644539,6.25302739514,17.0050200752,0.0,18.7433767983,22.9618409725,41.376425826,0.0,18.025,23.351425826
 08/04  11:00:00,68.4050237465,6.48478505452,20.1924326286,0.0,18.7433767983,22.9618409725,35.5094800905,0.0,18.025,17.4844800905
 08/04  12:00:00,70.3364638184,6.63663789708,21.9285715742,0.0,18.5889407304,23.1597249699,35.5078061381,0.0,18.025,17.4828061381
 08/04  13:00:00,71.8340798884,6.76074189557,23.0555809026,0.0,18.7433767983,23.2517909448,35.5050713405,0.0,18.025,17.4800713405
 08/04  14:00:00,71.508983202,6.80202426758,22.6892041015,0.0,18.7433767983,23.2517909448,41.327324159,0.0,18.025,23.302324159
 08/04  15:00:00,71.4215446569,6.84101469089,22.8527252728,0.0,18.7433767983,22.9618409725,35.5084032493,0.0,18.025,17.4834032493
 08/04  16:00:00,75.4412706793,6.86018050291,22.4019727503,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/04  17:00:00,86.4214990113,7.09967553934,20.9544918143,0.0,17.6635504202,40.6971502883,5.77064363225,0.0,0.0,5.77064363225
 08/04  18:00:00,92.0244424198,7.27623239512,19.8761500194,0.0,27.5259009287,37.3340067412,11.5715584429,0.0,0.0,11.5715584429
 08/04  19:00:00,95.3893416379,7.33201585447,18.9759061008,0.0,33.8341110165,33.3544677425,11.5402834526,0.0,0.0,11.5402834526
 08/04  20:00:00,108.311766127,7.35878599399,18.0654048342,0.0,36.5179666069,38.8247702939,5.87002551598,0.0897492287671,0.0,5.78027628721
 08/04  21:00:00,101.736792372,7.28819593737,17.0760645758,0.0,32.965339924,36.8579353714,11.6430746507,0.0625170907544,0.0,11.5805575599
 08/04  22:00:00,73.9877618592,6.76111420498,13.4012693193,0.0,25.6355707503,20.6438685092,6.61747054734,0.831910583129,0.0,5.78555996421
 08/04  23:00:00,50.4198382863,6.26919339854,9.87822449894,0.0,15.0252895274,11.7056064465,7.29764765158,1.53185114245,0.0,5.76579650914
 08/04  24:00:00,43.1680785594,6.01990959173,7.90148664084,0.0,11.6412384099,10.0650221343,8.35133934154,2.5905239836,0.0,5.76081535794
 08/05  01:00:00,43.0162776807,5.87834241044,6.69246658704,0.0,12.8411359301,10.0650221343,4.34206758625,4.32206758625,0.0,0.02
 08/05  02:00:00,37.1233851463,5.7299846027,5.56696388309,0.0,8.25718729233,10.0299323277,10.2827289044,4.5271003042,0.0,5.75562860017
 08/05  03:00:00,36.3172456464,5.64044623982,4.85036851299,0.0,8.25718729233,10.0299323277,5.12471294109,5.10471294109,0.0,0.02
 08/05  04:00:00,37.1823619242,5.55962563386,4.18970240832,0.0,8.25718729233,11.6354268332,11.9770566942,6.21625399439,0.0,5.76080269982
 08/05  05:00:00,40.7691076148,5.4880403493,3.68974135188,0.0,8.71707943955,15.3327214929,12.5933477788,6.82870711742,0.0,5.76464066142
 08/05  06:00:00,54.7559224568,5.65590791834,4.94869998507,0.0,18.5082010057,25.6353820695,12.2405847106,6.46560052512,0.0,5.77498418551
 08/05  07:00:00,75.3118344826,6.15497653183,8.67026197769,0.0,19.4083231844,41.0650158608,13.8577434092,2.27566180049,0.0,11.5820816087
 08/05  08:00:00,105.462316608,6.79005601695,14.308924315,0.0,26.3286599382,57.9988325916,29.4546709005,0.0140999611194,0.0,29.4405709394
 08/05  09:00:00,94.7488811955,6.7315108084,18.8079462192,0.0,26.3286599382,42.8504436482,41.4768886502,0.0,18.025,23.4518886502
 08/05  10:00:00,72.8667773319,6.61559502659,21.0357483256,0.0,21.7447113004,23.4437158914,41.4170238305,0.0,18.025,23.3920238305
 08/05  11:00:00,73.701931098,6.86273172325,24.0854810265,0.0,19.3027497915,23.426170988,41.373815884,0.0,18.025,23.348815884
 08/05  12:00:00,76.3201883777,7.08520976043,26.3390653674,0.0,19.1483137236,23.7250123474,35.5100742306,0.0,18.025,17.4850742306
 08/05  13:00:00,78.6064242118,7.24945679598,28.3155068011,0.0,19.3027497915,23.7161209604,35.5087086846,0.0,18.025,17.4837086846
 08/05  14:00:00,79.2817599806,7.317657364,28.922642048,0.0,19.3027497915,23.7161209604,35.5045530099,0.0,18.025,17.4795530099
 08/05  15:00:00,79.3418654121,7.3732057154,29.2171517871,0.0,19.3027497915,23.426170988,41.3266168907,0.0,18.025,23.3016168907
 08/05  16:00:00,81.8340110155,7.2891913552,27.3420034066,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/05  17:00:00,87.8233429035,7.3605471994,24.6375134892,0.0,18.2229234133,37.5968344597,5.76562686395,0.0,0.0,5.76562686395
 08/05  18:00:00,101.025191269,7.55947316197,23.6871616844,0.0,32.690315043,37.0816133363,5.77057622936,0.0,0.0,5.77057622936
 08/05  19:00:00,101.023894209,7.58262371611,21.6670787807,0.0,36.8143715336,33.066984531,5.78016558742,0.0,0.0,5.78016558742
 08/05  20:00:00,110.593860754,7.62345546237,20.3041289958,0.0,36.3493007332,38.7721355839,11.5401885075,0.0,0.0,11.5401885075
 08/05  21:00:00,107.091525564,7.50363548402,19.0394823954,0.0,36.1807251679,36.8228455648,5.78084557284,0.0,0.0,5.78084557284
 08/05  22:00:00,81.2993886436,6.98180998274,15.0893435912,0.0,31.0351095914,20.6438685092,11.5816999265,0.0,0.0,11.5816999265
 08/05  23:00:00,54.7513843771,6.48724286708,11.5897192048,0.0,17.4250845679,11.7056064465,5.99555565746,0.219669810203,0.0,5.77588584725
 08/05  24:00:00,46.656558562,6.27711561588,9.93286351312,0.0,12.8411359301,10.0650221343,6.28666188822,0.525877479578,0.0,5.76078440864
 08/06  01:00:00,45.3985307975,6.12585713976,8.70778262555,0.0,12.925468867,10.100111941,0.928744090846,0.908744090846,0.0,0.02
 08/06  02:00:00,39.2015384659,5.94293435473,7.31274456344,0.0,8.34152022915,10.0650221343,7.13406254636,1.37832034131,0.0,5.75574220506
 08/06  03:00:00,38.2809577287,5.8387927291,6.49631193701,0.0,8.34152022915,10.0650221343,1.62232850276,1.60232850276,0.0,0.02
 08/06  04:00:00,38.9855162755,5.73887318859,5.69418615003,0.0,8.34152022915,11.6705166398,8.61343737053,2.85262377661,0.0,5.76081359392
 08/06  05:00:00,42.6349723087,5.67470701572,5.24951675197,0.0,8.80141237637,15.3678112995,8.57570819691,2.81047287588,0.0,5.76523532103
 08/06  06:00:00,56.6135232583,5.85670520053,6.6055036403,0.0,18.5082010057,25.6353820695,8.45033240906,2.67555453953,0.0,5.77477786953
 08/06  07:00:00,77.1274234401,6.33238420426,10.1890211979,0.0,19.4926561212,41.1001056674,12.5158475681,0.933862494899,0.0,11.5819850732
 08/06  08:00:00,107.384531127,6.94710903239,16.0740859725,0.0,26.3286599382,57.9988325916,29.4573529428,0.0157092058153,0.0,29.441643737
 08/06  09:00:00,97.7511490984,6.91485557093,21.7462939487,0.0,26.2443270014,42.8153538416,41.4766051513,0.0,18.025,23.4516051513
 08/06  10:00:00,74.9783555266,6.76828654698,22.9946344729,0.0,21.7447113004,23.4437158914,41.4173792891,0.0,18.025,23.3923792891
 08/06  11:00:00,75.5105183344,7.00703843737,25.6900502568,0.0,19.3449162599,23.4437158914,41.3730076941,0.0,18.025,23.3480076941
 08/06  12:00:00,77.6281623737,7.20770397831,27.4648341564,0.0,19.190480192,23.7425572507,35.5094588246,0.0,18.025,17.4844588246
 08/06  13:00:00,80.4341144381,7.39559291677,30.0567727324,0.0,19.260583323,23.698576057,35.5086067615,0.0,18.025,17.4836067615
 08/06  14:00:00,81.7131229933,7.5009624537,31.2304113354,0.0,19.260583323,23.698576057,35.507812788,0.0,18.025,17.482812788
 08/06  15:00:00,81.7213093322,7.53671261075,31.4927995946,0.0,19.260583323,23.4086260847,35.5069908858,0.0,18.025,17.4819908858
 08/06  16:00:00,84.5457816909,7.46770512623,29.9349721112,0.0,19.260583323,27.8781056672,23.7856006873,0.0,18.025,5.76060068726
 08/06  17:00:00,90.8898758235,7.54064028464,27.5836653617,0.0,18.1807569449,37.5792895564,5.76548981588,0.0,0.0,5.76548981588
 08/06  18:00:00,102.896901661,7.69775070938,25.5400177286,0.0,32.6059821062,37.0465235296,5.76949520193,0.0,0.0,5.76949520193
 08/06  19:00:00,101.687928862,7.67170248823,22.2420357469,0.0,36.8143715336,33.066984531,5.78002618828,0.0,0.0,5.78002618828
 08/06  20:00:00,111.47742684,7.6910501276,21.0006776936,0.0,36.43363367,38.8072253906,11.5407189318,0.0,0.0,11.5407189318
 08/06  21:00:00,107.352575234,7.53978327181,19.3838071444,0.0,36.0963922311,36.7877557581,5.78070730979,0.0,0.0,5.78070730979
 08/06  22:00:00,81.7845463231,7.03910622436,15.6366283346,0.0,30.9507766546,20.6087787026,11.581420584,0.0,0.0,11.581420584
 08/06  23:00:00,55.5810674845,6.56736673379,12.339278702,0.0,17.4250845679,11.7056064465,5.77574823112,0.0,0.0,5.77574823112
 08/06  24:00:00,47.497975292,6.34766309469,10.5843103796,0.0,12.925468867,10.100111941,5.76080368585,0.0,0.0,5.76080368585
 08/07  01:00:00,42.7764293762,6.14223470693,8.94820730817,0.0,10.0992000411,10.047477231,0.128198000446,0.108198000446,0.0,0.02
 08/07  02:00:00,39.6224421161,5.99560904844,7.80039610928,0.0,8.25718729233,10.0299323277,6.12006549398,0.364460626401,0.0,5.75560486758
 08/07  03:00:00,38.4987400502,5.87308923693,6.79922082244,0.0,8.25718729233,10.0299323277,1.16007369311,1.14007369311,0.0,0.02
 08/07  04:00:00,39.1203033288,5.76617432286,5.92109483849,0.0,8.25718729233,11.6354268332,7.83680261233,2.07612767614,0.0,5.76067493619
 08/07  05:00:00,46.8786344964,5.78193187111,6.08402964831,0.0,12.1011305571,15.3678112995,7.39510182788,1.61940769979,0.0,5.7756941281
 08/07  06:00:00,75.7035888454,6.38972682499,10.4249465313,0.0,19.7275818095,37.2640762949,12.8492216508,1.26727590698,0.0,11.5819457439
 08/07  07:00:00,97.415096125,6.92976905738,14.8763221429,0.0,24.3117294858,51.2795993405,17.5266378645,0.102817587173,0.0,17.4238202773
 08/07  08:00:00,85.9782187871,6.52868004706,15.1155512641,0.0,23.6694662846,40.6342015617,23.4512090399,0.0,0.0,23.4512090399
 08/07  09:00:00,87.2052908718,6.65982325678,21.2187803298,0.0,23.6694662846,35.6302164847,41.4112745993,0.0,18.025,23.3862745993
 08/07  10:00:00,70.4891883945,6.60678851991,22.1523845085,0.0,18.7433767983,22.9618409725,35.5425778838,0.0,18.025,17.5175778838
 08/07  11:00:00,72.4276940187,6.81996470419,23.8799228837,0.0,18.7433767983,22.9618409725,37.6054323955,0.0,18.025,19.5804323955
 08/07  12:00:00,73.0705417446,6.8764942526,24.4227953013,0.0,18.5889407304,23.1597249699,39.2345676967,0.0,18.025,21.2095676967
 08/07  13:00:00,75.0733929613,6.99867508144,26.0569617951,0.0,18.7433767983,23.2517909448,35.506652801,0.0,18.025,17.481652801
 08/07  14:00:00,75.5238602153,7.09381884605,26.4122841032,0.0,18.7433767983,23.2517909448,35.5058793381,0.0,18.025,17.4808793381
 08/07  15:00:00,74.5064538767,7.07691817621,25.7017288887,0.0,18.7433767983,22.9618409725,35.5050850061,0.0,18.025,17.4800850061
 08/07  16:00:00,78.2284103298,7.0954438431,24.9538529123,0.0,18.7433767983,27.431320555,23.7851647601,0.0,18.025,5.76016476014
 08/07  17:00:00,89.3875365611,7.2654792117,23.7547314434,0.0,17.6635504202,40.6971502883,5.77048467743,0.0,0.0,5.77048467743
 08/07  18:00:00,93.3670325702,7.37092296932,21.1240508493,0.0,27.5259009287,37.3340067412,11.5711281322,0.0,0.0,11.5711281322
 08/07  19:00:00,95.4263499023,7.34585412007,18.999082272,0.0,33.8341110165,33.3544677425,5.78073883845,0.0,0.0,5.78073883845
 08/07  20:00:00,108.961578936,7.41346694384,18.660537417,0.0,36.5179666069,38.8247702939,5.80259448983,0.0219557247478,0.0,5.78063876508
 08/07  21:00:00,102.632867323,7.36513136716,17.8952061835,0.0,32.965339924,36.8579353714,11.5805571189,0.0,0.0,11.5805571189
 08/07  22:00:00,74.6890220495,6.83344342818,14.030195539,0.0,25.6355707503,20.6438685092,11.9343464865,0.382552850665,0.0,11.5517936358
 08/07  23:00:00,51.2473509043,6.35730446336,10.6176269695,0.0,15.0252895274,11.7056064465,6.62002470191,0.854236232332,0.0,5.76578846958
 08/07  24:00:00,44.4146528698,6.1524710753,9.015506427,0.0,11.6412384099,10.0650221343,1.01548343609,0.995483436093,0.0,0.02
 08/08  01:00:00,41.566025052,6.00909990787,7.87093174554,0.0,10.0992000411,10.047477231,7.07654356061,1.32065435872,0.0,5.75588920189
 08/08  02:00:00,38.6500283868,5.88895768606,6.93463912037,0.0,8.25718729233,10.0299323277,1.56210655619,1.54210655619,0.0,0.02
 08/08  03:00:00,38.2535287345,5.84131554237,6.58577828918,0.0,8.25718729233,10.0299323277,6.9138749522,1.15807578435,0.0,5.75579916785
 08/08  04:00:00,39.6017148681,5.80694630085,6.36173505785,0.0,8.25718729233,11.6354268332,6.70914850914,0.948514646852,0.0,5.76063386228
 08/08  05:00:00,47.4975730071,5.83834022479,6.64655845061,0.0,12.1011305571,15.3678112995,6.69920432895,0.923357853107,0.0,5.77584647584
 08/08  06:00:00,76.0760416155,6.41972525299,10.767404531,0.0,19.7275818095,37.2640762949,12.4758605577,0.89492349945,0.0,11.5809370582
 08/08  07:00:00,96.4887372806,6.85304520717,14.0266917202,0.0,24.3117294858,51.2795993405,11.9967015026,0.374687294783,0.0,11.6220142079
 08/08  08:00:00,82.6493115641,6.38501191552,11.9303106447,0.0,23.6694662846,40.6342015617,29.3212391886,0.0109455841236,0.0,29.3102936044
 08/08  09:00:00,84.0026188713,6.52108761899,18.1548394569,0.0,23.6694662846,35.6302164847,35.5738588589,0.0,18.025,17.5488588589
 08/08  10:00:00,68.8513786692,6.51353777291,20.6078282258,0.0,18.7433767983,22.9618409725,41.3762880947,0.0,18.025,23.3512880947
 08/08  11:00:00,70.7669145219,6.6811349116,22.3579745746,0.0,18.7433767983,22.9618409725,35.5106719523,0.0,18.025,17.4856719523
 08/08  12:00:00,72.4020699896,6.83636463273,23.7944497836,0.0,18.5889407304,23.1597249699,35.5051862694,0.0,18.025,17.4801862694
 08/08  13:00:00,72.8096868519,6.90189929999,23.8900333795,0.0,18.7433767983,23.2517909448,41.3274089402,0.0,18.025,23.3024089402
 08/08  14:00:00,73.8460250274,6.98025250717,24.8480182433,0.0,18.7433767983,23.2517909448,35.5084580491,0.0,18.025,17.4834580491
 08/08  15:00:00,74.0937713509,7.04347438668,25.3224905739,0.0,18.7433767983,22.9618409725,35.5076904137,0.0,18.025,17.4826904137
 08/08  16:00:00,77.7345132249,7.05035415523,24.5050397743,0.0,18.7433767983,27.431320555,23.785630553,0.0,18.025,5.76063055295
 08/08  17:00:00,89.1288120763,7.26093625774,23.5005465046,0.0,17.6635504202,40.6971502883,5.77070036291,0.0,0.0,5.77070036291
 08/08  18:00:00,93.6251814411,7.37565616225,21.3774686989,0.0,27.5259009287,37.3340067412,5.795551155,0.0,0.0,5.795551155
 08/08  19:00:00,95.6165060028,7.36158274998,19.1735057427,0.0,33.8341110165,33.3544677425,11.5409067216,0.0,0.0,11.5409067216
 08/08  20:00:00,109.074288318,7.42693015486,18.7597870474,0.0,36.5179666069,38.8247702939,5.80222861745,0.0217194151599,0.0,5.78050920229
 08/08  21:00:00,102.780395893,7.37784369833,18.0300200937,0.0,32.965339924,36.8579353714,11.5818771341,0.0,0.0,11.5818771341
 08/08  22:00:00,74.9897345543,6.86314238168,14.3012112561,0.0,25.6355707503,20.6438685092,5.78545647536,0.0,0.0,5.78545647536
 08/08  23:00:00,51.4704477928,6.37953675477,10.818493879,0.0,15.0252895274,11.7056064465,6.06300627005,0.297136627963,0.0,5.76586964209
 08/08  24:00:00,44.436607115,6.15373573228,9.03619094734,0.0,11.6412384099,10.0650221343,6.34475214556,0.583949706158,0.0,5.7608024394
 08/09  01:00:00,41.2259437231,5.97220926156,7.56774229942,0.0,10.0992000411,10.047477231,7.18039635652,1.42463000043,0.0,5.75576635609
 08/09  02:00:00,38.296136018,5.84972602962,6.61997822193,0.0,8.25718729233,10.0299323277,1.5165238529,1.4965238529,0.0,0.02
 08/09  03:00:00,37.6020612136,5.77133725395,6.0042886664,0.0,8.25718729233,10.0299323277,7.27823693419,1.52256907126,0.0,5.75566786293
 08/09  04:00:00,38.4591183365,5.68894043339,5.33714859704,0.0,8.25718729233,11.6354268332,2.36533140785,2.34533140785,0.0,0.02
 08/09  05:00:00,46.0033804421,5.68515566978,5.30554970623,0.0,12.1011305571,15.3678112995,8.0922043081,2.31639740905,0.0,5.77580689905
 08/09  06:00:00,74.7344181249,6.28374688137,9.56175788206,0.0,19.7275818095,37.2640762949,13.4117867756,1.82969656865,0.0,11.5820902069
 08/09  07:00:00,95.8894884597,6.78549250801,13.4949924713,0.0,24.3117294858,51.2795993405,17.893265798,0.46941802994,0.0,17.423847768
 08/09  08:00:00,83.859783225,6.37920872282,13.1465872243,0.0,23.6694662846,40.6342015617,23.469679841,0.0159650588643,0.0,23.4537147822
 08/09  09:00:00,85.6297590369,6.52804715677,19.7750258865,0.0,23.6694662846,35.6302164847,41.4132125044,0.0,18.025,23.3882125044
 08/09  10:00:00,69.1982335263,6.49937636429,20.9688397514,0.0,18.7433767983,22.9618409725,41.3758867021,0.0,18.025,23.3508867021
 08/09  11:00:00,71.627585269,6.73328093146,23.1664987291,0.0,18.7433767983,22.9618409725,35.5106301905,0.0,18.025,17.4856301905
 08/09  12:00:00,74.5406313977,6.96506973305,25.8043087454,0.0,18.5889407304,23.1597249699,35.5096993583,0.0,18.025,17.4846993583
 08/09  13:00:00,76.4749782609,7.12169658108,27.3355244126,0.0,18.7433767983,23.2517909448,35.5069629874,0.0,18.025,17.4819629874
 08/09  14:00:00,76.8952708277,7.1812918188,27.6962231158,0.0,18.7433767983,23.2517909448,35.5061509062,0.0,18.025,17.4811509062
 08/09  15:00:00,75.7629348636,7.17017414701,26.8649567776,0.0,18.7433767983,22.9618409725,41.3287576844,0.0,18.025,23.3037576844
 08/09  16:00:00,78.3212394758,7.10993834606,25.0321865971,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/09  17:00:00,89.415967337,7.30142774729,23.7472092938,0.0,17.6635504202,40.6971502883,5.77067186414,0.0,0.0,5.77067186414
 08/09  18:00:00,94.3446874724,7.41166116352,22.060965677,0.0,27.5259009287,37.3340067412,11.5714781306,0.0,0.0,11.5714781306
 08/09  19:00:00,96.3920469298,7.42047245852,19.8901594194,0.0,33.8341110165,33.3544677425,5.78045448028,0.0,0.0,5.78045448028
 08/09  20:00:00,109.578093868,7.48031433858,19.2102036937,0.0,36.5179666069,38.8247702939,11.5972502212,0.0564775282985,0.0,11.5407726929
 08/09  21:00:00,103.277816013,7.42710599807,18.478179699,0.0,32.965339924,36.8579353714,11.5814819154,0.0,0.0,11.5814819154
 08/09  22:00:00,75.4768092593,6.91334834763,14.7380826579,0.0,25.6355707503,20.6438685092,5.7858267469,0.0,0.0,5.7858267469
 08/09  23:00:00,52.2596294934,6.46008645333,11.5271224873,0.0,15.0252895274,11.7056064465,5.76572014486,0.0,0.0,5.76572014486
 08/09  24:00:00,45.5353027254,6.26440452744,10.0242175656,0.0,11.6412384099,10.0650221343,5.7607813169,0.0,0.0,5.7607813169
 08/10  01:00:00,42.707583827,6.12391250317,8.89768360821,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/10  02:00:00,39.830233882,6.00728300942,7.9965139725,0.0,8.25718729233,10.0299323277,5.75587598451,0.0,0.0,5.75587598451
 08/10  03:00:00,39.17118,5.9323903402,7.41235977823,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/10  04:00:00,40.4424442393,5.89077661076,7.11863286782,0.0,8.25718729233,11.6354268332,5.76034233474,0.0,0.0,5.76034233474
 08/10  05:00:00,48.6516688718,5.94142339086,7.69757248373,0.0,12.1011305571,15.3678112995,5.77582033323,0.0,0.0,5.77582033323
 08/10  06:00:00,77.4145004761,6.53922791671,11.9863571161,0.0,19.7275818095,37.2640762949,11.5819238978,0.0,0.0,11.5819238978
 08/10  07:00:00,98.0707609177,6.98615298015,15.4756049391,0.0,24.3117294858,51.2795993405,17.4237399467,0.0,0.0,17.4237399467
 08/10  08:00:00,87.8001529292,6.64131434,16.8248503702,0.0,23.6694662846,40.6342015617,23.453230747,0.0,0.0,23.453230747
 08/10  09:00:00,88.6296043236,6.72545178135,22.5774643432,0.0,23.6694662846,35.6302164847,41.4101221347,0.0,18.025,23.3851221347
 08/10  10:00:00,70.7652880931,6.6298227988,22.4054511265,0.0,18.7433767983,22.9618409725,35.542973384,0.0,18.025,17.517973384
 08/10  11:00:00,73.2634989995,6.84737851945,24.6883143762,0.0,18.7433767983,22.9618409725,35.5106107829,0.0,18.025,17.4856107829
 08/10  12:00:00,76.2525502778,7.07208470092,27.4092128055,0.0,18.5889407304,23.1597249699,41.3287962583,0.0,18.025,23.3037962583
 08/10  13:00:00,78.9802663665,7.2706118052,29.6918993218,0.0,18.7433767983,23.2517909448,35.5094742483,0.0,18.025,17.4844742483
 08/10  14:00:00,78.2940762255,7.2732467314,29.0030725678,0.0,18.7433767983,23.2517909448,35.5086996791,0.0,18.025,17.4836996791
 08/10  15:00:00,77.826092918,7.31490888992,28.7833765925,0.0,18.7433767983,22.9618409725,35.5079109689,0.0,18.025,17.4829109689
 08/10  16:00:00,80.2115506137,7.24930185143,26.7831347513,0.0,18.7433767983,27.431320555,23.7854321739,0.0,18.025,5.76043217386
 08/10  17:00:00,90.9579222131,7.41355341032,25.1770432593,0.0,17.6635504202,40.6971502883,5.77071061578,0.0,0.0,5.77071061578
 08/10  18:00:00,95.9957075093,7.49787700205,23.625771683,0.0,27.5259009287,37.3340067412,11.5704458588,0.0,0.0,11.5704458588
 08/10  19:00:00,97.7839850969,7.49638152887,21.2061906592,0.0,33.8341110165,33.3544677425,5.78039291229,0.0,0.0,5.78039291229
 08/10  20:00:00,110.409802883,7.55736472528,19.964866136,0.0,36.5179666069,38.8247702939,5.78028711385,0.0,0.0,5.78028711385
 08/10  21:00:00,103.963039025,7.49213981516,19.0983686936,0.0,32.965339924,36.8579353714,11.5811607144,0.0,0.0,11.5811607144
 08/10  22:00:00,76.1104045188,6.97400562693,15.3110148545,0.0,25.6355707503,20.6438685092,11.5513524474,0.0,0.0,11.5513524474
 08/10  23:00:00,52.7145260629,6.50540003135,11.9367072979,0.0,15.0252895274,11.7056064465,5.76568770855,0.0,0.0,5.76568770855
 08/10  24:00:00,45.6496153155,6.27940336873,10.1235366601,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/11  01:00:00,42.6104030764,6.11746031251,8.80694844739,0.0,10.0992000411,10.047477231,5.85484079483,0.0989936378782,0.0,5.75584715695
 08/11  02:00:00,39.5983066174,5.98578010208,7.78609608312,0.0,8.25718729233,10.0299323277,0.368969939183,0.348969939183,0.0,0.02
 08/11  03:00:00,38.8369640207,5.89919209199,7.11133589962,0.0,8.25718729233,10.0299323277,6.21120713243,0.455458074287,0.0,5.75574905814
 08/11  04:00:00,39.7663392876,5.82255090883,6.51075614979,0.0,8.25718729233,11.6354268332,6.51331293648,0.753022326037,0.0,5.76029061045
 08/11  05:00:00,47.4616492723,5.83338884857,6.6155854443,0.0,12.1011305571,15.3678112995,6.43540711226,0.659902982282,0.0,5.77550412997
 08/11  06:00:00,75.8612688216,6.3989602988,10.5733965056,0.0,19.7275818095,37.2640762949,12.3023326723,0.722073552513,0.0,11.5802591198
 08/11  07:00:00,97.0276437467,6.89164769799,14.5269956228,0.0,24.3117294858,51.2795993405,11.6715993587,0.0490329680323,0.0,11.6225663907
 08/11  08:00:00,86.762547862,6.52978423352,15.898774552,0.0,23.6694662846,40.6342015617,27.6105719308,0.0,0.0,27.6105719308
 08/11  09:00:00,88.6619097566,6.71006897072,22.6251501092,0.0,23.6694662846,35.6302164847,37.2706295932,0.0,18.025,19.2456295932
 08/11  10:00:00,72.0944386055,6.70003967682,23.6643851666,0.0,18.7433767983,22.9618409725,41.3761224784,0.0,18.025,23.3511224784
 08/11  11:00:00,75.3016246305,6.96022606159,26.613593378,0.0,18.7433767983,22.9618409725,35.5118375601,0.0,18.025,17.4868375601
 08/11  12:00:00,77.8318785173,7.18006968396,28.8805529833,0.0,18.5889407304,23.1597249699,35.5099343252,0.0,18.025,17.4849343252
 08/11  13:00:00,80.8983027766,7.40471322505,31.4758345502,0.0,18.7433767983,23.2517909448,37.2389897006,0.0,18.025,19.2139897006
 08/11  14:00:00,81.4021540648,7.48076786915,31.9036325991,0.0,18.7433767983,23.2517909448,39.596104113,0.0,18.025,21.571104113
 08/11  15:00:00,79.0871591491,7.4164291698,29.9429241009,0.0,18.7433767983,22.9618409725,35.5066274921,0.0,18.025,17.4816274921
 08/11  16:00:00,81.2960801024,7.34261806017,27.7743429631,0.0,18.7433767983,27.431320555,23.7856684704,0.0,18.025,5.76066847044
 08/11  17:00:00,92.8526215242,7.54025727258,26.9450342558,0.0,17.6635504202,40.6971502883,5.77065385604,0.0,0.0,5.77065385604
 08/11  18:00:00,97.8638125401,7.62596795019,25.3657879176,0.0,27.5259009287,37.3340067412,5.79591032451,0.0,0.0,5.79591032451
 08/11  19:00:00,99.1613447944,7.58814204916,22.4917852152,0.0,33.8341110165,33.3544677425,11.5410299897,0.0,0.0,11.5410299897
 08/11  20:00:00,111.035359528,7.61616950257,20.5316163445,0.0,36.5179666069,38.8247702939,5.78021884591,0.0,0.0,5.78021884591
 08/11  21:00:00,104.224288133,7.5198401639,19.3319168896,0.0,32.965339924,36.8579353714,11.5819410232,0.0,0.0,11.5819410232
 08/11  22:00:00,76.0388572361,6.9728289511,15.2406491722,0.0,25.6355707503,20.6438685092,5.78568255111,0.0,0.0,5.78568255111
 08/11  23:00:00,52.4518264848,6.48569583735,11.6937123197,0.0,15.0252895274,11.7056064465,5.76580610296,0.0,0.0,5.76580610296
 08/11  24:00:00,45.3606709096,6.25519626247,9.85879334576,0.0,11.6412384099,10.0650221343,5.80173681249,0.0411749876371,0.0,5.76056182485
 08/12  01:00:00,45.6388692506,6.1548979456,9.03850007532,0.0,12.8411359301,10.0650221343,0.0464297464071,0.0264297464071,0.0,0.02
 08/12  02:00:00,39.4996149168,5.97857889583,7.69460225985,0.0,8.25718729233,10.0299323277,6.19162121789,0.435894105869,0.0,5.75572711202
 08/12  03:00:00,38.5213697374,5.86950026463,6.82543542032,0.0,8.25718729233,10.0299323277,6.56728426878,0.811956781936,0.0,5.75532748685
 08/12  04:00:00,39.4373124112,5.79255699325,6.21172493067,0.0,8.25718729233,11.6354268332,1.16835501229,1.14835501229,0.0,0.02
 08/12  05:00:00,43.1085427305,5.73063682931,5.78658075168,0.0,8.71707943955,15.3327214929,7.05778644927,1.2920218699,0.0,5.76576457937
 08/12  06:00:00,59.207567664,5.92470940192,7.24754504148,0.0,18.5082010057,25.6353820695,7.0494964336,1.27445574863,0.0,5.77504068496
 08/12  07:00:00,78.0784551434,6.42689558669,11.1649632726,0.0,19.4083231844,41.0650158608,11.713059565,0.130945172024,0.0,11.582114393
