Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/12  08:00:00,109.962276701,7.07842320016,18.5205173525,0.0,26.3286599382,57.9988325916,29.4563747117,0.014916111433,0.0,29.4414586003
 08/12  09:00:00,100.670572567,7.04740745185,24.4137359029,0.0,26.3286599382,42.8504436482,41.4783830238,0.0,18.025,23.4533830238
 08/12  10:00:00,76.577808143,6.88369657054,24.4786820256,0.0,21.7447113004,23.4437158914,41.4169232921,0.0,18.025,23.3919232921
 08/12  11:00:00,77.2795822115,7.12544789923,27.4004152934,0.0,19.3027497915,23.426170988,41.3733980619,0.0,18.025,23.3483980619
 08/12  12:00:00,80.6533870325,7.38836047839,30.3691131386,0.0,19.1483137236,23.7250123474,35.5103101368,0.0,18.025,17.4853101368
 08/12  13:00:00,84.3726721858,7.6259599954,33.7052517415,0.0,19.3027497915,23.7161209604,35.5074888161,0.0,18.025,17.4824888161
 08/12  14:00:00,86.2999402193,7.77528250195,35.4831990103,0.0,19.3027497915,23.7161209604,35.5066649905,0.0,18.025,17.4816649905
 08/12  15:00:00,85.2636307384,7.7691339079,34.7429899015,0.0,19.3027497915,23.426170988,41.329452313,0.0,18.025,23.304452313
 08/12  16:00:00,86.440477217,7.6163192018,31.6213397951,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/12  17:00:00,91.2156985671,7.60785753298,27.7825578548,0.0,18.2229234133,37.5968344597,5.76572306524,0.0,0.0,5.76572306524
 08/12  18:00:00,103.810169017,7.74900266113,26.2826087763,0.0,32.690315043,37.0816133363,5.77049528346,0.0,0.0,5.77049528346
 08/12  19:00:00,106.531834738,7.77449347844,25.099144228,0.0,36.8143715336,33.066984531,5.78072742716,0.0,0.0,5.78072742716
 08/12  20:00:00,115.178489185,7.8715652072,24.6406485463,0.0,36.3493007332,38.7721355839,11.5415809477,0.0,0.0,11.5415809477
 08/12  21:00:00,112.047983265,7.79285202399,23.7067271048,0.0,36.1807251679,36.8228455648,5.78076581033,0.0,0.0,5.78076581033
 08/12  22:00:00,84.529001727,7.2445361725,18.0562313263,0.0,31.0351095914,20.6438685092,11.5820514723,0.0,0.0,11.5820514723
 08/12  23:00:00,57.7676823883,6.77055252819,14.3227078037,0.0,17.4250845679,11.7056064465,5.7757664837,0.0,0.0,5.7757664837
 08/12  24:00:00,50.0138792042,6.59058626005,12.9767139442,0.0,12.8411359301,10.0650221343,5.76075539575,0.0,0.0,5.76075539575
 08/13  01:00:00,48.5740119055,6.4306040765,11.5785148262,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/13  02:00:00,42.1953347807,6.2404328845,10.0090443027,0.0,8.34152022915,10.0650221343,5.75582987048,0.0,0.0,5.75582987048
 08/13  03:00:00,41.1722568245,6.13313542842,9.09326560386,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/13  04:00:00,41.956758109,6.04545955968,8.35884419845,0.0,8.34152022915,11.6705166398,5.76085514689,0.0,0.0,5.76085514689
 08/13  05:00:00,46.0877247092,6.01904083172,8.35793554457,0.0,8.80141237637,15.3678112995,5.76588674848,0.0,0.0,5.76588674848
 08/13  06:00:00,62.4470241395,6.24420312514,10.1675074486,0.0,18.5082010057,25.6353820695,5.77484159989,0.0,0.0,5.77484159989
 08/13  07:00:00,82.0229519823,6.75621417936,14.6607184884,0.0,19.4926561212,41.1001056674,11.5820417377,0.0,0.0,11.5820417377
 08/13  08:00:00,115.741653521,7.39684303046,23.9814742348,0.0,26.3286599382,57.9988325916,29.4427017587,0.0,0.0,29.4427017587
 08/13  09:00:00,105.611229284,7.39490254251,29.1263213376,0.0,26.2443270014,42.8153538416,41.4775914048,0.0,18.025,23.4525914048
 08/13  10:00:00,84.3343125967,7.36679683424,31.7520845257,0.0,21.7447113004,23.4437158914,41.4168309984,0.0,18.025,23.3918309984
 08/13  11:00:00,84.6582398219,7.57308209284,34.2717276019,0.0,19.3449162599,23.4437158914,41.3758518177,0.0,18.025,23.3508518177
 08/13  12:00:00,85.5796871563,7.69785641606,34.9262058928,0.0,19.190480192,23.7425572507,35.509724138,0.0,18.025,17.484724138
 08/13  13:00:00,87.128593542,7.83353187239,36.3133124531,0.0,19.260583323,23.698576057,35.5069059813,0.0,18.025,17.4819059813
 08/13  14:00:00,89.3495218082,7.98587299079,38.3819008956,0.0,19.260583323,23.698576057,35.5060925764,0.0,18.025,17.4810925764
 08/13  15:00:00,89.453240076,8.02655130862,38.7348928434,0.0,19.260583323,23.4086260847,41.3286871449,0.0,18.025,23.3036871449
 08/13  16:00:00,91.7119554265,7.91733560647,36.6515134079,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 08/13  17:00:00,97.5400460294,7.95612371071,33.8183502721,0.0,18.1807569449,37.5792895564,5.76567424912,0.0,0.0,5.76567424912
 08/13  18:00:00,109.971486602,8.11438409344,32.1979677067,0.0,32.6059821062,37.0465235296,5.7706941623,0.0,0.0,5.7706941623
 08/13  19:00:00,111.203891268,8.06279310199,29.4829026522,0.0,36.8143715336,33.066984531,5.78068044971,0.0,0.0,5.78068044971
 08/13  20:00:00,119.525585344,8.12793433949,28.6119527806,0.0,36.43363367,38.8072253906,11.5412008343,0.0,0.0,11.5412008343
 08/13  21:00:00,114.779893027,7.98703625369,26.3638736112,0.0,36.0963922311,36.7877557581,5.77957609687,0.0,0.0,5.77957609687
 08/13  22:00:00,88.6107381877,7.46474759119,22.0371781584,0.0,30.9507766546,20.6087787026,11.5820093369,0.0,0.0,11.5820093369
 08/13  23:00:00,60.4586764275,6.93747199404,16.8467823006,0.0,17.4250845679,11.7056064465,5.77584754732,0.0,0.0,5.77584754732
 08/13  24:00:00,50.950599565,6.67173969744,13.7128577417,0.0,12.925468867,10.100111941,5.76056858012,0.0,0.0,5.76056858012
 08/14  01:00:00,46.4918757572,6.49197770299,12.313909226,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/14  02:00:00,42.7748630114,6.30365562822,10.6447715969,0.0,8.25718729233,10.0299323277,5.7556432128,0.0,0.0,5.7556432128
 08/14  03:00:00,41.4515772735,6.17192907246,9.45321598235,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/14  04:00:00,42.4389662435,6.10106626928,8.90486725629,0.0,8.25718729233,11.6354268332,5.76089453425,0.0,0.0,5.76089453425
 08/14  05:00:00,50.0367626205,6.0968066094,8.92728182509,0.0,12.1011305571,15.3678112995,5.77589482466,0.0,0.0,5.77589482466
 08/14  06:00:00,78.8812554508,6.69565162974,13.2966879315,0.0,19.7275818095,37.2640762949,11.5819653881,0.0,0.0,11.5819653881
 08/14  07:00:00,101.671374583,7.260558148,18.8018090766,0.0,24.3117294858,51.2795993405,17.424131983,0.0,0.0,17.424131983
 08/14  08:00:00,93.8566646346,6.90424278008,22.6184345345,0.0,23.6694662846,40.6342015617,23.4529853502,0.0,0.0,23.4529853502
 08/14  09:00:00,95.1217242219,7.14672240218,28.6483140886,0.0,23.6694662846,35.6302164847,41.4134010295,0.0,18.025,23.3884010295
 08/14  10:00:00,80.1101372794,7.21777095422,31.1623486251,0.0,18.7433767983,22.9618409725,35.5434731861,0.0,18.025,17.5184731861
 08/14  11:00:00,82.8157486296,7.45235685394,33.6355854324,0.0,18.7433767983,22.9618409725,41.333208408,0.0,18.025,23.308208408
 08/14  12:00:00,83.4234502349,7.58188424075,34.0703133354,0.0,18.5889407304,23.1597249699,35.5095299254,0.0,18.025,17.4845299254
 08/14  13:00:00,83.2924029685,7.63214059882,33.6425048604,0.0,18.7433767983,23.2517909448,35.5087487416,0.0,18.025,17.4837487416
 08/14  14:00:00,83.5711947082,7.6698661434,33.8835706683,0.0,18.7433767983,23.2517909448,35.5079666478,0.0,18.025,17.4829666478
 08/14  15:00:00,83.0143116905,7.66783025422,33.6186757193,0.0,18.7433767983,22.9618409725,35.9656759303,0.0,18.025,17.9406759303
 08/14  16:00:00,86.6056370077,7.6521731656,32.7743507516,0.0,18.7433767983,27.431320555,23.3327809106,0.0,18.025,5.30778091057
 08/14  17:00:00,96.9138983509,7.78999499394,30.7565751385,0.0,17.6635504202,40.6971502883,5.77036788761,0.0,0.0,5.77036788761
 08/14  18:00:00,101.544524608,7.85377089241,28.8186917683,0.0,27.5259009287,37.3340067412,11.5692440014,0.0,0.0,11.5692440014
 08/14  19:00:00,104.912667897,7.79826701813,26.1489877283,0.0,33.8341110165,33.3544677425,5.77983445597,0.0,0.0,5.77983445597
 08/14  20:00:00,115.075686246,7.86621485453,24.3218945588,0.0,36.5179666069,38.8247702939,11.5395039583,0.0,0.0,11.5395039583
 08/14  21:00:00,108.065953366,7.8128662236,22.8805550595,0.0,32.965339924,36.8579353714,11.5802926207,0.0,0.0,11.5802926207
 08/14  22:00:00,79.3272383256,7.25616006779,18.2456968133,0.0,25.6355707503,20.6438685092,5.78590356152,0.0,0.0,5.78590356152
 08/14  23:00:00,55.3137806048,6.74375541603,14.2976041723,0.0,15.0252895274,11.7056064465,5.76582524361,0.0,0.0,5.76582524361
 08/14  24:00:00,47.6972800854,6.47276602615,11.9778356195,0.0,11.6412384099,10.0650221343,5.7606986277,0.0,0.0,5.7606986277
 08/15  01:00:00,44.0279213315,6.26169760954,10.0802330201,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/15  02:00:00,40.9632702893,6.12681302675,9.01002149059,0.0,8.25718729233,10.0299323277,5.75587363211,0.0,0.0,5.75587363211
 08/15  03:00:00,40.1529251147,6.03615909967,8.2903340255,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/15  04:00:00,40.7765691776,5.93041149478,7.41312138743,0.0,8.25718729233,11.6354268332,5.85375812725,0.0932147228895,0.0,5.76054340436
 08/15  05:00:00,48.3381670519,5.92866295528,7.39682979236,0.0,12.1011305571,15.3678112995,5.83617675883,0.0604145810106,0.0,5.77576217782
 08/15  06:00:00,76.6788803998,6.48889469817,11.3010699717,0.0,19.7275818095,37.2640762949,11.731088161,0.150779068768,0.0,11.5803090922
 08/15  07:00:00,98.0453540472,6.9798135369,15.4565362709,0.0,24.3117294858,51.2795993405,11.6224030166,0.0,0.0,11.6224030166
 08/15  08:00:00,88.7153320043,6.62064709764,17.7606951632,0.0,23.6694662846,40.6342015617,29.3117006876,0.0,0.0,29.3117006876
 08/15  09:00:00,90.5983389553,6.83397905676,24.4376660607,0.0,23.6694662846,35.6302164847,41.4092885098,0.0,18.025,23.3842885098
 08/15  10:00:00,75.120900334,6.88197729765,26.5089101608,0.0,18.7433767983,22.9618409725,35.5433488243,0.0,18.025,17.5183488243
 08/15  11:00:00,79.1831567476,7.19205706696,30.2632929925,0.0,18.7433767983,22.9618409725,35.5129073526,0.0,18.025,17.4879073526
 08/15  12:00:00,81.1319327399,7.39331925398,31.9673583661,0.0,18.5889407304,23.1597249699,40.7745417493,0.0,18.025,22.7495417493
 08/15  13:00:00,82.7431211701,7.54178220436,33.18358463,0.0,18.7433767983,23.2517909448,36.0594109103,0.0,18.025,18.0344109103
 08/15  14:00:00,83.7038168191,7.6305950241,34.0554652251,0.0,18.7433767983,23.2517909448,35.5068927382,0.0,18.025,17.4818927382
 08/15  15:00:00,81.9154680646,7.57969774278,32.6079623928,0.0,18.7433767983,22.9618409725,35.5061325812,0.0,18.025,17.4811325812
 08/15  16:00:00,85.1129342416,7.53712185232,31.3966946343,0.0,18.7433767983,27.431320555,23.7856596288,0.0,18.025,5.76065962884
 08/15  17:00:00,95.3227640192,7.66377543532,29.2916602911,0.0,17.6635504202,40.6971502883,5.7701875323,0.0,0.0,5.7701875323
 08/15  18:00:00,99.8389077432,7.73638137684,27.2304674705,0.0,27.5259009287,37.3340067412,11.5710515029,0.0,0.0,11.5710515029
 08/15  19:00:00,103.904557392,7.74192558801,25.1972147664,0.0,33.8341110165,33.3544677425,5.78058425064,0.0,0.0,5.78058425064
 08/15  20:00:00,114.453670194,7.8390778991,23.7270193685,0.0,36.5179666069,38.8247702939,5.77971447564,0.0,0.0,5.77971447564
 08/15  21:00:00,107.256665532,7.7661215214,22.1180109876,0.0,32.965339924,36.8579353714,11.5818333877,0.0,0.0,11.5818333877
 08/15  22:00:00,78.9991121479,7.2159688434,17.9577577329,0.0,25.6355707503,20.6438685092,11.551524854,0.0,0.0,11.551524854
 08/15  23:00:00,55.081799889,6.7116611196,14.097720937,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/15  24:00:00,47.465745501,6.44368231664,11.7753850554,0.0,11.6412384099,10.0650221343,5.76084786614,0.0,0.0,5.76084786614
 08/16  01:00:00,44.1482203545,6.26332465438,10.1989004145,0.0,10.0992000411,10.047477231,5.75588460398,0.0,0.0,5.75588460398
 08/16  02:00:00,40.5209976163,6.07918266943,8.6153844063,0.0,8.25718729233,10.0299323277,0.0569500473427,0.0369500473427,0.0,0.02
 08/16  03:00:00,39.3332523743,5.9526868947,7.554127875,0.0,8.25718729233,10.0299323277,6.21127620468,0.455487125935,0.0,5.75578907875
 08/16  04:00:00,40.3608548454,5.88732383097,7.04050012051,0.0,8.25718729233,11.6354268332,0.521591327561,0.501591327561,0.0,0.02
 08/16  05:00:00,48.0938609908,5.90317098347,7.17801232697,0.0,12.1011305571,15.3678112995,11.9173491182,0.386523312472,0.0,11.5308258057
 08/16  06:00:00,76.6203845411,6.48104567049,11.2504235704,0.0,19.7275818095,37.2640762949,11.9596405086,0.379900107152,0.0,11.5797404015
 08/16  07:00:00,98.1365337093,6.99272219488,15.5348069343,0.0,24.3117294858,51.2795993405,11.62271106,0.0,0.0,11.62271106
 08/16  08:00:00,89.1746535173,6.64936960541,18.1912936116,0.0,23.6694662846,40.6342015617,23.4531483222,0.0,0.0,23.4531483222
 08/16  09:00:00,90.9449170051,6.86584261901,24.7523838919,0.0,23.6694662846,35.6302164847,41.4155244688,0.0,18.025,23.3905244688
 08/16  10:00:00,74.2817905758,6.84867064002,25.7031022298,0.0,18.7433767983,22.9618409725,41.3761890534,0.0,18.025,23.3511890534
 08/16  11:00:00,76.8211016945,7.08686059724,28.0064348757,0.0,18.7433767983,22.9618409725,35.5103437331,0.0,18.025,17.4853437331
 08/16  12:00:00,78.0965925142,7.22337187617,29.101965337,0.0,18.5889407304,23.1597249699,35.5084334102,0.0,18.025,17.4834334102
 08/16  13:00:00,79.1365185873,7.32463088121,29.7941305826,0.0,18.7433767983,23.2517909448,35.5056961016,0.0,18.025,17.4806961016
 08/16  14:00:00,79.4141914734,7.36801509107,30.0284213118,0.0,18.7433767983,23.2517909448,41.3281765063,0.0,18.025,23.3031765063
 08/16  15:00:00,78.5278085251,7.35617742406,29.4438254828,0.0,18.7433767983,22.9618409725,35.5090540457,0.0,18.025,17.4840540457
 08/16  16:00:00,81.0804119021,7.28561793978,27.6156751737,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/16  17:00:00,91.526098474,7.43303745532,25.7257287872,0.0,17.6635504202,40.6971502883,5.77067271003,0.0,0.0,5.77067271003
 08/16  18:00:00,95.7014916395,7.54098290629,23.2884480436,0.0,27.5259009287,37.3340067412,11.5712778485,0.0,0.0,11.5712778485
 08/16  19:00:00,99.80832233,7.54518115531,21.2977211326,0.0,33.8341110165,33.3544677425,11.539543409,0.0,0.0,11.539543409
 08/16  20:00:00,111.599644785,7.64666279569,21.065405909,0.0,36.5179666069,38.8247702939,5.77967237816,0.0,0.0,5.77967237816
 08/16  21:00:00,105.33644308,7.59880373516,20.3651063246,0.0,32.965339924,36.8579353714,11.580987059,0.0,0.0,11.580987059
 08/16  22:00:00,77.3123756559,7.07426182608,16.4127336907,0.0,25.6355707503,20.6438685092,5.78577338795,0.0,0.0,5.78577338795
 08/16  23:00:00,53.8645058717,6.60352424261,12.9885608403,0.0,15.0252895274,11.7056064465,5.76587086513,0.0,0.0,5.76587086513
 08/16  24:00:00,46.7597270848,6.37981024367,11.1332339418,0.0,11.6412384099,10.0650221343,5.76086748811,0.0,0.0,5.76086748811
 08/17  01:00:00,44.021868898,6.24901942236,10.0868603207,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/17  02:00:00,41.4904059732,6.16133374068,9.50263541601,0.0,8.25718729233,10.0299323277,5.75584076752,0.0,0.0,5.75584076752
 08/17  03:00:00,41.0269404044,6.10416884565,9.09633916897,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/17  04:00:00,42.0837938128,6.04854929156,8.6022104687,0.0,8.25718729233,11.6354268332,5.7603811549,0.0,0.0,5.7603811549
 08/17  05:00:00,49.9689399545,6.07428209196,8.88198247194,0.0,12.1011305571,15.3678112995,5.77580497095,0.0,0.0,5.77580497095
 08/17  06:00:00,78.7504723653,6.67450553768,13.1870482864,0.0,19.7275818095,37.2640762949,11.5821381994,0.0,0.0,11.5821381994
 08/17  07:00:00,99.5460334779,7.12474668287,16.8122763395,0.0,24.3117294858,51.2795993405,17.4239592893,0.0,0.0,17.4239592893
 08/17  08:00:00,88.1152283201,6.68619354898,17.0950451497,0.0,23.6694662846,40.6342015617,23.453306863,0.0,0.0,23.453306863
 08/17  09:00:00,89.6237413168,6.79540001437,23.5016519932,0.0,23.6694662846,35.6302164847,41.4132289015,0.0,18.025,23.3882289015
 08/17  10:00:00,73.9573733802,6.81129426384,25.4160603614,0.0,18.7433767983,22.9618409725,35.5433520398,0.0,18.025,17.5183520398
 08/17  11:00:00,76.3488463953,7.01556343778,27.6054758417,0.0,18.7433767983,22.9618409725,41.3340867627,0.0,18.025,23.3090867627
 08/17  12:00:00,76.8776630499,7.04396519861,28.0624444375,0.0,18.5889407304,23.1597249699,35.5094206311,0.0,18.025,17.4844206311
 08/17  13:00:00,76.840148415,7.08377290939,27.738617319,0.0,18.7433767983,23.2517909448,35.5086530804,0.0,18.025,17.4836530804
 08/17  14:00:00,76.8449794514,7.15519011932,27.6720306735,0.0,18.7433767983,23.2517909448,35.5078861424,0.0,18.025,17.4828861424
 08/17  15:00:00,76.4228817482,7.16998602232,27.5250891076,0.0,18.7433767983,22.9618409725,35.5070845595,0.0,18.025,17.4820845595
 08/17  16:00:00,79.2939622013,7.12514110027,25.9897071147,0.0,18.7433767983,27.431320555,23.7856024822,0.0,18.025,5.76060248221
 08/17  17:00:00,91.2665919047,7.36484086396,25.5344217276,0.0,17.6635504202,40.6971502883,5.77073010205,0.0,0.0,5.77073010205
 08/17  18:00:00,97.2018833224,7.50492602436,24.824893266,0.0,27.5259009287,37.3340067412,11.5719389133,0.0,0.0,11.5719389133
 08/17  19:00:00,101.689045679,7.5440094783,23.1796214139,0.0,33.8341110165,33.3544677425,5.77981463492,0.0,0.0,5.77981463492
 08/17  20:00:00,112.728019796,7.6718077418,22.1686335107,0.0,36.5179666069,38.8247702939,11.5394700974,0.0,0.0,11.5394700974
 08/17  21:00:00,106.006129021,7.6328886563,21.0007058656,0.0,32.965339924,36.8579353714,11.5802873575,0.0,0.0,11.5802873575
 08/17  22:00:00,77.9127942713,7.10542537167,16.9819856469,0.0,25.6355707503,20.6438685092,5.78589676685,0.0,0.0,5.78589676685
 08/17  23:00:00,54.1921160004,6.6232389068,13.2964551183,0.0,15.0252895274,11.7056064465,5.76581125316,0.0,0.0,5.76581125316
 08/17  24:00:00,47.0667830312,6.40098090802,11.4191230092,0.0,11.6412384099,10.0650221343,5.76068428483,0.0,0.0,5.76068428483
 08/18  01:00:00,44.4192237832,6.2788002855,10.4544319655,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/18  02:00:00,41.7302370046,6.17967730243,9.72412336698,0.0,8.25718729233,10.0299323277,5.7558598928,0.0,0.0,5.7558598928
 08/18  03:00:00,41.2634303318,6.12351943822,9.31347810455,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/18  04:00:00,42.5349460469,6.08364957066,9.01825923502,0.0,8.25718729233,11.6354268332,5.76053478532,0.0,0.0,5.76053478532
 08/18  05:00:00,50.4163963531,6.10868954101,9.29503086951,0.0,12.1011305571,15.3678112995,5.77576445749,0.0,0.0,5.77576445749
 08/18  06:00:00,79.0566219941,6.69863259157,13.4690709658,0.0,19.7275818095,37.2640762949,11.5807311869,0.0,0.0,11.5807311869
 08/18  07:00:00,100.345430841,7.1830886863,17.5533341936,0.0,24.3117294858,51.2795993405,11.621974826,0.0,0.0,11.621974826
 08/18  08:00:00,89.8811440846,6.75420143937,18.7929503756,0.0,23.6694662846,40.6342015617,29.3119720421,0.0,0.0,29.3119720421
 08/18  09:00:00,90.1609772166,6.85363838523,23.9806432411,0.0,23.6694662846,35.6302164847,41.4095187254,0.0,18.025,23.3845187254
 08/18  10:00:00,72.1997808855,6.69312969978,23.7766369137,0.0,18.7433767983,22.9618409725,35.5435265853,0.0,18.025,17.5185265853
 08/18  11:00:00,73.6063037925,6.82029746603,25.0581987125,0.0,18.7433767983,22.9618409725,35.5122358335,0.0,18.025,17.4872358335
 08/18  12:00:00,74.4624724046,6.91645136511,25.7747651649,0.0,18.5889407304,23.1597249699,41.3266156594,0.0,18.025,23.3016156594
 08/18  13:00:00,76.8673291467,7.13946263262,27.7101112328,0.0,18.7433767983,23.2517909448,35.5078591051,0.0,18.025,17.4828591051
 08/18  14:00:00,77.7396564783,7.21373204111,28.5081669204,0.0,18.7433767983,23.2517909448,35.5071227471,0.0,18.025,17.4821227471
 08/18  15:00:00,77.8263203393,7.2629590611,28.8355524427,0.0,18.7433767983,22.9618409725,35.5063774081,0.0,18.025,17.4813774081
 08/18  16:00:00,80.9242107685,7.23983438267,27.5052578114,0.0,18.7433767983,27.431320555,23.784471152,0.0,18.025,5.75947115198
 08/18  17:00:00,91.6470712859,7.41074482916,25.8689968701,0.0,17.6635504202,40.6971502883,5.77070154231,0.0,0.0,5.77070154231
 08/18  18:00:00,96.7783265289,7.51731356411,24.3889513628,0.0,27.5259009287,37.3340067412,11.5712137992,0.0,0.0,11.5712137992
 08/18  19:00:00,100.133303084,7.50754965127,21.6603347326,0.0,33.8341110165,33.3544677425,5.78066096599,0.0,0.0,5.78066096599
 08/18  20:00:00,111.002371771,7.58186686257,20.5329304116,0.0,36.5179666069,38.8247702939,5.77979424333,0.0,0.0,5.77979424333
 08/18  21:00:00,104.761024691,7.5362464367,19.8522422041,0.0,32.965339924,36.8579353714,11.5820222299,0.0,0.0,11.5820222299
 08/18  22:00:00,76.7299044991,7.0119735578,15.8925432047,0.0,25.6355707503,20.6438685092,11.5514638331,0.0,0.0,11.5514638331
 08/18  23:00:00,53.2800447181,6.54457367241,12.4630517647,0.0,15.0252895274,11.7056064465,4.481074361,0.0,0.0,4.481074361
 08/18  24:00:00,46.5510636043,6.35429255231,10.9500923067,0.0,11.6412384099,10.0650221343,1.30270275575,0.0,0.0,1.30270275575
 08/19  01:00:00,46.9250080139,6.27041435704,10.2091167443,0.0,12.8411359301,10.0650221343,5.75566045875,0.0,0.0,5.75566045875
 08/19  02:00:00,41.0992436082,6.13095007961,9.14186219718,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/19  03:00:00,40.4880192432,6.06155322872,8.60002746833,0.0,8.25718729233,10.0299323277,5.75586987344,0.0,0.0,5.75586987344
 08/19  04:00:00,41.6810499816,6.01329566244,8.23472213864,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/19  05:00:00,45.6183250542,5.97376045586,8.05323931949,0.0,8.71707943955,15.3327214929,5.76591765571,0.0,0.0,5.76591765571
 08/19  06:00:00,61.9304375446,6.18559239019,9.70952495021,0.0,18.5082010057,25.6353820695,5.7759072311,0.0,0.0,5.7759072311
 08/19  07:00:00,80.1469034561,6.60359505264,13.0567090146,0.0,19.4083231844,41.0650158608,11.5812087727,0.0,0.0,11.5812087727
 08/19  08:00:00,110.02452084,7.13315554043,18.5280209707,0.0,26.3286599382,57.9988325916,29.4437327542,0.0,0.0,29.4437327542
 08/19  09:00:00,98.8138194403,6.98720224918,22.6171867157,0.0,26.3286599382,42.8504436482,47.3310258055,0.0,18.025,29.3060258055
 08/19  10:00:00,73.9311803973,6.68481106847,22.0309328679,0.0,21.7447113004,23.4437158914,41.4173086552,0.0,18.025,23.3923086552
 08/19  11:00:00,72.9059197035,6.80136571037,23.3508339564,0.0,19.3027497915,23.426170988,35.5417439552,0.0,18.025,17.5167439552
 08/19  12:00:00,75.3246162333,7.06420884924,25.3644890865,0.0,19.1483137236,23.7250123474,35.5104301875,0.0,18.025,17.4854301875
 08/19  13:00:00,76.6014850377,7.15931335154,26.4007120335,0.0,19.3027497915,23.7161209604,41.3265605982,0.0,18.025,23.3015605982
 08/19  14:00:00,77.4315434691,7.23726733708,27.1528175893,0.0,19.3027497915,23.7161209604,35.507852581,0.0,18.025,17.482852581
 08/19  15:00:00,77.3564309738,7.26757059586,27.3373494837,0.0,19.3027497915,23.426170988,35.507123882,0.0,18.025,17.482123882
 08/19  16:00:00,79.9354027757,7.18513473595,25.5474437451,0.0,19.3027497915,27.8956505705,23.7855126393,0.0,18.025,5.76051263927
 08/19  17:00:00,86.3525986009,7.248523771,23.2787923689,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 08/19  18:00:00,98.9886490263,7.45649057726,21.7535986043,0.0,32.690315043,37.0816133363,5.770621215,0.0,0.0,5.770621215
 08/19  19:00:00,101.162348493,7.48656423046,20.0175851745,0.0,36.8143715336,33.066984531,11.5415310693,0.0,0.0,11.5415310693
 08/19  20:00:00,110.267636549,7.57445232813,20.0269092861,0.0,36.3493007332,38.7721355839,5.81755073459,0.0369992681234,0.0,5.78055146647
 08/19  21:00:00,107.031989908,7.47949432659,19.0040843708,0.0,36.1807251679,36.8228455648,5.78054206579,0.0,0.0,5.78054206579
 08/19  22:00:00,81.6725657133,7.00199328472,15.4423331886,0.0,31.0351095914,20.6438685092,11.5821204794,0.0,0.0,11.5821204794
 08/19  23:00:00,55.4148769112,6.54204229436,12.1984058143,0.0,17.4250845679,11.7056064465,5.7758079807,0.0,0.0,5.7758079807
 08/19  24:00:00,47.1498694193,6.32058810007,10.3827044303,0.0,12.8411359301,10.0650221343,5.79118701745,0.0302755835551,0.0,5.76091143389
 08/20  01:00:00,46.072337288,6.18910444216,9.3183327992,0.0,12.925468867,10.100111941,5.77267616412,0.0170297447782,0.0,5.75564641934
 08/20  02:00:00,40.0460680606,6.02416552192,8.07604809694,0.0,8.34152022915,10.0650221343,0.214878311263,0.194878311263,0.0,0.02
 08/20  03:00:00,39.052265492,5.91441587456,7.1919880144,0.0,8.34152022915,10.0650221343,6.41432830253,0.658471453713,0.0,5.75585684882
 08/20  04:00:00,39.8733831478,5.82781264135,6.49311517451,0.0,8.34152022915,11.6705166398,1.14204898316,1.12204898316,0.0,0.02
 08/20  05:00:00,43.8860148719,5.80181842823,6.37344781075,0.0,8.80141237637,15.3678112995,6.56059498834,0.794686455467,0.0,5.76590853287
 08/20  06:00:00,59.9561329258,6.0032802128,7.91753176841,0.0,18.5082010057,25.6353820695,6.27446158469,0.498559691883,0.0,5.7759018928
 08/20  07:00:00,78.506870783,6.45864213925,11.4422051835,0.0,19.4926561212,41.1001056674,11.5887143564,0.0076076301586,0.0,11.5811067262
 08/20  08:00:00,110.079917639,7.12079156582,18.5957799836,0.0,26.3286599382,57.9988325916,29.4595488436,0.015036147373,0.0,29.4445126962
 08/20  09:00:00,100.083847791,7.07980733645,23.9140315537,0.0,26.2443270014,42.8153538416,47.3313790459,0.0,18.025,29.3063790459
 08/20  10:00:00,75.8626014056,6.86531826411,23.7818458522,0.0,21.7447113004,23.4437158914,41.4173999597,0.0,18.025,23.3923999597
 08/20  11:00:00,74.3801975263,6.90965540538,24.6571100872,0.0,19.3449162599,23.4437158914,35.5418132,0.0,18.025,17.5168132
 08/20  12:00:00,75.5716402988,7.01102529297,25.604984905,0.0,19.190480192,23.7425572507,35.5104990588,0.0,18.025,17.4854990588
 08/20  13:00:00,76.3050156243,7.05091368317,26.2723532928,0.0,19.260583323,23.698576057,41.3266622976,0.0,18.025,23.3016622976
 08/20  14:00:00,75.4785363128,7.02036768807,25.4764210255,0.0,19.260583323,23.698576057,35.5079383202,0.0,18.025,17.4829383202
 08/20  15:00:00,74.3442610699,6.99556896672,24.6568921476,0.0,19.260583323,23.4086260847,35.5072168953,0.0,18.025,17.4822168953
 08/20  16:00:00,77.2387229742,6.95061157186,23.1449980429,0.0,19.260583323,27.8781056672,23.7855318091,0.0,18.025,5.76053180907
 08/20  17:00:00,83.0490189356,7.00865482466,20.2747924564,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 08/20  18:00:00,95.8244231506,7.22155300579,18.9437324054,0.0,32.6059821062,37.0465235296,5.77064407042,0.0,0.0,5.77064407042
 08/20  19:00:00,98.7938929412,7.25472166988,17.8809713065,0.0,36.8143715336,33.066984531,11.540289721,0.0,0.0,11.540289721
 08/20  20:00:00,107.89336507,7.33327039577,17.7743963804,0.0,36.43363367,38.8072253906,5.83398231509,0.0534003201197,0.0,5.78058199497
 08/20  21:00:00,104.588914048,7.2593369589,16.9005875823,0.0,36.0963922311,36.7877557581,5.78057239752,0.0,0.0,5.78057239752
 08/20  22:00:00,79.6095452399,6.8041616733,13.6965657463,0.0,30.9507766546,20.6087787026,11.7983274735,0.216133178396,0.0,11.5821942951
 08/20  23:00:00,53.6449731977,6.35587798325,10.6146655869,0.0,17.4250845679,11.7056064465,9.96642124995,0.509594044981,0.0,9.45682720497
 08/20  24:00:00,45.6672850135,6.14839021632,8.95289477989,0.0,12.925468867,10.100111941,3.18703579384,1.09885711772,0.0,2.08817867612
 08/21  01:00:00,41.2446707797,5.97673869562,7.58193520642,0.0,10.0992000411,10.047477231,7.23785644686,1.48218821974,0.0,5.75566822712
 08/21  02:00:00,38.4365734209,5.86817800245,6.74196334966,0.0,8.25718729233,10.0299323277,1.38026388845,1.36026388845,0.0,0.02
 08/21  03:00:00,37.7911460125,5.79459671728,6.17011003118,0.0,8.25718729233,10.0299323277,7.07134786071,1.31546783765,0.0,5.75588002307
 08/21  04:00:00,38.9415904321,5.7402766152,5.76828068227,0.0,8.25718729233,11.6354268332,1.40809236482,1.38809236482,0.0,0.02
 08/21  05:00:00,46.6077058239,5.74828142691,5.84674333846,0.0,12.1011305571,15.3678112995,13.1643811689,1.63274821442,0.0,11.5316329544
 08/21  06:00:00,75.0874290034,6.31941137859,9.87909681709,0.0,19.7275818095,37.2640762949,13.2611003107,1.68104360587,0.0,11.5800567048
 08/21  07:00:00,95.7950160195,6.78375653106,13.4022469456,0.0,24.3117294858,51.2795993405,12.5179497448,0.895675869825,0.0,11.6222738749
 08/21  08:00:00,82.4784748063,6.35852762046,11.785951462,0.0,23.6694662846,40.6342015617,23.4676606099,0.013709678983,0.0,23.4539509309
 08/21  09:00:00,84.8580766459,6.55966631301,18.9717155375,0.0,23.6694662846,35.6302164847,41.4164945371,0.0,18.025,23.3914945371
 08/21  10:00:00,69.4849420929,6.56237242021,21.1925497039,0.0,18.7433767983,22.9618409725,41.3750342658,0.0,18.025,23.3500342658
 08/21  11:00:00,71.8913341491,6.79996617949,23.3635599921,0.0,18.7433767983,22.9618409725,35.5110761679,0.0,18.025,17.4860761679
 08/21  12:00:00,73.8569413209,6.98136653152,25.1043171501,0.0,18.5889407304,23.1597249699,35.5092057155,0.0,18.025,17.4842057155
 08/21  13:00:00,75.5049685968,7.11841693243,26.3687930867,0.0,18.7433767983,23.2517909448,35.5064896105,0.0,18.025,17.4814896105
 08/21  14:00:00,74.6968167258,7.06159038159,25.617469654,0.0,18.7433767983,23.2517909448,41.3292940369,0.0,18.025,23.3042940369
 08/21  15:00:00,74.5515639923,7.10022103273,25.7235349873,0.0,18.7433767983,22.9618409725,35.5099343868,0.0,18.025,17.4849343868
 08/21  16:00:00,77.2989379203,7.03898369653,24.0808327296,0.0,18.7433767983,27.431320555,23.7856845186,0.0,18.025,5.76068451864
 08/21  17:00:00,87.0543888905,7.19558455231,21.4914694216,0.0,17.6635504202,40.6971502883,5.77071946347,0.0,0.0,5.77071946347
 08/21  18:00:00,91.3604914241,7.27071918819,19.2177071668,0.0,27.5259009287,37.3340067412,5.79573423028,0.0,0.0,5.79573423028
 08/21  19:00:00,96.3274228003,7.26528268552,18.0967164049,0.0,33.8341110165,33.3544677425,11.5408640507,0.0,0.0,11.5408640507
 08/21  20:00:00,108.515455531,7.37827786204,18.2495991616,0.0,36.5179666069,38.8247702939,5.79964712563,0.0196629176261,0.0,5.77998420801
 08/21  21:00:00,102.673620795,7.36776025674,17.933320414,0.0,32.965339924,36.8579353714,11.5816785504,0.0,0.0,11.5816785504
 08/21  22:00:00,74.9208710615,6.85514815437,14.2403372008,0.0,25.6355707503,20.6438685092,5.78554117115,0.0,0.0,5.78554117115
 08/21  23:00:00,51.4743650579,6.38036294045,10.8215795376,0.0,15.0252895274,11.7056064465,6.07274199492,0.306833855428,0.0,5.76590813949
 08/21  24:00:00,44.8295624482,6.19579875441,9.38707921204,0.0,11.6412384099,10.0650221343,6.12625379128,0.365475632137,0.0,5.76077815914
 08/22  01:00:00,42.3286285128,6.0872530741,8.55538351704,0.0,10.0992000411,10.047477231,0.105713609431,0.0857136094309,0.0,0.02
 08/22  02:00:00,39.5704371452,5.9819909128,7.76200893544,0.0,8.25718729233,10.0299323277,5.75585324549,0.0,0.0,5.75585324549
 08/22  03:00:00,38.9682524185,5.91344115356,7.22837578263,0.0,8.25718729233,10.0299323277,0.133178014254,0.113178014254,0.0,0.02
 08/22  04:00:00,40.1966809564,5.86881946507,6.89482670551,0.0,8.25718729233,11.6354268332,5.93899026813,0.178094330423,0.0,5.76089593771
 08/22  05:00:00,47.6911902055,5.86031506799,6.81819548626,0.0,12.1011305571,15.3678112995,6.4008095707,0.625099826715,0.0,5.77570974398
 08/22  06:00:00,75.9927133852,6.41538763787,10.6884011034,0.0,19.7275818095,37.2640762949,12.4654880012,0.88321206186,0.0,11.5822759393
 08/22  07:00:00,96.7821893294,6.88008988855,14.2930800602,0.0,24.3117294858,51.2795993405,17.5765089644,0.154043911883,0.0,17.4224650525
 08/22  08:00:00,85.0141239193,6.5083313788,14.1717971943,0.0,23.6694662846,40.6342015617,23.4548523855,0.0,0.0,23.4548523855
 08/22  09:00:00,85.1958530455,6.63121048754,19.2379492107,0.0,23.6694662846,35.6302164847,41.4134322272,0.0,18.025,23.3884322272
 08/22  10:00:00,67.5433212952,6.51732050774,19.2959782754,0.0,18.7433767983,22.9618409725,35.5439827094,0.0,18.025,17.5189827094
 08/22  11:00:00,70.5916637486,6.77054338477,22.0933112666,0.0,18.7433767983,22.9618409725,41.3325029394,0.0,18.025,23.3075029394
 08/22  12:00:00,72.6876010092,6.93971026797,23.9766350287,0.0,18.5889407304,23.1597249699,35.5090314071,0.0,18.025,17.4840314071
 08/22  13:00:00,74.053635098,7.04083959303,24.9950349156,0.0,18.7433767983,23.2517909448,35.5063569706,0.0,18.025,17.4813569706
 08/22  14:00:00,75.2489082256,7.15883066324,26.0723176187,0.0,18.7433767983,23.2517909448,35.5056169251,0.0,18.025,17.4806169251
 08/22  15:00:00,74.5071190141,7.12485664994,25.6544548045,0.0,18.7433767983,22.9618409725,41.3281321997,0.0,18.025,23.3031321997
 08/22  16:00:00,77.9621117199,7.09957870936,24.6834158504,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/22  17:00:00,87.5661211159,7.23615345232,21.9626330661,0.0,17.6635504202,40.6971502883,5.7701153199,0.0,0.0,5.7701153199
 08/22  18:00:00,92.1446889721,7.33184010044,19.9407787637,0.0,27.5259009287,37.3340067412,11.5717070537,0.0,0.0,11.5717070537
 08/22  19:00:00,97.1852139499,7.34232546254,18.8774678447,0.0,33.8341110165,33.3544677425,5.78028580872,0.0,0.0,5.78028580872
 08/22  20:00:00,108.931592632,7.41993926349,18.6240699425,0.0,36.5179666069,38.8247702939,11.5622247654,0.0217522151283,0.0,11.5404725503
 08/22  21:00:00,102.756005746,7.37864756483,18.0048178662,0.0,32.965339924,36.8579353714,11.5813038003,0.0,0.0,11.5813038003
 08/22  22:00:00,74.873074879,6.85369464675,14.193993153,0.0,25.6355707503,20.6438685092,5.86749376322,0.0814324863054,0.0,5.78606127691
 08/22  23:00:00,51.1422450621,6.35011992468,10.5197001525,0.0,15.0252895274,11.7056064465,6.64654049223,0.880765473306,0.0,5.76577501893
 08/22  24:00:00,44.1349756284,6.12716169388,8.76113038781,0.0,11.6412384099,10.0650221343,7.07245544055,1.31155241686,0.0,5.76090302369
 08/23  01:00:00,40.9291825557,5.94647154015,7.29671981587,0.0,10.0992000411,10.047477231,2.39488602481,2.37488602481,0.0,0.02
 08/23  02:00:00,37.611050799,5.78619280965,5.9984184179,0.0,8.25718729233,10.0299323277,10.0071499568,4.25141235101,0.0,5.75573760575
 08/23  03:00:00,37.1904700333,5.73581649216,5.62822040652,0.0,8.25718729233,10.0299323277,3.38356311911,3.36356311911,0.0,0.02
 08/23  04:00:00,38.3601154496,5.68516204265,5.24191411374,0.0,8.25718729233,11.6354268332,9.50888378287,3.74865816195,0.0,5.76022562092
 08/23  05:00:00,45.8132386906,5.67361426511,5.12694447345,0.0,12.1011305571,15.3678112995,10.2762735447,4.50155965063,0.0,5.77471389405
 08/23  06:00:00,73.7773571653,6.19428768972,8.69414220322,0.0,19.7275818095,37.2640762949,16.215709926,4.63347900447,0.0,11.5822309215
 08/23  07:00:00,94.2272206944,6.63932247558,11.9788796188,0.0,24.3117294858,51.2795993405,19.8166640502,2.39266365305,0.0,17.4240003971
 08/23  08:00:00,81.0972962052,6.26046679987,10.5028303514,0.0,23.6694662846,40.6342015617,23.4668396761,0.0115038906595,0.0,23.4553357855
 08/23  09:00:00,81.108460329,6.3493454432,15.4324185986,0.0,23.6694662846,35.6302164847,41.4117248016,0.0,18.025,23.3867248016
 08/23  10:00:00,65.1184974958,6.24982058866,17.1386569922,0.0,18.7433767983,22.9618409725,35.5435027957,0.0,18.025,17.5185027957
 08/23  11:00:00,68.1425258046,6.43696342624,19.9777524435,0.0,18.7433767983,22.9618409725,35.5111329465,0.0,18.025,17.4861329465
 08/23  12:00:00,71.6303027827,6.76138123382,23.0976650351,0.0,18.5889407304,23.1597249699,41.329593679,0.0,18.025,23.304593679
 08/23  13:00:00,73.5124553011,6.91427563701,24.5804204725,0.0,18.7433767983,23.2517909448,35.5101566264,0.0,18.025,17.4851566264
 08/23  14:00:00,74.2428282159,7.00115367091,25.2239136137,0.0,18.7433767983,23.2517909448,35.5094496319,0.0,18.025,17.4844496319
 08/23  15:00:00,74.0047012765,7.04344767826,25.2334422639,0.0,18.7433767983,22.9618409725,35.5057986369,0.0,18.025,17.4807986369
 08/23  16:00:00,76.9475384443,7.00956407233,23.7588571997,0.0,18.7433767983,27.431320555,23.7855944858,0.0,18.025,5.76059448581
 08/23  17:00:00,87.0155178352,7.1435864899,21.5046001715,0.0,17.6635504202,40.6971502883,5.77074006616,0.0,0.0,5.77074006616
 08/23  18:00:00,91.882606382,7.25609653841,19.7544406595,0.0,27.5259009287,37.3340067412,11.5709870541,0.0,0.0,11.5709870541
 08/23  19:00:00,96.4052868102,7.25751508917,18.1823506832,0.0,33.8341110165,33.3544677425,5.78064733665,0.0,0.0,5.78064733665
 08/23  20:00:00,108.312774137,7.35026392677,18.0749289771,0.0,36.5179666069,38.8247702939,5.80082458176,0.0202695904297,0.0,5.78055499133
 08/23  21:00:00,101.593403684,7.26591099242,16.9549503324,0.0,32.965339924,36.8579353714,11.6172038714,0.0348054998748,0.0,11.5823983715
 08/23  22:00:00,73.755430489,6.73720890289,13.1928292512,0.0,25.6355707503,20.6438685092,11.8421552065,0.29124309858,0.0,11.5509121079
 08/23  23:00:00,50.3422218706,6.26142601221,9.80837155698,0.0,15.0252895274,11.7056064465,6.70952433954,0.943912222172,0.0,5.76561211737
 08/23  24:00:00,43.3715575773,6.04119290992,8.08368542815,0.0,11.6412384099,10.0650221343,1.38663132135,1.36663132135,0.0,0.02
 08/24  01:00:00,40.4324126413,5.88751739851,6.8588981178,0.0,10.0992000411,10.047477231,7.50383736472,1.74802152533,0.0,5.75581583939
 08/24  02:00:00,37.2028502818,5.73611046954,5.64030515942,0.0,8.25718729233,10.0299323277,3.30583424254,3.28583424254,0.0,0.02
 08/24  03:00:00,35.9397618334,5.60148236592,4.51184067417,0.0,8.25718729233,10.0299323277,11.7257321106,5.96999375659,0.0,5.75573835399
 08/24  04:00:00,36.7978232655,5.51589164428,3.84889393197,0.0,8.25718729233,11.6354268332,12.6733656994,6.91276770621,0.0,5.76059799318
 08/24  05:00:00,44.5718727639,5.53196865342,4.02722161983,0.0,12.1011305571,15.3678112995,11.2575210191,5.48165636434,0.0,5.77586465475
 08/24  06:00:00,72.9959651286,6.09498120004,8.01205825118,0.0,19.7275818095,37.2640762949,15.1728119564,3.59166354594,0.0,11.5811484105
 08/24  07:00:00,94.0290768338,6.59655195419,11.8235059054,0.0,24.3117294858,51.2795993405,12.9759581747,1.35356551712,0.0,11.6223926576
 08/24  08:00:00,81.1290013241,6.21988462077,10.5751152737,0.0,23.6694662846,40.6342015617,29.3254847265,0.0129053397885,0.0,29.3125793867
 08/24  09:00:00,82.4471354074,6.40463607108,16.7157972707,0.0,23.6694662846,35.6302164847,35.5714976684,0.0,18.025,17.5464976684
 08/24  10:00:00,67.7088707366,6.44533797945,19.5335143566,0.0,18.7433767983,22.9618409725,41.3759626407,0.0,18.025,23.3509626407
 08/24  11:00:00,71.6070193718,6.75063611972,23.1285738495,0.0,18.7433767983,22.9618409725,35.5115785809,0.0,18.025,17.4865785809
 08/24  12:00:00,74.1806793978,6.98210675965,25.4273128741,0.0,18.5889407304,23.1597249699,35.5061624956,0.0,18.025,17.4811624956
 08/24  13:00:00,75.4701486248,7.11787117403,26.3345191007,0.0,18.7433767983,23.2517909448,41.32884152,0.0,18.025,23.30384152
 08/24  14:00:00,75.9472246705,7.18099792759,26.7484676458,0.0,18.7433767983,23.2517909448,35.509629549,0.0,18.025,17.484629549
 08/24  15:00:00,75.1579316219,7.18052710523,26.2495933347,0.0,18.7433767983,22.9618409725,35.5089376696,0.0,18.025,17.4839376696
 08/24  16:00:00,78.1923104036,7.13151633488,24.8816706851,0.0,18.7433767983,27.431320555,23.7856850964,0.0,18.025,5.76068509642
 08/24  17:00:00,89.2957571842,7.29318456665,23.635237082,0.0,17.6635504202,40.6971502883,5.77073188838,0.0,0.0,5.77073188838
 08/24  18:00:00,93.5617320139,7.37422837231,21.3154336791,0.0,27.5259009287,37.3340067412,11.5710980898,0.0,0.0,11.5710980898
 08/24  19:00:00,97.1488925355,7.33627250314,18.847193377,0.0,33.8341110165,33.3544677425,5.78095941133,0.0,0.0,5.78095941133
 08/24  20:00:00,108.455940728,7.38029093498,18.1880692212,0.0,36.5179666069,38.8247702939,5.84328598284,0.0623817716961,0.0,5.78090421114
 08/24  21:00:00,102.121362255,7.3234021922,17.4254156323,0.0,32.965339924,36.8579353714,11.5824685345,0.0,0.0,11.5824685345
 08/24  22:00:00,74.4417822557,6.80799796385,13.8083919437,0.0,25.6355707503,20.6438685092,11.7121964757,0.16048717361,0.0,11.5517093021
 08/24  23:00:00,51.013725383,6.33173083853,10.4095721354,0.0,15.0252895274,11.7056064465,0.728124460881,0.708124460881,0.0,0.02
 08/24  24:00:00,43.9334357319,6.10017495056,8.58657686313,0.0,11.6412384099,10.0650221343,6.97465875419,1.21492892079,0.0,5.7597298334
 08/25  01:00:00,41.0199756262,5.94988099269,7.38409704825,0.0,10.0992000411,10.047477231,7.21676269351,1.46091736199,0.0,5.75584533152
 08/25  02:00:00,37.9827565908,5.81770612644,6.33861605014,0.0,8.25718729233,10.0299323277,1.88810589561,1.86810589561,0.0,0.02
 08/25  03:00:00,36.9184568145,5.70311302877,5.38890337269,0.0,8.25718729233,10.0299323277,9.29497042307,3.5395125926,0.0,5.75545783047
 08/25  04:00:00,37.7785443577,5.62036341239,4.72514654495,0.0,8.25718729233,11.6354268332,4.5480672873,4.5280672873,0.0,0.02
 08/25  05:00:00,45.882463919,5.67205398185,5.197724575,0.0,12.1011305571,15.3678112995,13.1615120615,2.53794017206,0.0,10.6235718894
 08/25  06:00:00,74.632458412,6.27075851676,9.47277124008,0.0,19.7275818095,37.2640762949,8.38647880867,1.67400723008,0.0,6.71247157859
 08/25  07:00:00,94.9483562182,6.70029916624,12.6390348342,0.0,24.3117294858,51.2795993405,18.7753622405,1.35136465161,0.0,17.4239975889
 08/25  08:00:00,81.2895733609,6.26686983273,10.688701961,0.0,23.6694662846,40.6342015617,23.4546383762,0.0,0.0,23.4546383762
 08/25  09:00:00,81.0296084289,6.36210428832,15.3408062941,0.0,23.6694662846,35.6302164847,41.4171474277,0.0,18.025,23.3921474277
 08/25  10:00:00,67.3960947869,6.45508976467,19.2109804809,0.0,18.7433767983,22.9618409725,41.3771602307,0.0,18.025,23.3521602307
 08/25  11:00:00,70.8879517826,6.72385118667,22.43628993,0.0,18.7433767983,22.9618409725,35.509480831,0.0,18.025,17.484480831
 08/25  12:00:00,73.8599367989,6.96418305788,25.1244948564,0.0,18.5889407304,23.1597249699,35.5084238537,0.0,18.025,17.4834238537
 08/25  13:00:00,75.5462485715,7.11645963081,26.4120274131,0.0,18.7433767983,23.2517909448,35.5057637971,0.0,18.025,17.4807637971
 08/25  14:00:00,76.0027588184,7.18509509843,26.7999045164,0.0,18.7433767983,23.2517909448,41.3283794944,0.0,18.025,23.3033794944
 08/25  15:00:00,75.677900407,7.20816649141,26.7419245209,0.0,18.7433767983,22.9618409725,35.5092946251,0.0,18.025,17.4842946251
 08/25  16:00:00,78.5511197564,7.15927145829,25.212725587,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/25  17:00:00,88.8801835726,7.2819950725,23.2308497308,0.0,17.6635504202,40.6971502883,5.77067312724,0.0,0.0,5.77067312724
 08/25  18:00:00,93.0059158885,7.34266284715,20.7911802,0.0,27.5259009287,37.3340067412,11.5714409762,0.0,0.0,11.5714409762
 08/25  19:00:00,98.9966417635,7.3328365995,18.8143766142,0.0,33.8341110165,33.3544677425,11.5408183852,0.0,0.0,11.5408183852
 08/25  20:00:00,109.135398431,7.4339686012,18.8138453707,0.0,36.5179666069,38.8247702939,5.79898568906,0.0192333925866,0.0,5.77975229647
 08/25  21:00:00,102.493555741,7.35493851602,17.7660714,0.0,32.965339924,36.8579353714,11.5812850732,0.0,0.0,11.5812850732
 08/25  22:00:00,74.5570780119,6.82284570204,13.9088425234,0.0,25.6355707503,20.6438685092,5.89472566352,0.108824412216,0.0,5.7859012513
 08/25  23:00:00,51.1555961362,6.34928292328,10.5338871523,0.0,15.0252895274,11.7056064465,6.42866969985,0.662710550816,0.0,5.76595914903
 08/25  24:00:00,44.0673274184,6.1180287581,8.70261152203,0.0,11.6412384099,10.0650221343,6.93884854252,1.17846224629,0.0,5.76038629623
 08/26  01:00:00,44.1443722108,5.99964757183,7.69925108607,0.0,12.8411359301,10.0650221343,1.44886843742,1.42886843742,0.0,0.02
 08/26  02:00:00,37.9167386937,5.81689411623,6.27340442913,0.0,8.25718729233,10.0299323277,7.98823897371,2.23231125272,0.0,5.75592772099
 08/26  03:00:00,36.83170028,5.6981312033,5.3071329972,0.0,8.25718729233,10.0299323277,3.80051759801,3.78051759801,0.0,0.02
 08/26  04:00:00,37.6084741051,5.60700002192,4.56843569797,0.0,8.25718729233,11.6354268332,10.8246628094,5.06375546299,0.0,5.76090734641
 08/26  05:00:00,41.5946468324,5.57674040935,4.42657371107,0.0,8.71707943955,15.3327214929,9.32902510257,3.56327946553,0.0,5.76574563704
 08/26  06:00:00,57.2396156132,5.72002608703,5.48426551807,0.0,18.5082010057,25.6353820695,9.96140491577,4.18665727385,0.0,5.77474764192
 08/26  07:00:00,75.478655815,6.16852750306,8.82351535824,0.0,19.4083231844,41.0650158608,13.788040751,2.20559794567,0.0,11.5824428054
 08/26  08:00:00,105.563625775,6.81284112783,14.3874264511,0.0,26.3286599382,57.9988325916,29.4560148594,0.011778246267,0.0,29.4442366132
 08/26  09:00:00,96.0574934066,6.82832795481,20.0197225906,0.0,26.3286599382,42.8504436482,41.4786730728,0.0,18.025,23.4536730728
 08/26  10:00:00,73.4882275317,6.70375981138,21.5690251123,0.0,21.7447113004,23.4437158914,41.4179053103,0.0,18.025,23.3929053103
 08/26  11:00:00,74.4156708216,6.97349717401,24.6884467234,0.0,19.3027497915,23.426170988,41.3769566142,0.0,18.025,23.3519566142
 08/26  12:00:00,76.2902074644,7.15493120791,26.2393573667,0.0,19.1483137236,23.7250123474,35.5105568213,0.0,18.025,17.4855568213
 08/26  13:00:00,76.1414819563,7.09758094477,26.0024349954,0.0,19.3027497915,23.7161209604,35.5078284931,0.0,18.025,17.4828284931
 08/26  14:00:00,77.6445733042,7.26633883792,27.3367700271,0.0,19.3027497915,23.7161209604,35.5071047578,0.0,18.025,17.4821047578
 08/26  15:00:00,76.0263907022,7.20973932442,26.065138946,0.0,19.3027497915,23.426170988,41.3301942085,0.0,18.025,23.3051942085
 08/26  16:00:00,77.9240995978,7.0137535643,23.7075221177,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/26  17:00:00,84.1580267117,7.10604349941,21.2266928346,0.0,18.2229234133,37.5968344597,5.76578485087,0.0,0.0,5.76578485087
 08/26  18:00:00,98.5548826472,7.35708033098,21.4192361283,0.0,32.690315043,37.0816133363,5.77058851246,0.0,0.0,5.77058851246
 08/26  19:00:00,104.263382091,7.45690273382,21.2642707341,0.0,36.8143715336,33.066984531,5.78087075273,0.0,0.0,5.78087075273
 08/26  20:00:00,110.561057448,7.56407915926,20.3306913601,0.0,36.3493007332,38.7721355839,11.5750195765,0.0330678316824,0.0,11.5419517449
 08/26  21:00:00,107.342297209,7.48333864934,19.3105430101,0.0,36.1807251679,36.8228455648,5.78095464632,0.0,0.0,5.78095464632
 08/26  22:00:00,81.562459894,6.97878087146,15.3554275585,0.0,31.0351095914,20.6438685092,11.5826143314,0.0,0.0,11.5826143314
 08/26  23:00:00,54.918932595,6.48937332485,11.7551270614,0.0,17.4250845679,11.7056064465,5.77598335215,0.0,0.0,5.77598335215
 08/26  24:00:00,46.8088061739,6.28264279505,10.0795787145,0.0,12.8411359301,10.0650221343,5.79475207487,0.0338152877122,0.0,5.76093678716
 08/27  01:00:00,45.4363692303,6.12298898923,8.74848192259,0.0,12.925468867,10.100111941,0.717556416328,0.697556416328,0.0,0.02
 08/27  02:00:00,39.3132958897,5.95051172775,7.41692248335,0.0,8.34152022915,10.0650221343,6.85397529037,1.09826563206,0.0,5.75570965831
 08/27  03:00:00,38.233985191,5.83324732519,6.45487651532,0.0,8.34152022915,10.0650221343,1.76453603029,1.74453603029,0.0,0.02
 08/27  04:00:00,39.1933744362,5.76100624828,5.87990829417,0.0,8.34152022915,11.6705166398,7.63604364254,1.87508416538,0.0,5.76095947716
 08/27  05:00:00,42.8923736989,5.70297799649,5.47863978189,0.0,8.80141237637,15.3678112995,7.81343500334,2.04761975746,0.0,5.76581524589
 08/27  06:00:00,58.5822292729,5.86685459194,6.680050202,0.0,18.5082010057,25.6353820695,7.82716009212,2.05201568813,0.0,5.775144404
 08/27  07:00:00,77.2513854576,6.34378475646,10.3015623434,0.0,19.4926561212,41.1001056674,12.1527181498,0.570142595237,0.0,11.5825755545
 08/27  08:00:00,108.238367682,7.00069985705,16.8743060444,0.0,26.3286599382,57.9988325916,29.4600017751,0.0159984297825,0.0,29.4440033453
 08/27  09:00:00,99.3251078833,7.00212589105,23.2329568862,0.0,26.2443270014,42.8153538416,44.0977599089,0.0,18.025,26.0727599089
 08/27  10:00:00,75.8973481372,6.8615344041,23.8203724114,0.0,21.7447113004,23.4437158914,38.8058011937,0.0,18.025,20.7808011937
 08/27  11:00:00,75.6927509435,7.04820568116,25.8311054049,0.0,19.3449162599,23.4437158914,41.3742372244,0.0,18.025,23.3492372244
 08/27  12:00:00,77.5231821576,7.24741941451,27.3201311912,0.0,19.190480192,23.7425572507,35.5119220516,0.0,18.025,17.4869220516
 08/27  13:00:00,79.3266481388,7.38198019096,28.962912762,0.0,19.260583323,23.698576057,35.5053144686,0.0,18.025,17.4803144686
 08/27  14:00:00,80.1557475489,7.45600949658,29.7179856835,0.0,19.260583323,23.698576057,41.3277952491,0.0,18.025,23.3027952491
 08/27  15:00:00,78.8257695831,7.42395724734,28.7100104765,0.0,19.260583323,23.4086260847,35.5088836676,0.0,18.025,17.4838836676
 08/27  16:00:00,80.3710788472,7.27147165784,25.956492302,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 08/27  17:00:00,86.2821104665,7.28162710844,23.2349042135,0.0,18.1807569449,37.5792895564,5.76580351592,0.0,0.0,5.76580351592
