Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/27  18:00:00,98.4676251792,7.44046116766,21.3680193204,0.0,32.6059821062,37.0465235296,5.77074766133,0.0,0.0,5.77074766133
 08/27  19:00:00,102.596671268,7.4628132559,19.5916486931,0.0,36.8143715336,33.066984531,11.5407766337,0.0,0.0,11.5407766337
 08/27  20:00:00,109.675879041,7.52780384268,19.3623659692,0.0,36.43363367,38.8072253906,5.83131727972,0.0514595974331,0.0,5.77985768229
 08/27  21:00:00,105.81308383,7.40128378601,17.9828044428,0.0,36.0963922311,36.7877557581,5.78062769368,0.0,0.0,5.78062769368
 08/27  22:00:00,80.4988396263,6.91495738281,14.4750507986,0.0,30.9507766546,20.6087787026,11.5818629038,0.0,0.0,11.5818629038
 08/27  23:00:00,54.4504928332,6.45688918939,11.3191691414,0.0,17.4250845679,11.7056064465,5.8023897025,0.0264781319063,0.0,5.77591157059
 08/27  24:00:00,46.54275069,6.25282329299,9.72392023088,0.0,12.925468867,10.100111941,6.1471969656,0.386295575057,0.0,5.76090139054
 08/28  01:00:00,41.9675502875,6.06149369406,8.22005871143,0.0,10.0992000411,10.047477231,6.64964644171,0.893779571689,0.0,5.75586687002
 08/28  02:00:00,38.870776405,5.92018180852,7.12415749134,0.0,8.25718729233,10.0299323277,1.17532656732,1.15532656732,0.0,0.02
 08/28  03:00:00,38.116429199,5.83412130718,6.45586680676,0.0,8.25718729233,10.0299323277,7.005476649,1.24968904746,0.0,5.75578760154
 08/28  04:00:00,39.0213941907,5.75408326991,5.83427430927,0.0,8.25718729233,11.6354268332,1.58416471511,1.56416471511,0.0,0.02
 08/28  05:00:00,46.3872084829,5.73074646937,5.64377375605,0.0,12.1011305571,15.3678112995,7.84634964706,2.07031670189,0.0,5.77603294517
 08/28  06:00:00,76.5623061395,6.28216859066,9.50720199983,0.0,19.7275818095,37.2640762949,13.3744224076,1.7919156294,0.0,11.5825067782
 08/28  07:00:00,95.5655833046,6.75587251942,13.2006780722,0.0,24.3117294858,51.2795993405,17.8717498545,0.447114981644,0.0,17.4246348729
 08/28  08:00:00,84.1934443917,6.41979983958,13.4396374044,0.0,23.6694662846,40.6342015617,23.4714076648,0.0159694171222,0.0,23.4554382477
 08/28  09:00:00,86.794578214,6.64290049826,20.824976563,0.0,23.6694662846,35.6302164847,41.4165678841,0.0,18.025,23.3915678841
 08/28  10:00:00,71.0898637047,6.68224652353,22.6775891685,0.0,18.7433767983,22.9618409725,41.3762921544,0.0,18.025,23.3512921544
 08/28  11:00:00,73.6110153109,6.92061284165,24.9625897133,0.0,18.7433767983,22.9618409725,35.5127305644,0.0,18.025,17.4877305644
 08/28  12:00:00,75.2343859817,7.09956818519,26.3635571083,0.0,18.5889407304,23.1597249699,35.5119323489,0.0,18.025,17.4869323489
 08/28  13:00:00,76.5188077316,7.22484910993,27.2761943797,0.0,18.7433767983,23.2517909448,35.5054216377,0.0,18.025,17.4804216377
 08/28  14:00:00,76.4642786274,7.26107803918,27.1854391685,0.0,18.7433767983,23.2517909448,41.3279714461,0.0,18.025,23.3029714461
 08/28  15:00:00,75.7065527013,7.25975172602,26.7189900037,0.0,18.7433767983,22.9618409725,35.5090322316,0.0,18.025,17.4840322316
 08/28  16:00:00,78.5272040881,7.20010138846,25.1479786021,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/28  17:00:00,88.3250017271,7.29518234279,22.6624773309,0.0,17.6635504202,40.6971502883,5.77072039379,0.0,0.0,5.77072039379
 08/28  18:00:00,92.3846911467,7.35960664962,20.1530052194,0.0,27.5259009287,37.3340067412,11.5719742357,0.0,0.0,11.5719742357
 08/28  19:00:00,99.1629296322,7.36482060295,18.9486758134,0.0,33.8341110165,33.3544677425,11.5406405975,0.0,0.0,11.5406405975
 08/28  20:00:00,109.016454769,7.4400831052,18.6887820746,0.0,36.5179666069,38.8247702939,5.80033648733,0.0206666952585,0.0,5.77966979207
 08/28  21:00:00,102.364207571,7.35600558098,17.6356502597,0.0,32.965339924,36.8579353714,11.5811871593,0.0,0.0,11.5811871593
 08/28  22:00:00,74.8287488332,6.85679683385,14.1465579576,0.0,25.6355707503,20.6438685092,5.78584297477,0.0,0.0,5.78584297477
 08/28  23:00:00,51.5833479138,6.39762054277,10.9132985019,0.0,15.0252895274,11.7056064465,5.78000150431,0.0150701713668,0.0,5.76493133295
 08/28  24:00:00,44.4481141807,6.15983901411,9.0415859362,0.0,11.6412384099,10.0650221343,6.40466459198,0.643789118978,0.0,5.760875473
 08/29  01:00:00,41.3791109885,5.99277542409,7.70034140946,0.0,10.0992000411,10.047477231,1.28882006303,1.26882006303,0.0,0.02
 08/29  02:00:00,38.1171958229,5.83606820001,6.45468554764,0.0,8.25718729233,10.0299323277,7.87396575241,2.11811698164,0.0,5.75584877077
 08/29  03:00:00,37.13868682,5.72872638423,5.58352302978,0.0,8.25718729233,10.0299323277,3.07504774262,3.05504774262,0.0,0.02
 08/29  04:00:00,38.1239267806,5.65828575144,5.03259997326,0.0,8.25718729233,11.6354268332,9.19156111564,3.43060720024,0.0,5.7609539154
 08/29  05:00:00,45.383679117,5.62509153635,4.74590018521,0.0,12.1011305571,15.3678112995,10.4297979328,4.65386757585,0.0,5.77593035691
 08/29  06:00:00,75.1667391632,6.13574153059,8.25805846027,0.0,19.7275818095,37.2640762949,16.0960385591,4.51338610766,0.0,11.5826524514
 08/29  07:00:00,94.0366877702,6.60290167914,11.8247481303,0.0,24.3117294858,51.2795993405,19.3623716296,1.93725184555,0.0,17.425119784
 08/29  08:00:00,81.0442322309,6.23842613081,10.471798007,0.0,23.6694662846,40.6342015617,23.4663883778,0.0113526174946,0.0,23.4550357603
 08/29  09:00:00,82.0013856553,6.43797472779,16.2367075033,0.0,23.6694662846,35.6302164847,41.4147117325,0.0,18.025,23.3897117325
 08/29  10:00:00,67.6642268862,6.48245335008,19.4517450304,0.0,18.7433767983,22.9618409725,35.5441659774,0.0,18.025,17.5191659774
 08/29  11:00:00,70.5589805398,6.73428490829,22.0968820212,0.0,18.7433767983,22.9618409725,41.3350464513,0.0,18.025,23.3100464513
 08/29  12:00:00,72.1552125696,6.91913180979,23.4648205979,0.0,18.5889407304,23.1597249699,35.5112305763,0.0,18.025,17.4862305763
 08/29  13:00:00,74.2081088236,7.07705234746,25.113291316,0.0,18.7433767983,23.2517909448,35.5066975739,0.0,18.025,17.4816975739
 08/29  14:00:00,75.5655476315,7.18220741496,26.3655756714,0.0,18.7433767983,23.2517909448,35.5060382348,0.0,18.025,17.4810382348
 08/29  15:00:00,74.6572321468,7.17809536895,25.7513247814,0.0,18.7433767983,22.9618409725,41.3288225982,0.0,18.025,23.3038225982
 08/29  16:00:00,77.2717613046,7.10241082074,23.9902286351,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/29  17:00:00,87.3340043498,7.2203639337,21.7462988041,0.0,17.6635504202,40.6971502883,5.76989919954,0.0,0.0,5.76989919954
 08/29  18:00:00,91.8300886525,7.30080783508,19.65719785,0.0,27.5259009287,37.3340067412,11.5720580092,0.0,0.0,11.5720580092
 08/29  19:00:00,98.2749846466,7.28500745932,18.1405457374,0.0,33.8341110165,33.3544677425,5.78048579223,0.0,0.0,5.78048579223
 08/29  20:00:00,108.263271342,7.36883307679,18.006846334,0.0,36.5179666069,38.8247702939,11.5611820252,0.0203774677421,0.0,11.5408045574
 08/29  21:00:00,101.975854915,7.31477549304,17.2885251095,0.0,32.965339924,36.8579353714,11.5818058011,0.0,0.0,11.5818058011
 08/29  22:00:00,73.9204420482,6.76179893099,13.3332458873,0.0,25.6355707503,20.6438685092,6.35938346322,0.573432859144,0.0,5.78595060408
 08/29  23:00:00,50.2443901527,6.26091524677,9.71104412265,0.0,15.0252895274,11.7056064465,7.19727653453,1.43131747885,0.0,5.76595905568
 08/29  24:00:00,43.3274292688,6.04545621795,8.03528440435,0.0,11.6412384099,10.0650221343,7.49689889437,1.736075923,0.0,5.76082297137
 08/30  01:00:00,40.2661761876,5.87734659072,6.70283498169,0.0,10.0992000411,10.047477231,2.83913283881,2.81913283881,0.0,0.02
 08/30  02:00:00,37.1625813845,5.73684508551,5.59929274153,0.0,8.25718729233,10.0299323277,9.68300765581,3.92708769793,0.0,5.75591995789
 08/30  03:00:00,36.1708616889,5.6280987415,4.71632624153,0.0,8.25718729233,10.0299323277,5.39616825742,5.37616825742,0.0,0.02
 08/30  04:00:00,37.0457514642,5.54536036455,4.06734732411,0.0,8.25718729233,11.6354268332,12.0994028829,6.33896937368,0.0,5.76043350924
 08/30  05:00:00,44.5371745593,5.5317718846,3.99271394094,0.0,12.1011305571,15.3678112995,12.2613404228,6.48532249249,0.0,5.77601793027
 08/30  06:00:00,74.3172084576,6.03922599815,7.50504014648,0.0,19.7275818095,37.2640762949,17.6923956085,6.10973375987,0.0,11.5826618486
 08/30  07:00:00,93.098280939,6.5064580944,10.9827833226,0.0,24.3117294858,51.2795993405,20.5012729086,3.07640442854,0.0,17.4248684801
 08/30  08:00:00,80.4235115267,6.18304972254,9.90644980044,0.0,23.6694662846,40.6342015617,23.4680032895,0.0116555173362,0.0,23.4563477722
 08/30  09:00:00,81.8306165344,6.4041208341,16.0997904784,0.0,23.6694662846,35.6302164847,41.4152202503,0.0,18.025,23.3902202502
 08/30  10:00:00,66.8998701232,6.41973227088,18.7501099205,0.0,18.7433767983,22.9618409725,35.5432928771,0.0,18.025,17.5182928771
 08/30  11:00:00,68.6373079271,6.50452928433,20.4049637506,0.0,18.7433767983,22.9618409725,41.3341126315,0.0,18.025,23.3091126315
 08/30  12:00:00,72.1370581834,6.84310145168,23.5226961028,0.0,18.5889407304,23.1597249699,35.5088598731,0.0,18.025,17.4838598731
 08/30  13:00:00,73.9840762991,7.01521484443,24.9510966301,0.0,18.7433767983,23.2517909448,35.5082232769,0.0,18.025,17.4832232769
 08/30  14:00:00,74.6972947487,7.06830783884,25.6112209914,0.0,18.7433767983,23.2517909448,35.5075982841,0.0,18.025,17.4825982841
 08/30  15:00:00,73.743103151,7.0558132666,24.9594750903,0.0,18.7433767983,22.9618409725,35.5069434068,0.0,18.025,17.4819434068
 08/30  16:00:00,75.8885550436,6.98837659133,22.7210560506,0.0,18.7433767983,27.431320555,23.7857053462,0.0,18.025,5.7607053462
 08/30  17:00:00,85.251298536,7.11149042421,19.7724679735,0.0,17.6635504202,40.6971502883,5.77055314825,0.0,0.0,5.77055314825
 08/30  18:00:00,89.8943398093,7.17082646892,17.8514293828,0.0,27.5259009287,37.3340067412,11.5718790873,0.0,0.0,11.5718790873
 08/30  19:00:00,97.0004312888,7.16197561128,16.9890246352,0.0,33.8341110165,33.3544677425,5.77974852784,0.0,0.0,5.77974852784
 08/30  20:00:00,107.290846011,7.2688221967,17.1344290435,0.0,36.5179666069,38.8247702939,11.5595908991,0.0193888495988,0.0,11.5402020495
 08/30  21:00:00,101.083852977,7.22500089743,16.4862953127,0.0,32.965339924,36.8579353714,5.84125377892,0.0416088234296,0.0,5.79964495549
 08/30  22:00:00,73.5440662387,6.71831550873,13.0003499896,0.0,25.6355707503,20.6438685092,12.1162972835,0.564178861451,0.0,11.5521184221
 08/30  23:00:00,50.1038414267,6.24117077964,9.59023935695,0.0,15.0252895274,11.7056064465,7.11466344552,1.34869209847,0.0,5.76597134705
 08/30  24:00:00,43.2106335407,6.03090271659,7.93304459979,0.0,11.6412384099,10.0650221343,1.78084481544,1.76084481544,0.0,0.02
 08/31  01:00:00,40.3754130811,5.88886452398,6.80055039171,0.0,10.0992000411,10.047477231,8.02648770664,2.27056102687,0.0,5.75592667978
 08/31  02:00:00,37.551890967,5.77767151438,5.94777740399,0.0,8.25718729233,10.0299323277,8.24062800298,2.48476854113,0.0,5.75585946186
 08/31  03:00:00,36.9718373592,5.71083426398,5.43456380365,0.0,8.25718729233,10.0299323277,2.57733940973,2.55733940973,0.0,0.02
 08/31  04:00:00,38.3971098354,5.68593757735,5.27812690146,0.0,8.25718729233,11.6354268332,7.56936275296,1.80838948549,0.0,5.76097326747
 08/31  05:00:00,46.4494603661,5.73171365609,5.70505634387,0.0,12.1011305571,15.3678112995,6.89111140264,1.11520723164,0.0,5.775904171
 08/31  06:00:00,76.8512444059,6.30711887721,9.77118255977,0.0,19.7275818095,37.2640762949,12.511337024,0.930403769042,0.0,11.580933255
 08/31  07:00:00,95.1829261276,6.72487127709,12.8490136248,0.0,24.3117294858,51.2795993405,12.2455541318,0.622041491889,0.0,11.6235126399
 08/31  08:00:00,81.0048584447,6.23794010204,10.4329038856,0.0,23.6694662846,40.6342015617,29.3159002676,0.0,0.0,29.3159002676
 08/31  09:00:00,78.5138214456,6.22051969714,12.9665914509,0.0,23.6694662846,35.6302164847,41.4120458375,0.0,18.025,23.3870458375
 08/31  10:00:00,61.1346841714,6.05550493896,13.3491519745,0.0,18.7433767983,22.9618409725,35.5441899079,0.0,18.025,17.5191899079
 08/31  11:00:00,63.6112787614,6.17602967482,15.707433718,0.0,18.7433767983,22.9618409725,35.5121530448,0.0,18.025,17.4871530448
 08/31  12:00:00,66.6252260835,6.32472033482,18.5292431305,0.0,18.5889407304,23.1597249699,41.3293962214,0.0,18.025,23.3043962214
 08/31  13:00:00,68.516004713,6.39526890361,20.1029717693,0.0,18.7433767983,23.2517909448,35.5101264319,0.0,18.025,17.4851264319
 08/31  14:00:00,68.7648360005,6.4373338571,20.3097359865,0.0,18.7433767983,23.2517909448,35.509524228,0.0,18.025,17.484524228
 08/31  15:00:00,67.9988878639,6.47922109394,19.7918498068,0.0,18.7433767983,22.9618409725,35.5089065506,0.0,18.025,17.4839065506
 08/31  16:00:00,71.4843062328,6.53912404586,18.7660579479,0.0,18.7433767983,27.431320555,23.7849713057,0.0,18.025,5.75997130574
 08/31  17:00:00,81.0092828632,6.72576714442,15.9161752175,0.0,17.6635504202,40.6971502883,5.77087229747,0.0,0.0,5.77087229747
 08/31  18:00:00,86.5418533314,6.81149612751,14.858271316,0.0,27.5259009287,37.3340067412,11.5711370162,0.0,0.0,11.5711370162
 08/31  19:00:00,94.4458099476,6.86175436872,14.7346229252,0.0,33.8341110165,33.3544677425,5.78068941481,0.0,0.0,5.78068941481
 08/31  20:00:00,105.281707929,7.0317175248,15.3623980247,0.0,36.5179666069,38.8247702939,5.87433848677,0.0937276623675,0.0,5.7806108244
 08/31  21:00:00,99.6569394592,7.046150439,15.238228943,0.0,32.965339924,36.8579353714,11.9551377853,0.37242992781,0.0,11.5827078574
 08/31  22:00:00,72.3734120274,6.56924628589,11.9787601413,0.0,25.6355707503,20.6438685092,12.3458041479,0.793566045266,0.0,11.5522381027
 08/31  23:00:00,49.225428808,6.12803973474,8.82495745532,0.0,15.0252895274,11.7056064465,7.08746823673,1.3223045872,0.0,5.76516364952
 08/31  24:00:00,42.3527406654,5.9228174949,7.18323803537,0.0,11.6412384099,10.0650221343,1.86128898563,1.84128898563,0.0,0.02
 09/01  01:00:00,39.4719495278,5.77871088684,6.00723693859,0.0,10.0992000411,10.047477231,8.75031913827,2.99443866796,0.0,5.7558804703
 09/01  02:00:00,36.5209832452,5.65648941854,5.03805445025,0.0,8.25718729233,10.0299323277,4.30163651553,4.28163651553,0.0,0.02
 09/01  03:00:00,35.693922933,5.5672820112,4.30019763763,0.0,8.25718729233,10.0299323277,11.2566854811,5.50086692896,0.0,5.75581855213
 09/01  04:00:00,36.6191785452,5.48897925219,3.69715525841,0.0,8.25718729233,11.6354268332,12.4565006233,6.69578871654,0.0,5.76071190681
 09/01  05:00:00,44.2038240079,5.48539139532,3.70573934341,0.0,12.1011305571,15.3678112995,12.3362203773,6.56016942642,0.0,5.77605095086
 09/01  06:00:00,74.2342218271,6.01613351692,7.4451440306,0.0,19.7275818095,37.2640762949,17.3826654604,5.80091217209,0.0,11.5817532883
 09/01  07:00:00,92.8317447813,6.45965123039,10.7630500625,0.0,24.3117294858,51.2795993405,15.4730206979,3.8498115656,0.0,11.6232091323
 09/01  08:00:00,79.4379979447,6.07750863197,9.02647152001,0.0,23.6694662846,40.6342015617,29.3884930423,0.0727462010404,0.0,29.3157468413
 09/01  09:00:00,78.6944788971,6.25076728604,13.1169998909,0.0,23.6694662846,35.6302164847,35.5708716609,0.0,18.025,17.5458716609
 09/01  10:00:00,62.667357817,6.23659879116,14.7007300352,0.0,18.7433767983,22.9618409725,41.3773325792,0.0,18.025,23.3523325792
 09/01  11:00:00,64.8355227573,6.44630054878,16.661406453,0.0,18.7433767983,22.9618409725,35.5132801487,0.0,18.025,17.4882801487
 09/01  12:00:00,67.2542475064,6.60746125731,18.8755210308,0.0,18.5889407304,23.1597249699,35.5079526161,0.0,18.025,17.4829526161
 09/01  13:00:00,69.0103865309,6.72027156771,20.2723510998,0.0,18.7433767983,23.2517909448,41.3314068081,0.0,18.025,23.3064068081
 09/01  14:00:00,69.468619188,6.80432219528,20.6465310075,0.0,18.7433767983,23.2517909448,35.5091458038,0.0,18.025,17.4841458038
 09/01  15:00:00,68.5650267771,6.81557817662,20.0216310431,0.0,18.7433767983,22.9618409725,35.5072076466,0.0,18.025,17.4822076466
 09/01  16:00:00,71.6310590732,6.78207142861,18.6698598733,0.0,18.7433767983,27.431320555,23.7857605277,0.0,18.025,5.76076052767
 09/01  17:00:00,82.1697914405,6.93720806408,16.8652400402,0.0,17.6635504202,40.6971502883,5.77082508473,0.0,0.0,5.77082508473
 09/01  18:00:00,87.9222076122,7.01988301327,16.0302378946,0.0,27.5259009287,37.3340067412,11.5718061351,0.0,0.0,11.5718061351
 09/01  19:00:00,95.4694558808,7.02345039832,15.5965685911,0.0,33.8341110165,33.3544677425,5.78091088586,0.0,0.0,5.78091088586
 09/01  20:00:00,105.784493308,7.1294439911,15.7674565886,0.0,36.5179666069,38.8247702939,6.2965972395,0.516534154138,0.0,5.78006308536
 09/01  21:00:00,99.725098607,7.08373091146,15.2688041874,0.0,32.965339924,36.8579353714,12.916625311,1.33376080744,0.0,11.5828645036
 09/01  22:00:00,72.2287922741,6.57517808918,11.8282059429,0.0,25.6355707503,20.6438685092,13.5080051984,1.95577288614,0.0,11.5522323123
 09/01  23:00:00,48.8695940352,6.10543514861,8.49172760359,0.0,15.0252895274,11.7056064465,8.70871083851,2.94271152065,0.0,5.76599931786
 09/01  24:00:00,41.9780615378,5.89483193297,6.83654257233,0.0,11.6412384099,10.0650221343,4.26749756068,4.24749756068,0.0,0.02
 09/02  01:00:00,42.1583491068,5.78743132701,5.92543361067,0.0,12.8411359301,10.0650221343,11.3060583054,5.55011563161,0.0,5.75594267375
 09/02  02:00:00,36.2954272707,5.64300375631,4.82598480671,0.0,8.25718729233,10.0299323277,6.34160429899,6.32160429899,0.0,0.02
 09/02  03:00:00,35.5809097466,5.56096493097,4.1934995134,0.0,8.25718729233,10.0299323277,12.3829508604,6.62738045089,0.0,5.75557040951
 09/02  04:00:00,36.7239301631,5.50428451998,3.78660247986,0.0,8.25718729233,11.6354268332,6.89349483183,6.87349483183,0.0,0.02
 09/02  05:00:00,40.6812702332,5.47171300421,3.61822052513,0.0,8.71707943955,15.3327214929,11.8583207381,6.09229069526,0.0,5.76603004285
 09/02  06:00:00,58.5999749477,5.6547670071,5.02586983358,0.0,18.5082010057,25.6353820695,12.2812474692,4.62220075606,0.0,7.65904671318
 09/02  07:00:00,75.1051394607,6.12438211845,8.49412936554,0.0,19.4083231844,41.0650158608,11.8776242533,2.18795268857,0.0,9.68967156471
 09/02  08:00:00,103.976724909,6.69310661346,12.9202361937,0.0,26.3286599382,57.9988325916,35.3317263279,0.0,0.0,35.3317263279
 09/02  09:00:00,90.4140892397,6.61786208635,14.5867732824,0.0,26.3286599382,42.8504436482,41.4753784687,0.0,18.025,23.4503784687
 09/02  10:00:00,66.8066939059,6.42392133901,15.1673148176,0.0,21.7447113004,23.4437158914,41.4195665793,0.0,18.025,23.3945665793
 09/02  11:00:00,66.6155321298,6.58795163188,17.2738465849,0.0,19.3027497915,23.426170988,35.5440717046,0.0,18.025,17.5190717046
 09/02  12:00:00,68.8221990464,6.751246913,19.1750254839,0.0,19.1483137236,23.7250123474,35.5079917404,0.0,18.025,17.4829917404
 09/02  13:00:00,70.5075514432,6.84327085326,20.6228127797,0.0,19.3027497915,23.7161209604,41.331286298,0.0,18.025,23.306286298
 09/02  14:00:00,71.0938109206,6.90032347093,21.1520177248,0.0,19.3027497915,23.7161209604,35.5116052512,0.0,18.025,17.4866052512
 09/02  15:00:00,70.5302779899,6.89964384253,20.8791126323,0.0,19.3027497915,23.426170988,35.5071411184,0.0,18.025,17.4821411184
 09/02  16:00:00,72.6816464926,6.80697456336,18.6718400977,0.0,19.3027497915,27.8956505705,23.7858183004,0.0,18.025,5.76081830041
 09/02  17:00:00,78.0858357882,6.8305882323,15.4299525953,0.0,18.2229234133,37.5968344597,5.76594878791,0.0,0.0,5.76594878791
 09/02  18:00:00,92.2718640991,6.99915508699,15.4941362523,0.0,32.690315043,37.0816133363,5.77061009666,0.0,0.0,5.77061009666
 09/02  19:00:00,97.9966761612,7.04686488566,15.4075962484,0.0,36.8143715336,33.066984531,5.78109760836,0.0,0.0,5.78109760836
 09/02  20:00:00,105.77008892,7.16890602831,15.9348888828,0.0,36.3493007332,38.7721355839,6.45545162648,0.675194243044,0.0,5.78025738344
 09/02  21:00:00,103.040723586,7.10413399997,15.3881552939,0.0,36.1807251679,36.8228455648,12.7801809601,1.23796475434,0.0,11.5422162058
 09/02  22:00:00,78.1856778006,6.64767356426,12.3097367634,0.0,31.0351095914,20.6438685092,13.1873456873,1.60491208101,0.0,11.5824336063
 09/02  23:00:00,52.0652765098,6.1961328681,9.19469902507,0.0,17.4250845679,11.7056064465,7.77827972261,2.00232503701,0.0,5.7759546856
 09/02  24:00:00,43.9101725823,5.98118224008,7.48240484592,0.0,12.8411359301,10.0650221343,3.55680490549,3.53680490549,0.0,0.02
 09/03  01:00:00,42.5500235342,5.82042656112,6.1646916201,0.0,12.925468867,10.100111941,11.2974008158,5.54151924036,0.0,5.7558815754
 09/03  02:00:00,36.4922432602,5.65422616376,4.89215155292,0.0,8.34152022915,10.0650221343,6.50299696677,6.48299696677,0.0,0.02
 09/03  03:00:00,35.7086577858,5.56410312844,4.19868906377,0.0,8.34152022915,10.0650221343,12.5430118466,6.78708934174,0.0,5.7559225049
 09/03  04:00:00,36.776100807,5.4977766393,3.72585370332,0.0,8.34152022915,11.6705166398,12.8194849962,7.05873628041,0.0,5.76074871577
 09/03  05:00:00,40.5328571496,5.44390738954,3.37818835085,0.0,8.80141237637,15.3678112995,13.0296515931,7.26387415418,0.0,5.76577743893
 09/03  06:00:00,57.7486367942,5.56044663676,4.2688512411,0.0,18.5082010057,25.6353820695,13.1326153984,7.35647636381,0.0,5.77613903462
 09/03  07:00:00,74.0325867649,5.98389258732,7.4426394008,0.0,19.4926561212,41.1001056674,16.6910431333,5.10848091781,0.0,11.5825622155
 09/03  08:00:00,103.543160304,6.63812382715,12.5416516238,0.0,26.3286599382,57.9988325916,29.5138776643,0.0665754211222,0.0,29.4473022432
 09/03  09:00:00,90.2573824173,6.58337703777,14.5839742598,0.0,26.2443270014,42.8153538416,41.4773423283,0.0,18.025,23.4523423283
 09/03  10:00:00,65.555107115,6.37691109484,13.9627345739,0.0,21.7447113004,23.4437158914,41.4202102893,0.0,18.025,23.3952102893
 09/03  11:00:00,66.8683428397,6.61077022534,17.4441244284,0.0,19.3449162599,23.4437158914,35.5430243005,0.0,18.025,17.5180243005
 09/03  12:00:00,69.0611311033,6.80084165655,19.3046535651,0.0,19.190480192,23.7425572507,41.3317643116,0.0,18.025,23.3067643116
 09/03  13:00:00,69.8181626907,6.88517105709,19.9512322677,0.0,19.260583323,23.698576057,35.5118712669,0.0,18.025,17.4868712669
 09/03  14:00:00,70.4100555562,6.94113877447,20.4871555714,0.0,19.260583323,23.698576057,35.5073985045,0.0,18.025,17.4823985045
 09/03  15:00:00,69.8484301906,6.94163628617,20.2149835356,0.0,19.260583323,23.4086260847,35.5068115232,0.0,18.025,17.4818115232
 09/03  16:00:00,71.971768981,6.84491583089,17.9837353998,0.0,19.260583323,27.8781056672,23.7849847864,0.0,18.025,5.7599847864
 09/03  17:00:00,78.2002827509,6.87663060896,15.5580671826,0.0,18.1807569449,37.5792895564,5.76584773371,0.0,0.0,5.76584773371
 09/03  18:00:00,92.3604575479,7.04053909261,15.6607672851,0.0,32.6059821062,37.0465235296,5.77097963971,0.0,0.0,5.77097963971
 09/03  19:00:00,97.9577466214,7.06306591027,15.3524656518,0.0,36.8143715336,33.066984531,5.86722792463,0.0873350622387,0.0,5.77989286239
 09/03  20:00:00,105.982053999,7.18618665542,16.0101436032,0.0,36.43363367,38.8072253906,12.3679364701,0.828194425468,0.0,11.5397420446
 09/03  21:00:00,103.146239149,7.13482804564,15.5824005781,0.0,36.0963922311,36.7877557581,6.94131246948,1.16025409588,0.0,5.7810583736
 09/03  22:00:00,78.3040831953,6.67831587312,12.5169178135,0.0,30.9507766546,20.6087787026,13.0849965292,1.50407708712,0.0,11.580919442
 09/03  23:00:00,52.3702070954,6.23239496884,9.46336858845,0.0,17.4250845679,11.7056064465,7.58865649093,1.81265142421,0.0,5.77600506672
 09/03  24:00:00,44.6951387946,6.05461641386,8.07450860098,0.0,12.925468867,10.100111941,7.75512634519,1.99421009029,0.0,5.76091625489
 09/04  01:00:00,43.6137157463,5.93632005534,7.11249446536,0.0,12.925468867,10.100111941,2.66650788963,2.64650788963,0.0,0.02
 09/04  02:00:00,37.7087515211,5.78616327424,5.97671843739,0.0,8.34152022915,10.0650221343,9.19812203237,3.44225880511,0.0,5.75586322726
 09/04  03:00:00,36.9302638285,5.6989696974,5.2854312234,0.0,8.34152022915,10.0650221343,4.30808575533,4.28808575533,0.0,0.02
 09/04  04:00:00,37.9859534688,5.63640107609,4.79708170297,0.0,8.34152022915,11.6705166398,10.8172484577,5.05654292299,0.0,5.76070553467
 09/04  05:00:00,41.7539382274,5.58517081581,4.45800193008,0.0,8.80141237637,15.3678112995,10.9082547078,5.14217530246,0.0,5.76607940537
 09/04  06:00:00,59.3046173963,5.74351666813,5.64176237612,0.0,18.5082010057,25.6353820695,10.4480364027,4.67281602454,0.0,5.77522037811
 09/04  07:00:00,75.4322615813,6.15922509942,8.6669779508,0.0,19.4926561212,41.1001056674,14.6838828829,3.10120178795,0.0,11.5826810949
 09/04  08:00:00,104.22516245,6.73101867512,13.1307542821,0.0,26.3286599382,57.9988325916,29.446394695,0.0,0.0,29.446394695
 09/04  09:00:00,89.457046819,6.57948327349,13.7875264588,0.0,26.2443270014,42.8153538416,41.4805071233,0.0,18.025,23.4555071233
 09/04  10:00:00,64.130771571,6.28394551775,12.6313656875,0.0,21.7447113004,23.4437158914,41.4205479177,0.0,18.025,23.3955479177
 09/04  11:00:00,64.4403658082,6.52092649734,15.1059900984,0.0,19.3449162599,23.4437158914,41.376910748,0.0,18.025,23.351910748
 09/04  12:00:00,67.4058119694,6.73153401074,17.7186403689,0.0,19.190480192,23.7425572507,35.5115063628,0.0,18.025,17.4865063628
 09/04  13:00:00,69.6574891178,6.88285315721,19.7928736577,0.0,19.260583323,23.698576057,35.5105309534,0.0,18.025,17.4855309534
 09/04  14:00:00,71.7553194606,6.99439664692,21.7791619272,0.0,19.260583323,23.698576057,35.5073284195,0.0,18.025,17.4823284195
 09/04  15:00:00,71.0777116159,7.00592737146,21.3799756577,0.0,19.260583323,23.4086260847,41.3307047336,0.0,18.025,23.3057047336
 09/04  16:00:00,73.4858363468,6.92398401858,19.4187324838,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 09/04  17:00:00,79.2321336615,6.95867722141,16.5078677381,0.0,18.1807569449,37.5792895564,5.76588911936,0.0,0.0,5.76588911936
 09/04  18:00:00,93.0993202075,7.11400722185,16.3261581134,0.0,32.6059821062,37.0465235296,5.77098425004,0.0,0.0,5.77098425004
 09/04  19:00:00,98.9383560732,7.15663928566,16.2394935906,0.0,36.8143715336,33.066984531,5.78108908618,0.0,0.0,5.78108908618
 09/04  20:00:00,106.940609768,7.28318231923,16.8717021078,0.0,36.43363367,38.8072253906,11.6672122816,0.125090645423,0.0,11.5421216362
 09/04  21:00:00,103.943187042,7.22228383539,16.291894384,0.0,36.0963922311,36.7877557581,6.2609169713,0.479826097392,0.0,5.78109087391
 09/04  22:00:00,79.1142173688,6.76852679733,13.2368383462,0.0,30.9507766546,20.6087787026,12.4059835855,0.822845173703,0.0,11.5831384118
 09/04  23:00:00,53.2414089747,6.32909589396,10.237867177,0.0,17.4250845679,11.7056064465,6.902242767,1.12608617403,0.0,5.77615659297
 09/04  24:00:00,45.594619727,6.15362053457,8.87498404693,0.0,12.925468867,10.100111941,7.02847113574,1.26780663039,0.0,5.76066450535
 09/05  01:00:00,41.3259464791,5.99498425481,7.64496108563,0.0,10.0992000411,10.047477231,1.48325949811,1.46325949811,0.0,0.02
 09/05  02:00:00,38.4359360954,5.87602222107,6.73346914531,0.0,8.25718729233,10.0299323277,7.37786796857,1.62203713653,0.0,5.75583083204
 09/05  03:00:00,37.7980505912,5.80327980962,6.16832581957,0.0,8.25718729233,10.0299323277,7.46609621037,1.7106304487,0.0,5.75546576167
 09/05  04:00:00,38.947564788,5.74966245508,5.76485731698,0.0,8.25718729233,11.6354268332,1.93650768632,1.91650768632,0.0,0.02
 09/05  05:00:00,46.5190974171,5.74843054,5.75796681083,0.0,12.1011305571,15.3678112995,8.25434016309,2.47815387082,0.0,5.77618629228
 09/05  06:00:00,76.450703489,6.27567154295,9.4020737593,0.0,19.7275818095,37.2640762949,14.3289977845,2.74652840757,0.0,11.582469377
 09/05  07:00:00,94.8872654005,6.7046370202,12.5735654864,0.0,24.3117294858,51.2795993405,19.119340739,1.69403381686,0.0,17.4253069222
 09/05  08:00:00,80.612256211,6.22167782952,10.0565511905,0.0,23.6694662846,40.6342015617,23.4578624318,0.0,0.0,23.4578624318
 09/05  09:00:00,77.107591281,6.2086357429,11.5722403898,0.0,23.6694662846,35.6302164847,41.4172759988,0.0,18.025,23.3922759988
 09/05  10:00:00,58.4302650038,6.00372814745,10.6964979348,0.0,18.7433767983,22.9618409725,41.3776967123,0.0,18.025,23.3526967123
 09/05  11:00:00,59.2754829687,6.07209514591,11.4755680496,0.0,18.7433767983,22.9618409725,35.5134881509,0.0,18.025,17.4884881509
 09/05  12:00:00,64.340543299,6.41457757729,16.1546982908,0.0,18.5889407304,23.1597249699,35.5134875312,0.0,18.025,17.4884875312
 09/05  13:00:00,66.0951709463,6.57030032646,17.5070988946,0.0,18.7433767983,23.2517909448,35.5077348262,0.0,18.025,17.4827348262
 09/05  14:00:00,67.711147228,6.67709929928,19.016279838,0.0,18.7433767983,23.2517909448,41.3294874311,0.0,18.025,23.3044874311
 09/05  15:00:00,68.1227015301,6.75040762081,19.6444757157,0.0,18.7433767983,22.9618409725,35.5103274667,0.0,18.025,17.4853274667
 09/05  16:00:00,70.1436380198,6.70697749921,17.2575283402,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/05  17:00:00,79.9785684697,6.80144152272,14.809773774,0.0,17.6635504202,40.6971502883,5.77082952668,0.0,0.0,5.77082952668
 09/05  18:00:00,86.2934164197,6.87722725446,14.5440902298,0.0,27.5259009287,37.3340067412,11.5971173014,0.0250026813803,0.0,11.57211462
 09/05  19:00:00,96.5625788409,6.94958135466,14.8795500098,0.0,33.8341110165,33.3544677425,11.825468233,0.284424077404,0.0,11.5410441556
 09/05  20:00:00,105.688718831,7.11003159621,15.6910843561,0.0,36.5179666069,38.8247702939,6.78032055079,1.00023476605,0.0,5.78008578474
 09/05  21:00:00,100.100981849,7.1121394529,15.6162676832,0.0,32.965339924,36.8579353714,12.8591744338,1.27690450338,0.0,11.5822699304
 09/05  22:00:00,72.9240564353,6.63915718094,12.45948715,0.0,25.6355707503,20.6438685092,7.2249064415,1.43856053748,0.0,5.78634590402
 09/05  23:00:00,49.8881513383,6.20637009275,9.4093437938,0.0,15.0252895274,11.7056064465,7.33401331901,1.56797768856,0.0,5.76603563045
 09/05  24:00:00,43.2734889121,6.02605314215,8.00073951922,0.0,11.6412384099,10.0650221343,7.36899109137,1.60809128299,0.0,5.76089980838
 09/06  01:00:00,40.6829097027,5.91056585453,7.08634259242,0.0,10.0992000411,10.047477231,1.66116028999,1.64116028999,0.0,0.02
 09/06  02:00:00,37.939451584,5.80945048281,6.30355458989,0.0,8.25718729233,10.0299323277,7.46722182374,1.71124822432,0.0,5.75597359942
 09/06  03:00:00,37.3642400352,5.7450639405,5.79273110776,0.0,8.25718729233,10.0299323277,1.8329747183,1.8129747183,0.0,0.02
 09/06  04:00:00,38.5725588813,5.69853739229,5.44097452715,0.0,8.25718729233,11.6354268332,7.85589443063,2.09605383982,0.0,5.75984059081
 09/06  05:00:00,46.417173643,5.72590557809,5.67856658789,0.0,12.1011305571,15.3678112995,7.68486172288,1.90882183593,0.0,5.77603988695
 09/06  06:00:00,76.7189667318,6.29110791859,9.6548971181,0.0,19.7275818095,37.2640762949,13.3373970716,1.75430627764,0.0,11.5830907939
 09/06  07:00:00,94.9461144243,6.70003425275,12.637012392,0.0,24.3117294858,51.2795993405,18.8623443842,1.43663195578,0.0,17.4257124284
 09/06  08:00:00,80.771914187,6.23188918582,10.2059951442,0.0,23.6694662846,40.6342015617,23.459234251,0.0,0.0,23.459234251
 09/06  09:00:00,77.257593289,6.21943521887,11.7114409103,0.0,23.6694662846,35.6302164847,41.4177923225,0.0,18.025,23.3927923225
 09/06  10:00:00,58.4541098008,6.00204371806,10.7220255488,0.0,18.7433767983,22.9618409725,41.3793490823,0.0,18.025,23.3543490823
 09/06  11:00:00,59.1303170255,6.04883175685,11.3536644742,0.0,18.7433767983,22.9618409725,35.5132437698,0.0,18.025,17.4882437698
 09/06  12:00:00,60.5876510049,6.10596924138,12.710413133,0.0,18.5889407304,23.1597249699,35.5135746859,0.0,18.025,17.4885746859
 09/06  13:00:00,62.3340092797,6.25556500473,14.0606714047,0.0,18.7433767983,23.2517909448,35.5097052393,0.0,18.025,17.4847052393
 09/06  14:00:00,63.5186187681,6.334734618,15.1661148485,0.0,18.7433767983,23.2517909448,41.3292276226,0.0,18.025,23.3042276226
 09/06  15:00:00,63.9508826681,6.40873613122,15.814327802,0.0,18.7433767983,22.9618409725,35.5101741942,0.0,18.025,17.4851741942
 09/06  16:00:00,67.5854239251,6.47589308834,14.9303975779,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/06  17:00:00,78.9974402557,6.6507449692,13.9793401084,0.0,17.6635504202,40.6971502883,5.77092593086,0.0,0.0,5.77092593086
 09/06  18:00:00,85.3612558624,6.74594871575,13.7432044665,0.0,27.5259009287,37.3340067412,11.5959079515,0.0242293719634,0.0,11.5716785795
 09/06  19:00:00,95.9237404474,6.85193623244,14.3383544699,0.0,33.8341110165,33.3544677425,11.5612519374,0.0199529996482,0.0,11.5412989377
 09/06  20:00:00,105.246438071,7.04227770516,15.3165546399,0.0,36.5179666069,38.8247702939,6.44080752454,0.660778850663,0.0,5.78002867388
 09/06  21:00:00,99.6497409225,7.05085439927,15.2263091109,0.0,32.965339924,36.8579353714,12.6234811413,1.04128981087,0.0,11.5821913305
 09/06  22:00:00,72.4854470862,6.58174768714,12.0782852584,0.0,25.6355707503,20.6438685092,7.07885378527,1.2925511442,0.0,5.78630264107
 09/06  23:00:00,49.4736364421,6.15341076848,9.04778668229,0.0,15.0252895274,11.7056064465,7.30962617853,1.54350427198,0.0,5.76612190655
 09/06  24:00:00,42.895472759,5.97845031775,7.67032503178,0.0,11.6412384099,10.0650221343,7.42588700659,1.66504093741,0.0,5.76084606918
 09/07  01:00:00,40.2965401757,5.86337819496,6.74716015616,0.0,10.0992000411,10.047477231,1.81945157344,1.79945157344,0.0,0.02
 09/07  02:00:00,37.5849262631,5.76639213846,5.99208651839,0.0,8.25718729233,10.0299323277,7.63350788325,1.87758827524,0.0,5.75591960801
 09/07  03:00:00,37.0531115663,5.70738000393,5.51928606203,0.0,8.25718729233,10.0299323277,2.13640778531,2.11640778531,0.0,0.02
 09/07  04:00:00,38.2967600181,5.66547184357,5.19823977563,0.0,8.25718729233,11.6354268332,8.03251569495,2.27147840065,0.0,5.7610372943
 09/07  05:00:00,46.1699682045,5.69628574316,5.46097910265,0.0,12.1011305571,15.3678112995,7.73238348195,1.95637769897,0.0,5.77600578297
 09/07  06:00:00,76.4922885022,6.26323142301,9.45609189727,0.0,19.7275818095,37.2640762949,13.3830244559,1.79995667876,0.0,11.5830677771
 09/07  07:00:00,94.6557755333,6.66457633433,12.3821267806,0.0,24.3117294858,51.2795993405,18.9103656538,1.48462409256,0.0,17.4257415613
 09/07  08:00:00,80.2145405636,6.16694914257,9.71355867533,0.0,23.6694662846,40.6342015617,23.4593760913,0.0,0.0,23.4593760913
 09/07  09:00:00,77.446145126,6.23818543284,11.8812402967,0.0,23.6694662846,35.6302164847,41.4179292814,0.0,18.025,23.3929292814
 09/07  10:00:00,61.095835682,6.23773887578,13.1280546297,0.0,18.7433767983,22.9618409725,41.3794964257,0.0,18.025,23.3544964257
 09/07  11:00:00,63.7212061556,6.44713281801,15.5462514683,0.0,18.7433767983,22.9618409725,35.5133542696,0.0,18.025,17.4883542696
 09/07  12:00:00,67.6968186331,6.68148014788,19.2440688076,0.0,18.5889407304,23.1597249699,35.5133749525,0.0,18.025,17.4883749525
 09/07  13:00:00,70.6762534183,6.8683084483,21.7901709646,0.0,18.7433767983,23.2517909448,35.5099844992,0.0,18.025,17.4849844992
 09/07  14:00:00,71.181522557,6.93375327129,22.2299989892,0.0,18.7433767983,23.2517909448,41.3294490946,0.0,18.025,23.3044490946
 09/07  15:00:00,69.9779004815,6.93101837635,21.3190620612,0.0,18.7433767983,22.9618409725,35.5103446844,0.0,18.025,17.4853446844
 09/07  16:00:00,72.6887711843,6.88725971024,19.6223774474,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/07  17:00:00,82.306499771,6.97964922297,16.9594940295,0.0,17.6635504202,40.6971502883,5.77096482805,0.0,0.0,5.77096482805
 09/07  18:00:00,87.568696754,7.00170695006,15.6948843575,0.0,27.5259009287,37.3340067412,11.5715548832,0.0,0.0,11.5715548832
 09/07  19:00:00,97.3909128901,7.03228117784,15.625179814,0.0,33.8341110165,33.3544677425,11.5414143203,0.0,0.0,11.5414143203
 09/07  20:00:00,106.219617063,7.1682252261,16.1637840793,0.0,36.5179666069,38.8247702939,5.97751078068,0.197420120118,0.0,5.78009066056
 09/07  21:00:00,100.21121025,7.13135029453,15.7072790349,0.0,32.965339924,36.8579353714,12.3595492491,0.777195517033,0.0,11.582353732
 09/07  22:00:00,72.6488218013,6.61672587213,12.2066790283,0.0,25.6355707503,20.6438685092,7.22837862316,1.44200064137,0.0,5.78637798179
 09/07  23:00:00,49.2374900849,6.14250084777,8.82254896249,0.0,15.0252895274,11.7056064465,7.83200914489,2.06596207905,0.0,5.76604706584
 09/07  24:00:00,42.2286862407,5.91967348846,7.06231428524,0.0,11.6412384099,10.0650221343,9.00783018502,3.24692013354,0.0,5.76091005148
 09/08  01:00:00,39.2314603742,5.76121054174,5.78424691225,0.0,10.0992000411,10.047477231,4.83854432841,4.81854432841,0.0,0.02
 09/08  02:00:00,36.1605016322,5.62568823856,4.70836513523,0.0,8.25718729233,10.0299323277,11.8255497883,6.06956641857,0.0,5.75598336977
 09/08  03:00:00,35.231897022,5.52008050045,3.88536985148,0.0,8.25718729233,10.0299323277,7.62775403461,7.60775403461,0.0,0.02
 09/08  04:00:00,36.4027812239,5.46674610331,3.50298584924,0.0,8.25718729233,11.6354268332,13.2728485479,7.51260806529,0.0,5.76024048259
 09/08  05:00:00,44.1199899261,5.47782504331,3.62945940077,0.0,12.1011305571,15.3678112995,12.4255754382,6.64948680711,0.0,5.77608863108
 09/08  06:00:00,73.972876512,5.98879533313,7.21111263806,0.0,19.7275818095,37.2640762949,17.6060736725,6.02279766489,0.0,11.5832760076
 09/08  07:00:00,92.5434870452,6.43121783969,10.5031924099,0.0,24.3117294858,51.2795993405,21.286089205,3.85996957778,0.0,17.4261196272
 09/08  08:00:00,79.3684484252,6.08200760388,8.95240462394,0.0,23.6694662846,40.6342015617,23.5231250824,0.0644773578121,0.0,23.4586477246
 09/08  09:00:00,78.7528631445,6.26752602867,13.1586127657,0.0,23.6694662846,35.6302164847,41.4183049423,0.0,18.025,23.3933049423
 09/08  10:00:00,64.2374208533,6.30526807418,16.2021110354,0.0,18.7433767983,22.9618409725,41.3792460722,0.0,18.025,23.3542460722
 09/08  11:00:00,67.5572428087,6.55164762362,19.2777722706,0.0,18.7433767983,22.9618409725,35.5138348751,0.0,18.025,17.4888348751
 09/08  12:00:00,69.7924069437,6.7431393631,21.2779966152,0.0,18.5889407304,23.1597249699,35.5132191338,0.0,18.025,17.4882191338
 09/08  13:00:00,71.3597481056,6.87680745037,22.465166218,0.0,18.7433767983,23.2517909448,35.5068630817,0.0,18.025,17.4818630817
 09/08  14:00:00,71.8597809038,6.9432274291,22.8987821152,0.0,18.7433767983,23.2517909448,41.3301921554,0.0,18.025,23.3051921554
 09/08  15:00:00,71.2406687278,6.96541271561,22.5474344937,0.0,18.7433767983,22.9618409725,35.5109255224,0.0,18.025,17.4859255224
 09/08  16:00:00,74.1010862571,6.92622886355,20.9957215014,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/08  17:00:00,83.7449970391,7.05409486543,18.323543955,0.0,17.6635504202,40.6971502883,5.77095801415,0.0,0.0,5.77095801415
 09/08  18:00:00,88.5816543747,7.07934498997,16.6302016241,0.0,27.5259009287,37.3340067412,11.5724985255,0.0,0.0,11.5724985255
 09/08  19:00:00,98.1369972521,7.09745412633,16.3060890271,0.0,33.8341110165,33.3544677425,11.5415582093,0.0,0.0,11.5415582093
 09/08  20:00:00,106.648528403,7.21066457775,16.5502547026,0.0,36.5179666069,38.8247702939,5.8223862269,0.0421083684455,0.0,5.78027785846
 09/08  21:00:00,100.549951347,7.16874339143,16.0086225944,0.0,32.965339924,36.8579353714,12.0135891031,0.430820043868,0.0,11.5827690592
 09/08  22:00:00,73.1354257708,6.66934329379,12.6406623941,0.0,25.6355707503,20.6438685092,6.74262035392,0.956614615713,0.0,5.78600573821
 09/08  23:00:00,49.8750828403,6.20999731051,9.3926441596,0.0,15.0252895274,11.7056064465,7.19058838159,1.42449293535,0.0,5.76609544624
 09/08  24:00:00,43.0404689565,6.00421727418,7.78955212753,0.0,11.6412384099,10.0650221343,7.48608362627,1.7255413496,0.0,5.76054227667
 09/09  01:00:00,43.2407071173,5.89794958056,6.89727211012,0.0,12.8411359301,10.0650221343,2.27885522834,2.25885522834,0.0,0.02
 09/09  02:00:00,37.0884579523,5.72316462621,5.53884508082,0.0,8.25718729233,10.0299323277,9.67225385167,3.91638789073,0.0,5.75586596093
 09/09  03:00:00,36.0243862108,5.60714904793,4.59078872098,0.0,8.25718729233,10.0299323277,11.196153893,5.44064247504,0.0,5.75551141792
 09/09  04:00:00,36.9040801039,5.52298523836,3.94804525786,0.0,8.25718729233,11.6354268332,6.50424858847,6.48424858847,0.0,0.02
 09/09  05:00:00,40.6772331607,5.47025907371,3.6156250914,0.0,8.71707943955,15.3327214929,12.0394436734,6.27332667523,0.0,5.76611699817
 09/09  06:00:00,58.3574679875,5.62510599587,4.81301520252,0.0,18.5082010057,25.6353820695,11.0971995272,5.32164874107,0.0,5.7755507861
 09/09  07:00:00,74.6378354272,6.06329071338,8.08789110503,0.0,19.4083231844,41.0650158608,14.8472306192,3.26508864684,0.0,11.5821419723
 09/09  08:00:00,103.909042018,6.67628603317,12.8693435356,0.0,26.3286599382,57.9988325916,29.4493163396,0.0,0.0,29.4493163396
 09/09  09:00:00,91.2334756683,6.64110760223,15.3828912308,0.0,26.3286599382,42.8504436482,47.3414767958,0.0,18.025,29.3164767958
 09/09  10:00:00,68.7498723639,6.52288989103,17.0115116319,0.0,21.7447113004,23.4437158914,35.5759839894,0.0,18.025,17.5509839894
 09/09  11:00:00,69.163897577,6.72799069511,19.6821611063,0.0,19.3027497915,23.426170988,41.377115283,0.0,18.025,23.352115283
 09/09  12:00:00,70.9645355121,6.92168811562,21.1469135242,0.0,19.1483137236,23.7250123474,35.5118490574,0.0,18.025,17.4868490574
 09/09  13:00:00,72.5720328432,7.03345811175,22.497097961,0.0,19.3027497915,23.7161209604,35.5092788675,0.0,18.025,17.4842788675
 09/09  14:00:00,73.0962155466,7.08338326314,22.9713574447,0.0,19.3027497915,23.7161209604,41.3334614279,0.0,18.025,23.3084614279
 09/09  15:00:00,72.547448456,7.08578570937,22.7101352699,0.0,19.3027497915,23.426170988,35.5095119219,0.0,18.025,17.4845119219
 09/09  16:00:00,75.3223775949,7.02129694355,21.0982390304,0.0,19.3027497915,27.8956505705,23.7858557462,0.0,18.025,5.76085574615
 09/09  17:00:00,81.0865790931,7.07232063283,18.1889539337,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 09/09  18:00:00,94.4329284051,7.21317142104,17.4411711197,0.0,32.690315043,37.0816133363,8.74916640044,0.0,0.0,8.74916640044
 09/09  19:00:00,101.402817104,7.21201620153,16.7645669992,0.0,36.8143715336,33.066984531,8.55791141976,0.0,0.0,8.55791141976
 09/09  20:00:00,106.867754322,7.29620196306,16.9052426681,0.0,36.3493007332,38.7721355839,6.24195968773,0.460665265013,0.0,5.78129442272
 09/09  21:00:00,103.806199396,7.19745730004,16.0602954615,0.0,36.1807251679,36.8228455648,6.98669426663,1.20537520144,0.0,5.7813190652
 09/09  22:00:00,78.6478596526,6.70928444993,12.7102852134,0.0,31.0351095914,20.6438685092,13.4305353863,1.84707971158,0.0,11.5834556747
 09/09  23:00:00,52.3142598795,6.23432366607,9.40547686722,0.0,17.4250845679,11.7056064465,14.3692140121,2.83672873399,0.0,11.5324852781
 09/09  24:00:00,44.2129675605,6.02372316804,7.74265207046,0.0,12.8411359301,10.0650221343,4.16843478816,4.14843478816,0.0,0.02
 09/10  01:00:00,42.9542520414,5.87250322955,6.51683567459,0.0,12.925468867,10.100111941,11.222630602,5.46685081154,0.0,5.75577979043
 09/10  02:00:00,36.9344306537,5.70820658436,5.28035517609,0.0,8.34152022915,10.0650221343,6.1896186472,6.1696186472,0.0,0.02
 09/10  03:00:00,36.0699669085,5.60983982186,4.51425312682,0.0,8.34152022915,10.0650221343,12.3237243102,6.56768507087,0.0,5.75603923938
 09/10  04:00:00,37.3636586184,5.56636809518,4.24481461097,0.0,8.34152022915,11.6705166398,11.6603269904,5.8996384978,0.0,5.76068849265
 09/10  05:00:00,41.3808360523,5.53855087888,4.13151477967,0.0,8.80141237637,15.3678112995,5.02242481791,5.00242481791,0.0,0.02
 09/10  06:00:00,59.1029777413,5.71410684051,5.46951673238,0.0,18.5082010057,25.6353820695,15.9447189804,4.41234209952,0.0,11.5323768809
 09/10  07:00:00,75.2421563771,6.13034870298,8.50572988059,0.0,19.4926561212,41.1001056674,15.424471909,3.84114575518,0.0,11.5833261538
 09/10  08:00:00,104.437905969,6.75032595289,13.3241643296,0.0,26.3286599382,57.9988325916,29.5353389873,0.0869241016323,0.0,29.4484148857
 09/10  09:00:00,91.2793925723,6.72221992598,15.4671196816,0.0,26.2443270014,42.8153538416,41.4787253992,0.0,18.025,23.4537253992
 09/10  10:00:00,68.4944721113,6.57844424723,16.7005510808,0.0,21.7447113004,23.4437158914,41.4215298225,0.0,18.025,23.3965298225
 09/10  11:00:00,67.9825845775,6.74993636702,18.4191886128,0.0,19.3449162599,23.4437158914,35.5435353799,0.0,18.025,17.5185353799
 09/10  12:00:00,70.7837377595,6.94459079709,20.8835034377,0.0,19.190480192,23.7425572507,41.332439926,0.0,18.025,23.307439926
 09/10  13:00:00,73.425280441,7.09798926656,23.345524497,0.0,19.260583323,23.698576057,35.5125248296,0.0,18.025,17.4875248296
 09/10  14:00:00,74.1331513238,7.16500945733,23.9863732062,0.0,19.260583323,23.698576057,35.5081944164,0.0,18.025,17.4831944164
 09/10  15:00:00,72.5224576052,7.1186589209,22.7119808147,0.0,19.260583323,23.4086260847,35.5077429283,0.0,18.025,17.4827429283
 09/10  16:00:00,73.8880377411,6.98044812502,19.7644641028,0.0,19.260583323,27.8781056672,23.7857308658,0.0,18.025,5.76073086581
 09/10  17:00:00,79.1085055631,6.97068656588,16.3722242833,0.0,18.1807569449,37.5792895564,5.76599774922,0.0,0.0,5.76599774922
 09/10  18:00:00,92.9478742025,7.10776205062,16.1809492123,0.0,32.6059821062,37.0465235296,5.77117445283,0.0,0.0,5.77117445283
 09/10  19:00:00,100.47180193,7.13040736349,15.9151638841,0.0,36.8143715336,33.066984531,5.78014963836,0.0,0.0,5.78014963836
 09/10  20:00:00,106.348059431,7.23229493463,16.3300253792,0.0,36.43363367,38.8072253906,12.0893737144,0.54905542988,0.0,11.5403182845
 09/10  21:00:00,103.093879005,7.13733537845,15.5275173687,0.0,36.0963922311,36.7877557581,7.15540887215,1.37402479106,0.0,5.78138408109
 09/10  22:00:00,77.9705682964,6.65075530501,12.210940324,0.0,30.9507766546,20.6087787026,13.7336325543,2.15096460846,0.0,11.5826679458
 09/10  23:00:00,51.7230705592,6.17065024829,8.87796274666,0.0,17.4250845679,11.7056064465,9.51910554159,3.74404261048,0.0,5.7750629311
 09/10  24:00:00,43.6612308253,5.95090907607,7.14429963569,0.0,12.925468867,10.100111941,11.2431576856,5.4820875738,0.0,5.76107011184
 09/11  01:00:00,39.0636819394,5.7581743838,5.619503802,0.0,10.0992000411,10.047477231,7.09394711554,7.07394711554,0.0,0.02
 09/11  02:00:00,36.0181024058,5.62177881524,4.56987054109,0.0,8.25718729233,10.0299323277,13.6970398314,7.94117105643,0.0,5.75586877496
 09/11  03:00:00,35.1883543949,5.52391494606,3.83799288609,0.0,8.25718729233,10.0299323277,8.87042135098,8.85042135098,0.0,0.02
 09/11  04:00:00,36.1719119855,5.45125054678,3.28760566472,0.0,8.25718729233,11.6354268332,15.6476006925,9.88653939282,0.0,5.76106129972
 09/11  05:00:00,43.7184439351,5.44485141785,3.26088144435,0.0,12.1011305571,15.3678112995,15.5989792757,9.8226484004,0.0,5.77633087534
 09/11  06:00:00,73.022163959,5.8905831528,6.35860053219,0.0,19.7275818095,37.2640762949,20.8020218288,9.21861372963,0.0,11.5834080992
 09/11  07:00:00,91.4507157328,6.31754009089,9.5240833485,0.0,24.3117294858,51.2795993405,24.1322055706,6.70565224552,0.0,17.426553325
 09/11  08:00:00,78.5574402267,6.01771409565,8.20568111221,0.0,23.6694662846,40.6342015617,23.9567393873,0.498494365654,0.0,23.4582450217
 09/11  09:00:00,77.1516864168,6.22680422576,11.5981496634,0.0,23.6694662846,35.6302164847,41.4197977756,0.0,18.025,23.3947977756
 09/11  10:00:00,61.4972001995,6.23624645553,13.5309071522,0.0,18.7433767983,22.9618409725,36.9595308278,0.0,18.025,18.9345308278
 09/11  11:00:00,65.0590606549,6.48804455361,16.843189683,0.0,18.7433767983,22.9618409725,39.9246013887,0.0,18.025,21.8996013887
 09/11  12:00:00,67.7855712077,6.69370195669,19.3205957955,0.0,18.5889407304,23.1597249699,35.5119716124,0.0,18.025,17.4869716124
 09/11  13:00:00,68.8227326023,6.81309682044,19.9918574652,0.0,18.7433767983,23.2517909448,35.5095935591,0.0,18.025,17.4845935591
 09/11  14:00:00,69.0132566326,6.86102220769,20.1344577935,0.0,18.7433767983,23.2517909448,35.5091466747,0.0,18.025,17.4841466747
 09/11  15:00:00,68.5661332033,6.87447821876,19.9638306553,0.0,18.7433767983,22.9618409725,41.3333594022,0.0,18.025,23.3083594022
 09/11  16:00:00,71.860702007,6.84783434547,18.8337301446,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/11  17:00:00,82.2924172853,6.97800440346,16.9470492272,0.0,17.6635504202,40.6971502883,5.77106518188,0.0,0.0,5.77106518188
 09/11  18:00:00,87.7153359502,7.01888622737,15.8243301219,0.0,27.5259009287,37.3340067412,11.5718285428,0.0,0.0,11.5718285428
 09/11  19:00:00,97.2496487873,7.0265865385,15.4895999637,0.0,33.8341110165,33.3544677425,11.5413041653,0.0,0.0,11.5413041653
