Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/11  20:00:00,105.866801194,7.14363657646,15.8355457591,0.0,36.5179666069,38.8247702939,6.20445695906,0.424514649082,0.0,5.77994230998
 09/11  21:00:00,99.8363916663,7.0966742758,15.3671229708,0.0,32.965339924,36.8579353714,13.0092105969,1.42700180931,0.0,11.5822087876
 09/11  22:00:00,72.161088617,6.56924584032,11.7664161854,0.0,25.6355707503,20.6438685092,8.11840341115,2.33211989926,0.0,5.78628351189
 09/11  23:00:00,48.6269790079,6.08161402285,8.27291828243,0.0,15.0252895274,11.7056064465,9.96122408928,4.19503680151,0.0,5.76618728777
 09/11  24:00:00,41.5795687305,5.85514419021,6.47772098188,0.0,11.6412384099,10.0650221343,11.4968316358,5.73606332706,0.0,5.76076830878
 09/12  01:00:00,38.5967592283,5.69960572453,5.2111476396,0.0,10.0992000411,10.047477231,7.08338861894,7.06338861894,0.0,0.02
 09/12  02:00:00,35.5440602555,5.56232726012,4.1552802696,0.0,8.25718729233,10.0299323277,14.0151927604,8.25935250064,0.0,5.75584025976
 09/12  03:00:00,34.6819278656,5.46251074162,3.39296766905,0.0,8.25718729233,10.0299323277,9.44743815771,9.42743815771,0.0,0.02
 09/12  04:00:00,35.7727477123,5.40624110131,2.93345153872,0.0,8.25718729233,11.6354268332,16.9192910212,11.1581848319,0.0,5.76110618936
 09/12  05:00:00,43.5752402707,5.42736892153,3.13515738711,0.0,12.1011305571,15.3678112995,15.4321671434,9.65613438152,0.0,5.77603276191
 09/12  06:00:00,73.4023609029,5.92703435928,6.70234288669,0.0,19.7275818095,37.2640762949,18.1672840282,6.58360225573,0.0,11.5836817725
 09/12  07:00:00,92.2347681285,6.4060952495,10.2195758664,0.0,24.3117294858,51.2795993405,21.149868556,3.72333849414,0.0,17.4265300619
 09/12  08:00:00,78.8444483635,6.04489716186,8.46550181793,0.0,23.6694662846,40.6342015617,23.5594246862,0.0983942559652,0.0,23.4610304302
 09/12  09:00:00,76.7094144873,6.20834172461,11.1743413459,0.0,23.6694662846,35.6302164847,41.4195445235,0.0,18.025,23.3945445235
 09/12  10:00:00,60.7583077307,6.21119630141,12.8170603068,0.0,18.7433767983,22.9618409725,41.3801089177,0.0,18.025,23.3551089177
 09/12  11:00:00,64.7527726597,6.49164178101,16.5333030996,0.0,18.7433767983,22.9618409725,35.5146056256,0.0,18.025,17.4896056256
 09/12  12:00:00,67.7630294841,6.69655037494,19.2952031816,0.0,18.5889407304,23.1597249699,35.5138685192,0.0,18.025,17.4888685192
 09/12  13:00:00,69.9927097883,6.86342294787,21.1115078636,0.0,18.7433767983,23.2517909448,35.5078032754,0.0,18.025,17.4828032754
 09/12  14:00:00,71.3288848717,6.95949136913,22.3516178417,0.0,18.7433767983,23.2517909448,41.3315681435,0.0,18.025,23.3065681435
 09/12  15:00:00,71.1557346308,6.98987200006,22.438035993,0.0,18.7433767983,22.9618409725,35.5120672639,0.0,18.025,17.4870672639
 09/12  16:00:00,72.0561458046,6.89118141499,18.9858227672,0.0,18.7433767983,27.431320555,23.7858734588,0.0,18.025,5.76087345879
 09/12  17:00:00,81.6247435625,6.95876906891,16.2986089285,0.0,17.6635504202,40.6971502883,5.77108254091,0.0,0.0,5.77108254091
 09/12  18:00:00,87.4660525294,7.01184179804,15.5820898933,0.0,27.5259009287,37.3340067412,5.79645550848,0.0,0.0,5.79645550848
 09/12  19:00:00,97.0561885992,7.02121646753,15.301508205,0.0,33.8341110165,33.3544677425,11.6632499513,0.121156586591,0.0,11.5420933647
 09/12  20:00:00,105.750280425,7.13145234962,15.7312099242,0.0,36.5179666069,38.8247702939,6.99077809488,1.21010362365,0.0,5.78067447123
 09/12  21:00:00,99.6807621899,7.08105060428,15.2271097043,0.0,32.965339924,36.8579353714,13.5357972015,1.95212136258,0.0,11.583675839
 09/12  22:00:00,72.1425096997,6.56794962961,11.7491280494,0.0,25.6355707503,20.6438685092,8.49841360567,2.71196332862,0.0,5.78645027705
 09/12  23:00:00,48.7578060992,6.0959166258,8.38944283554,0.0,15.0252895274,11.7056064465,10.1142153178,4.34799620705,0.0,5.76621911074
 09/12  24:00:00,41.7811100523,5.87628253839,6.65812387288,0.0,11.6412384099,10.0650221343,11.5429473861,5.78184462881,0.0,5.76110275729
 09/13  01:00:00,38.8032412926,5.72017555699,5.39705534678,0.0,10.0992000411,10.047477231,12.9220942237,7.1661327905,0.0,5.75596143317
 09/13  02:00:00,35.7878958685,5.58851852183,4.37292714129,0.0,8.25718729233,10.0299323277,8.18894615198,8.16894615198,0.0,0.02
 09/13  03:00:00,35.0481633274,5.50110140475,3.72060813506,0.0,8.25718729233,10.0299323277,14.4667607037,8.71083579307,0.0,5.7559249106
 09/13  04:00:00,36.1893644167,5.44642667497,3.30988394875,0.0,8.25718729233,11.6354268332,9.23640399009,9.21640399009,0.0,0.02
 09/13  05:00:00,43.9496103428,5.46215512797,3.47473684269,0.0,12.1011305571,15.3678112995,14.130834568,8.35441409329,0.0,5.7764204747
 09/13  06:00:00,74.0269163043,5.99392509927,7.26000429381,0.0,19.7275818095,37.2640762949,18.3968449225,6.81323241431,0.0,11.5836125082
 09/13  07:00:00,92.6246751766,6.44468921534,10.5708864261,0.0,24.3117294858,51.2795993405,22.2996841147,4.87310822691,0.0,17.4265758878
 09/13  08:00:00,78.5159024505,6.01119565338,8.17065336874,0.0,23.6694662846,40.6342015617,24.3039563063,0.844010431739,0.0,23.4599458745
 09/13  09:00:00,75.0242536793,6.1693656611,9.52815157927,0.0,23.6694662846,35.6302164847,41.5937339232,0.173842253081,18.025,23.3948916702
 09/13  10:00:00,58.4452898269,6.14993627996,10.5653021983,0.0,18.7433767983,22.9618409725,41.5738532485,0.193226320865,18.025,23.3556269277
 09/13  11:00:00,63.7525500875,6.43969137429,15.5850303502,0.0,18.7433767983,22.9618409725,35.5143006656,0.0,18.025,17.4893006656
 09/13  12:00:00,68.2806362582,6.71164138394,19.7977158523,0.0,18.5889407304,23.1597249699,35.5121714943,0.0,18.025,17.4871714943
 09/13  13:00:00,71.3574206622,6.90461209516,22.4350307118,0.0,18.7433767983,23.2517909448,41.3304172125,0.0,18.025,23.3054172125
 09/13  14:00:00,71.7682842104,6.97897660897,22.7715306219,0.0,18.7433767983,23.2517909448,35.5112219969,0.0,18.025,17.4862219969
 09/13  15:00:00,70.8219204244,6.98518970255,22.108900943,0.0,18.7433767983,22.9618409725,35.5108775691,0.0,18.025,17.4858775691
 09/13  16:00:00,73.2932379327,6.93501850491,20.1790758436,0.0,18.7433767983,27.431320555,23.7859370698,0.0,18.025,5.76093706978
 09/13  17:00:00,83.422572893,7.06398001656,17.9912271059,0.0,17.6635504202,40.6971502883,5.7710390634,0.0,0.0,5.7710390634
 09/13  18:00:00,88.0927444262,7.04678497844,16.173834675,0.0,27.5259009287,37.3340067412,11.5906247406,0.018162378885,0.0,11.5724623617
 09/13  19:00:00,97.2362653834,7.03518971734,15.4676093069,0.0,33.8341110165,33.3544677425,5.8604883176,0.0796791704314,0.0,5.78080914717
 09/13  20:00:00,105.922766812,7.14826026372,15.8868862063,0.0,36.5179666069,38.8247702939,6.54746730484,0.767473782761,0.0,5.77999352208
 09/13  21:00:00,99.9490641762,7.10775578512,15.4687049452,0.0,32.965339924,36.8579353714,12.8963225738,1.31282289314,0.0,11.5834996807
 09/13  22:00:00,72.4022133107,6.59427707457,11.9824976545,0.0,25.6355707503,20.6438685092,13.4844904763,1.93180122119,0.0,11.5526892551
 09/13  23:00:00,49.0475326868,6.12596106709,8.64912395845,0.0,15.0252895274,11.7056064465,2.88726266591,2.86726266591,0.0,0.02
 09/13  24:00:00,42.1397163935,5.91438179596,6.97863295034,0.0,11.6412384099,10.0650221343,9.92688847831,4.16572095679,0.0,5.76116752151
 09/14  01:00:00,39.2663845633,5.77029686537,5.81007387233,0.0,10.0992000411,10.047477231,11.2067999287,5.4509057364,0.0,5.75589419229
 09/14  02:00:00,36.3500131034,5.65060032307,4.8729635532,0.0,8.25718729233,10.0299323277,6.25652450107,6.23652450107,0.0,0.02
 09/14  03:00:00,35.8184408507,5.58757575036,4.40440891553,0.0,8.25718729233,10.0299323277,11.9200871351,6.1645320272,0.0,5.75555510794
 09/14  04:00:00,37.1905082895,5.55573384267,4.2017178308,0.0,8.25718729233,11.6354268332,5.62696131709,5.60696131709,0.0,0.02
 09/14  05:00:00,44.9560084453,5.57234694294,4.37094025578,0.0,12.1011305571,15.3678112995,16.7704915796,5.23775157369,0.0,11.5327400059
 09/14  06:00:00,74.951853618,6.10225346261,8.07661112869,0.0,19.7275818095,37.2640762949,16.8269788422,5.24471346258,0.0,11.5822653796
 09/14  07:00:00,93.2713769122,6.51903451719,11.1432394215,0.0,24.3117294858,51.2795993405,16.0496114118,4.42466267234,0.0,11.6249487395
 09/14  08:00:00,79.307828136,6.10390907058,8.86986048088,0.0,23.6694662846,40.6342015617,30.4909391501,1.16943711437,0.0,29.3215020357
 09/14  09:00:00,76.2451077167,6.26620924507,10.6521578299,0.0,23.6694662846,35.6302164847,35.6818041592,0.10565124624,18.025,17.551152913
 09/14  10:00:00,61.2905438908,6.28429239793,13.2762003804,0.0,18.7433767983,22.9618409725,41.3794855216,0.0,18.025,23.3544855216
 09/14  11:00:00,65.3577176655,6.54325175915,17.0866359127,0.0,18.7433767983,22.9618409725,35.5150860764,0.0,18.025,17.4900860764
 09/14  12:00:00,67.9468403835,6.73258130882,19.4429794752,0.0,18.5889407304,23.1597249699,35.5100030604,0.0,18.025,17.4850030604
 09/14  13:00:00,70.205580133,6.88544007515,21.3023623111,0.0,18.7433767983,23.2517909448,41.3345454394,0.0,18.025,23.3095454394
 09/14  14:00:00,71.4203970189,6.97505302761,22.4275631607,0.0,18.7433767983,23.2517909448,35.5104502575,0.0,18.025,17.4854502575
 09/14  15:00:00,70.9135720254,6.99189991679,22.1938399536,0.0,18.7433767983,22.9618409725,35.5101139488,0.0,18.025,17.4851139488
 09/14  16:00:00,73.29218834,6.93078365593,20.1822633677,0.0,18.7433767983,27.431320555,23.7857731403,0.0,18.025,5.76077314026
 09/14  17:00:00,82.8676917004,7.02741210179,17.4729145627,0.0,17.6635504202,40.6971502883,5.77117535729,0.0,0.0,5.77117535729
 09/14  18:00:00,87.7486092673,7.01873497739,15.8577440016,0.0,27.5259009287,37.3340067412,11.5715608104,0.0,0.0,11.5715608104
 09/14  19:00:00,97.4363706865,7.04305030281,15.6598559862,0.0,33.8341110165,33.3544677425,5.78103997789,0.0,0.0,5.78103997789
 09/14  20:00:00,105.979547385,7.15148021559,15.9404428445,0.0,36.5179666069,38.8247702939,6.26192392582,0.48092048082,0.0,5.78100344501
 09/14  21:00:00,99.9722988146,7.10767258248,15.492018217,0.0,32.965339924,36.8579353714,12.8399137948,1.25729922077,0.0,11.582614574
 09/14  22:00:00,72.5542617759,6.60751080588,12.1213099994,0.0,25.6355707503,20.6438685092,13.3265389006,1.77335969748,0.0,11.5531792032
 09/14  23:00:00,49.2206272433,6.14121017752,8.80696531321,0.0,15.0252895274,11.7056064465,8.31605300788,2.5497826412,0.0,5.76627036669
 09/14  24:00:00,42.2398463661,5.92133940826,7.07180548516,0.0,11.6412384099,10.0650221343,3.96312837557,3.94312837557,0.0,0.02
 09/15  01:00:00,39.2499260459,5.76388369611,5.8000292801,0.0,10.0992000411,10.047477231,11.1838319092,5.42774212302,0.0,5.75608978616
 09/15  02:00:00,36.240044661,5.63531405117,4.7782775448,0.0,8.25718729233,10.0299323277,6.57620194887,6.55620194887,0.0,0.02
 09/15  03:00:00,35.4899772028,5.54976426569,4.11375884158,0.0,8.25718729233,10.0299323277,13.1817095038,7.42574521087,0.0,5.75596429296
 09/15  04:00:00,36.5663012608,5.48822037683,3.64501882779,0.0,8.25718729233,11.6354268332,13.9596381709,8.19876854524,0.0,5.7608696257
 09/15  05:00:00,44.3273499303,5.50464795209,3.80998096011,0.0,12.1011305571,15.3678112995,13.1725478568,7.39627542871,0.0,5.77627242804
 09/15  06:00:00,74.4903764112,6.05150679581,7.66587582165,0.0,19.7275818095,37.2640762949,17.4630268079,5.87973756055,0.0,11.5832892473
 09/15  07:00:00,92.7735179453,6.46955141253,10.6948557518,0.0,24.3117294858,51.2795993405,16.1542825202,4.52890245374,0.0,11.6253800664
 09/15  08:00:00,78.7562484859,6.04044434017,8.38174260165,0.0,23.6694662846,40.6342015617,29.7830176589,0.461287085674,0.0,29.3217305733
 09/15  09:00:00,75.4721787997,6.08543450546,10.0600014929,0.0,23.6694662846,35.6302164847,41.4166228373,0.0,18.025,23.3916228373
 09/15  10:00:00,58.2519631495,5.94565122037,10.5762588026,0.0,18.7433767983,22.9618409725,35.5467732919,0.0,18.025,17.5217732919
 09/15  11:00:00,61.1869072419,6.21463862052,13.2444365543,0.0,18.7433767983,22.9618409725,35.5143614239,0.0,18.025,17.4893614239
 09/15  12:00:00,65.1257325472,6.49567444727,16.8587800795,0.0,18.5889407304,23.1597249699,41.3345158969,0.0,18.025,23.3095158969
 09/15  13:00:00,66.6484173919,6.64752272676,17.9831127019,0.0,18.7433767983,23.2517909448,35.5130668351,0.0,18.025,17.4880668351
 09/15  14:00:00,66.7370044986,6.70368329763,18.0155376179,0.0,18.7433767983,23.2517909448,35.5101038235,0.0,18.025,17.4851038235
 09/15  15:00:00,67.1429970633,6.75879569396,18.6563693446,0.0,18.7433767983,22.9618409725,35.511067043,0.0,18.025,17.486067043
 09/15  16:00:00,69.9752383089,6.73166799218,17.0644306024,0.0,18.7433767983,27.431320555,23.7859255248,0.0,18.025,5.76092552482
 09/15  17:00:00,81.194820097,6.87750855062,15.9499440172,0.0,17.6635504202,40.6971502883,5.7711616802,0.0,0.0,5.7711616802
 09/15  18:00:00,86.6890300402,6.90806055338,14.9088349437,0.0,27.5259009287,37.3340067412,11.5716718466,0.0,0.0,11.5716718466
 09/15  19:00:00,96.8398071721,6.97575974969,15.1305806223,0.0,33.8341110165,33.3544677425,5.78059813781,0.0,0.0,5.78059813781
 09/15  20:00:00,106.001956905,7.14163648166,15.972690723,0.0,36.5179666069,38.8247702939,11.7890141863,0.247773620936,0.0,11.5412405654
 09/15  21:00:00,100.427650261,7.14804743261,15.9069905211,0.0,32.965339924,36.8579353714,12.1389798441,0.556012632721,0.0,11.5829672114
 09/15  22:00:00,73.2496654135,6.67567055248,12.748554394,0.0,25.6355707503,20.6438685092,6.66772415654,0.881291070771,0.0,5.78643308577
 09/15  23:00:00,50.1836720133,6.23957017892,9.67164735087,0.0,15.0252895274,11.7056064465,6.94562344531,1.17936190444,0.0,5.76626154086
 09/15  24:00:00,43.5492380597,6.05711403858,8.2454162236,0.0,11.6412384099,10.0650221343,7.08012329077,1.31900741405,0.0,5.76111587672
 09/16  01:00:00,43.9489018017,5.97313338823,7.53027839771,0.0,12.8411359301,10.0650221343,1.52992255641,1.50992255641,0.0,0.02
 09/16  02:00:00,38.1602297208,5.83656495333,6.49720647689,0.0,8.25718729233,10.0299323277,7.4180972566,1.66219417038,0.0,5.75590308621
 09/16  03:00:00,37.4932128197,5.76258962832,5.90417175603,0.0,8.25718729233,10.0299323277,1.7797385383,1.7597385383,0.0,0.02
 09/16  04:00:00,38.6390401892,5.70932679836,5.49665046002,0.0,8.25718729233,11.6354268332,7.62834260214,1.86751632094,0.0,5.76082628119
 09/16  05:00:00,42.4265724476,5.66170484485,5.17350628463,0.0,8.71707943955,15.3327214929,7.9207148618,2.15442806724,0.0,5.76628679456
 09/16  06:00:00,60.0889383678,5.82101230235,6.3485616673,0.0,18.5082010057,25.6353820695,8.2544291413,2.47806573427,0.0,5.77636340702
 09/16  07:00:00,75.9692416239,6.22106368473,9.26149759607,0.0,19.4083231844,41.0650158608,13.2412100525,1.65728451119,0.0,11.5839255414
 09/16  08:00:00,104.368161926,6.72608121416,13.2786328046,0.0,26.3286599382,57.9988325916,29.4510553402,0.0,0.0,29.4510553402
 09/16  09:00:00,88.5962812751,6.5017685997,12.8850093406,0.0,26.3286599382,42.8504436482,41.4831924277,0.0,18.025,23.4581924277
 09/16  10:00:00,62.1985855371,6.12048378365,10.8626144595,0.0,21.7447113004,23.4437158914,41.4230206514,0.0,18.025,23.3980206514
 09/16  11:00:00,60.354226394,6.17544545719,11.4250205145,0.0,19.3027497915,23.426170988,41.3780079331,0.0,18.025,23.3530079331
 09/16  12:00:00,60.4572266472,6.17618255272,11.385103008,0.0,19.1483137236,23.7250123474,35.5155273036,0.0,18.025,17.4905273036
 09/16  13:00:00,64.1443598338,6.49069634495,14.612177819,0.0,19.3027497915,23.7161209604,35.5106943656,0.0,18.025,17.4856943656
 09/16  14:00:00,68.0656620183,6.72082047288,18.3033558734,0.0,19.3027497915,23.7161209604,41.3323540555,0.0,18.025,23.3073540555
 09/16  15:00:00,68.653347703,6.76753026281,19.1342825017,0.0,19.3027497915,23.426170988,35.5127454327,0.0,18.025,17.4877454327
 09/16  16:00:00,70.0920502963,6.67150443532,16.2176956298,0.0,19.3027497915,27.8956505705,23.7859539233,0.0,18.025,5.76095392335
 09/16  17:00:00,76.4437729202,6.70525727161,13.9131988969,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 09/16  18:00:00,92.7130315284,6.85935006778,14.1910809789,0.0,32.690315043,37.0816133363,5.79748752396,0.0264389301356,0.0,5.77104859382
 09/16  19:00:00,98.9294130423,6.95396800209,14.5491923864,0.0,36.8143715336,33.066984531,11.844836579,0.302286456252,0.0,11.5425501227
 09/16  20:00:00,104.984899745,7.07874834637,15.2398231245,0.0,36.3493007332,38.7721355839,7.25135064913,1.47030098675,0.0,5.78104966238
 09/16  21:00:00,102.582869705,7.04983184698,14.9845730324,0.0,36.1807251679,36.8228455648,7.26105584588,1.47994331169,0.0,5.78111253419
 09/16  22:00:00,78.0698203116,6.6311714465,12.2103293794,0.0,31.0351095914,20.6438685092,12.9574360467,1.37330606533,0.0,11.5841299814
 09/16  23:00:00,52.2205901342,6.20933748997,9.33677685301,0.0,17.4250845679,11.7056064465,13.0139163003,1.48101631069,0.0,11.5328999897
 09/16  24:00:00,44.5763245447,6.04884586169,8.08087615395,0.0,12.8411359301,10.0650221343,1.59470501317,1.57470501317,0.0,0.02
 09/17  01:00:00,43.7923018815,5.94964960895,7.27773156695,0.0,12.925468867,10.100111941,7.40702219262,1.65220690704,0.0,5.75481528558
 09/17  02:00:00,38.0496505605,5.81693110554,6.28684405655,0.0,8.34152022915,10.0650221343,1.74301105485,1.72301105485,0.0,0.02
 09/17  03:00:00,37.413271851,5.74429571807,5.72309460259,0.0,8.34152022915,10.0650221343,7.75166650552,1.99583637169,0.0,5.75583013383
 09/17  04:00:00,38.6128810913,5.69633730588,5.36405906391,0.0,8.34152022915,11.6705166398,7.99771160672,2.23717982857,0.0,5.76053177816
 09/17  05:00:00,42.5419828604,5.66242433064,5.16877619005,0.0,8.80141237637,15.3678112995,1.93971312779,1.91971312779,0.0,0.02
 09/17  06:00:00,60.2442883058,5.83848027535,6.48643721043,0.0,18.5082010057,25.6353820695,13.2910683043,1.75890271121,0.0,11.5321655931
 09/17  07:00:00,76.1701067938,6.23217623909,9.33182425622,0.0,19.4926561212,41.1001056674,13.0285027437,1.44484049677,0.0,11.583662247
 09/17  08:00:00,104.265815915,6.72356337355,13.1787990561,0.0,26.3286599382,57.9988325916,29.4511089036,0.0,0.0,29.4511089036
 09/17  09:00:00,87.8763239621,6.45225361557,12.3339916785,0.0,26.2443270014,42.8153538416,41.4811324904,0.0,18.025,23.4561324904
 09/17  10:00:00,62.5634564657,6.17474461234,11.1732165686,0.0,21.7447113004,23.4437158914,41.4224637262,0.0,18.025,23.3974637262
 09/17  11:00:00,61.4003949628,6.2404963356,12.3464252214,0.0,19.3449162599,23.4437158914,35.5453248499,0.0,18.025,17.5203248499
 09/17  12:00:00,63.2609331661,6.4176635131,13.8876174066,0.0,19.190480192,23.7425572507,41.3348827009,0.0,18.025,23.3098827009
 09/17  13:00:00,65.647531831,6.63981484388,16.0259408009,0.0,19.260583323,23.698576057,35.5138136779,0.0,18.025,17.4888136779
 09/17  14:00:00,66.7788025292,6.71451706017,17.0825074938,0.0,19.260583323,23.698576057,35.5103590803,0.0,18.025,17.4853590803
 09/17  15:00:00,66.1259518722,6.66726910706,16.7668563178,0.0,19.260583323,23.4086260847,35.5113739147,0.0,18.025,17.4863739147
 09/17  16:00:00,68.8613561637,6.60960726312,15.1086146746,0.0,19.260583323,27.8781056672,23.7859508936,0.0,18.025,5.76095089364
 09/17  17:00:00,75.9486049138,6.65650642479,13.5264915035,0.0,18.1807569449,37.5792895564,5.76588958879,0.0,0.0,5.76588958879
 09/17  18:00:00,92.3576353873,6.829223387,13.9852344269,0.0,32.6059821062,37.0465235296,5.79761447044,0.0266069816145,0.0,5.77100748883
 09/17  19:00:00,98.9253318999,6.93998566385,14.5590954608,0.0,36.8143715336,33.066984531,5.78084843533,0.0,0.0,5.78084843533
 09/17  20:00:00,105.516198648,7.11269790208,15.6177431618,0.0,36.43363367,38.8072253906,11.913115151,0.371322690162,0.0,11.5417924609
 09/17  21:00:00,102.792040636,7.08321467163,15.2797816553,0.0,36.0963922311,36.7877557581,6.48669622531,0.7053022314,0.0,5.78139399391
 09/17  22:00:00,78.188352625,6.65581050543,12.4236399241,0.0,30.9507766546,20.6087787026,12.588877447,1.00547561469,0.0,11.5834018323
 09/17  23:00:00,52.4625653059,6.23408752699,9.55400369911,0.0,17.4250845679,11.7056064465,7.06174051639,1.28532065165,0.0,5.77641986475
 09/17  24:00:00,44.9353675895,6.07178343688,8.29755245307,0.0,12.925468867,10.100111941,7.17324465964,1.41229970153,0.0,5.76094495811
 09/18  01:00:00,40.7504277747,5.922610605,7.14180467122,0.0,10.0992000411,10.047477231,1.61488970133,1.59488970133,0.0,0.02
 09/18  02:00:00,37.9406475547,5.81341705677,6.30077194146,0.0,8.25718729233,10.0299323277,7.45418392299,1.69816864527,0.0,5.75601527773
 09/18  03:00:00,37.3377283126,5.74470915071,5.76656279188,0.0,8.25718729233,10.0299323277,1.92168152608,1.90168152608,0.0,0.02
 09/18  04:00:00,38.5321466925,5.69666824733,5.40241552976,0.0,8.25718729233,11.6354268332,8.00717534329,2.24596090115,0.0,5.76121444214
 09/18  05:00:00,46.2610236895,5.71266893469,5.53562581923,0.0,12.1011305571,15.3678112995,8.00562113627,2.22926970063,0.0,5.77635143564
 09/18  06:00:00,76.3429974393,6.25539616602,9.31459244525,0.0,19.7275818095,37.2640762949,14.0381033335,2.45378189624,0.0,11.5843214372
 09/18  07:00:00,94.6320218408,6.66888850971,12.3540033077,0.0,24.3117294858,51.2795993405,19.120389166,1.69249949078,0.0,17.4278896753
 09/18  08:00:00,80.240975192,6.17598592055,9.73091683231,0.0,23.6694662846,40.6342015617,23.4627513767,0.0,0.0,23.4627513767
 09/18  09:00:00,75.9740103764,6.13934231181,10.5079192279,0.0,23.6694662846,35.6302164847,41.4223156101,0.0,18.025,23.3973156101
 09/18  10:00:00,57.1508990436,5.89093233239,9.52990368737,0.0,18.7433767983,22.9618409725,41.3807794526,0.0,18.025,23.3557794526
 09/18  11:00:00,57.4047224022,5.90716581021,9.76972139213,0.0,18.7433767983,22.9618409725,35.5143196077,0.0,18.025,17.4893196077
 09/18  12:00:00,57.6270459261,5.92368316223,9.9320777128,0.0,18.5889407304,23.1597249699,35.5185828704,0.00563350931264,18.025,17.487949361
 09/18  13:00:00,58.3939722687,5.95847987454,10.4177066749,0.0,18.7433767983,23.2517909448,35.5109603526,0.0,18.025,17.4859603526
 09/18  14:00:00,58.8146198178,5.97363003615,10.8232065252,0.0,18.7433767983,23.2517909448,41.3356632336,0.0,18.025,23.3106632336
 09/18  15:00:00,57.9359803629,5.9562203447,10.251923842,0.0,18.7433767983,22.9618409725,35.5140594777,0.0,18.025,17.4890594777
 09/18  16:00:00,60.9832780385,5.98071116555,8.82341575841,0.0,18.7433767983,27.431320555,23.7860482634,0.0,18.025,5.76104826337
 09/18  17:00:00,74.8395788175,6.24244770276,10.2297541093,0.0,17.6635504202,40.6971502883,5.77109549711,0.0,0.0,5.77109549711
 09/18  18:00:00,84.0220123938,6.39059837176,10.8752694553,0.0,27.5259009287,37.3340067412,11.7114568232,0.13860959676,0.0,11.5728472265
 09/18  19:00:00,92.8351850843,6.51840755219,11.583296764,0.0,33.8341110165,33.3544677425,6.56468932611,0.783727016023,0.0,5.78096231009
 09/18  20:00:00,102.524815739,6.74208702445,12.8950942049,0.0,36.5179666069,38.8247702939,7.19305439368,1.41289260631,0.0,5.78016178738
 09/18  21:00:00,97.246048109,6.78416023191,13.0892631905,0.0,32.965339924,36.8579353714,13.325887081,1.74180866545,0.0,11.5840784156
 09/18  22:00:00,70.2388638389,6.3348483435,10.0785609179,0.0,25.6355707503,20.6438685092,13.7675646358,2.21435384689,0.0,11.5532107889
 09/18  23:00:00,47.3706236843,5.924321953,7.173844846,0.0,15.0252895274,11.7056064465,8.93435210061,3.16815705912,0.0,5.76619504149
 09/18  24:00:00,40.8989836364,5.76261081374,5.88966448083,0.0,11.6412384099,10.0650221343,3.96263603427,3.94263603427,0.0,0.02
 09/19  01:00:00,38.3447023768,5.65452495471,5.00415814322,0.0,10.0992000411,10.047477231,10.5721967938,4.81612814711,0.0,5.75606864671
 09/19  02:00:00,35.6509092902,5.56098833317,4.26346618273,0.0,8.25718729233,10.0299323277,5.39901063833,5.37901063833,0.0,0.02
 09/19  03:00:00,35.1478769526,5.50313341744,3.81828226927,0.0,8.25718729233,10.0299323277,11.3587064588,5.60295985543,0.0,5.75574660339
 09/19  04:00:00,36.3932558982,5.46003065987,3.50016049786,0.0,8.25718729233,11.6354268332,8.36284517926,5.79764801322,0.0,2.56519716604
 09/19  05:00:00,44.237107742,5.48633074281,3.73804385874,0.0,12.1011305571,15.3678112995,14.0329656118,5.05372628259,0.0,8.97923932924
 09/19  06:00:00,76.3494613606,6.04131655863,7.65113414894,0.0,19.7275818095,37.2640762949,15.6783336428,4.09571024753,0.0,11.5826233953
 09/19  07:00:00,93.098592612,6.49942850924,10.9900314694,0.0,24.3117294858,51.2795993405,13.625629588,1.99998560321,0.0,11.6256439848
 09/19  08:00:00,79.3090486106,6.07756421423,8.89740645396,0.0,23.6694662846,40.6342015617,29.3226655561,0.0,0.0,29.3226655561
 09/19  09:00:00,76.8865225732,6.12878177069,11.4309823143,0.0,23.6694662846,35.6302164847,41.4157924917,0.0,18.025,23.3907924917
 09/19  10:00:00,60.2226143246,6.11906237794,12.3734933646,0.0,18.7433767983,22.9618409725,35.5478758649,0.0,18.025,17.5228758649
 09/19  11:00:00,63.2228739078,6.38824088278,15.1067955546,0.0,18.7433767983,22.9618409725,35.5154619536,0.0,18.025,17.4904619536
 09/19  12:00:00,66.6991230077,6.63310685037,18.2947315224,0.0,18.5889407304,23.1597249699,41.3331322468,0.0,18.025,23.3081322468
 09/19  13:00:00,68.5262779052,6.77912183322,19.7293701099,0.0,18.7433767983,23.2517909448,35.5134242751,0.0,18.025,17.4884242751
 09/19  14:00:00,69.399826334,6.86259834826,20.5194389446,0.0,18.7433767983,23.2517909448,35.5132053413,0.0,18.025,17.4882053413
 09/19  15:00:00,68.3867680836,6.87043369635,19.7884958683,0.0,18.7433767983,22.9618409725,35.5090386932,0.0,18.025,17.4840386932
 09/19  16:00:00,70.3627003367,6.80269267003,17.3808614644,0.0,18.7433767983,27.431320555,23.7860077722,0.0,18.025,5.7610077722
 09/19  17:00:00,81.3678666288,6.91742039987,16.0830709733,0.0,17.6635504202,40.6971502883,5.77122635064,0.0,0.0,5.77122635064
 09/19  18:00:00,88.8944030281,6.94587074231,15.1923828773,0.0,27.5259009287,37.3340067412,11.5733610795,0.0,0.0,11.5733610795
 09/19  19:00:00,96.457808151,6.95271503398,14.7716141356,0.0,33.8341110165,33.3544677425,5.8734522228,0.0931020226762,0.0,5.78035020012
 09/19  20:00:00,104.894767931,7.04342306608,14.9637024655,0.0,36.5179666069,38.8247702939,12.7664906406,1.22488556651,0.0,11.541605074
 09/19  21:00:00,98.7753289008,6.98809417804,14.414605672,0.0,32.965339924,36.8579353714,13.6021354964,2.0194171855,0.0,11.5827183109
 09/19  22:00:00,71.3100098574,6.48108209193,11.0034736709,0.0,25.6355707503,20.6438685092,8.61070694485,2.82408328514,0.0,5.78662365971
 09/19  23:00:00,48.0266720421,6.01878440634,7.73542597281,0.0,15.0252895274,11.7056064465,10.3076763542,4.54142417165,0.0,5.76625218258
 09/19  24:00:00,41.1349430935,5.80791958431,6.08031091586,0.0,11.6412384099,10.0650221343,11.680288488,5.91911723967,0.0,5.76117124835
 09/20  01:00:00,38.2428815512,5.66077333395,4.89609379178,0.0,10.0992000411,10.047477231,7.24492186921,7.22492186921,0.0,0.02
 09/20  02:00:00,35.1722747025,5.52070828021,3.82510404171,0.0,8.25718729233,10.0299323277,14.7342614288,8.97826497353,0.0,5.75599645529
 09/20  03:00:00,34.3224856581,5.4252571697,3.07077236521,0.0,8.25718729233,10.0299323277,10.9501350166,10.9301350166,0.0,0.02
 09/20  04:00:00,35.4458850052,5.37068667573,2.64212880113,0.0,8.25718729233,11.6354268332,18.7425866488,12.9819413293,0.0,5.76064531954
 09/20  05:00:00,42.9983030194,5.36910616435,2.6164634757,0.0,12.1011305571,15.3678112995,18.7443278428,12.9677915258,0.0,5.77653631697
 09/20  06:00:00,73.4380132113,5.72217577963,5.05881861005,0.0,19.7275818095,37.2640762949,23.8248784016,12.2401911717,0.0,11.5846872299
 09/20  07:00:00,90.4302454195,6.19836776126,8.62273429371,0.0,24.3117294858,51.2795993405,25.1638882263,7.73597275561,0.0,17.4279154707
 09/20  08:00:00,77.4426239244,5.89525988077,7.21328436641,0.0,23.6694662846,40.6342015617,24.5539209269,1.09074977559,0.0,23.4631711513
 09/20  09:00:00,75.2041678069,6.11251491182,9.76489546273,0.0,23.6694662846,35.6302164847,41.425354055,0.0,18.025,23.400354055
 09/20  10:00:00,59.8271563247,6.14336157399,11.9537298678,0.0,18.7433767983,22.9618409725,35.5481048992,0.0,18.025,17.5231048992
 09/20  11:00:00,63.8255576069,6.42751789251,15.6702010866,0.0,18.7433767983,22.9618409725,41.3384481102,0.0,18.025,23.3134481102
 09/20  12:00:00,67.0004152889,6.65543052331,18.5736990253,0.0,18.5889407304,23.1597249699,35.5144908939,0.0,18.025,17.4894908939
 09/20  13:00:00,69.5370480835,6.83633700132,20.6829201914,0.0,18.7433767983,23.2517909448,35.5136286041,0.0,18.025,17.4886286041
 09/20  14:00:00,70.8343001233,6.92828869236,21.88822338,0.0,18.7433767983,23.2517909448,41.3317876221,0.0,18.025,23.3067876221
 09/20  15:00:00,70.5550845935,6.95656029276,21.8706877996,0.0,18.7433767983,22.9618409725,35.5124598308,0.0,18.025,17.4874598308
 09/20  16:00:00,72.8691354454,6.90279505642,19.7871885821,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/20  17:00:00,82.4331400212,6.9905584145,17.0751984725,0.0,17.6635504202,40.6971502883,5.77131633107,0.0,0.0,5.77131633107
 09/20  18:00:00,89.2437071468,6.97926952342,15.508284179,0.0,27.5259009287,37.3340067412,11.5735063411,0.0,0.0,11.5735063411
 09/20  19:00:00,96.638355224,6.97507346941,14.9297947958,0.0,33.8341110165,33.3544677425,11.6162128604,0.0737818427021,0.0,11.5424310177
 09/20  20:00:00,105.299251773,7.08557850641,15.3260316167,0.0,36.5179666069,38.8247702939,6.51328856786,0.732513448312,0.0,5.78077511955
 09/20  21:00:00,99.0352271988,7.01631059591,14.6462811616,0.0,32.965339924,36.8579353714,13.4164157745,1.83209485038,0.0,11.5843209241
 09/20  22:00:00,71.5077982477,6.503997848,11.1783424878,0.0,25.6355707503,20.6438685092,8.56986935552,2.78318282829,0.0,5.78668652723
 09/20  23:00:00,48.3115980648,6.05070146502,7.9884353177,0.0,15.0252895274,11.7056064465,9.7793629195,4.01301854634,0.0,5.76634437316
 09/20  24:00:00,41.4733097877,5.84439686863,6.38219774555,0.0,11.6412384099,10.0650221343,10.7461445986,4.98492251809,0.0,5.76122208047
 09/21  01:00:00,38.6507028186,5.70354419622,5.26113938237,0.0,10.0992000411,10.047477231,11.5556955591,5.79961957787,0.0,5.7560759812
 09/21  02:00:00,35.7619098493,5.58290696733,4.35254391292,0.0,8.25718729233,10.0299323277,6.37803327117,6.35803327117,0.0,0.02
 09/21  03:00:00,35.0973054119,5.50366717682,3.76717547588,0.0,8.25718729233,10.0299323277,12.439856394,6.68378724522,0.0,5.75606914877
 09/21  04:00:00,36.2920385558,5.45409493242,3.40487809708,0.0,8.25718729233,11.6354268332,6.98331377488,6.96331377488,0.0,0.02
 09/21  05:00:00,43.9619905706,5.4606379992,3.48861334023,0.0,12.1011305571,15.3678112995,12.440254273,6.66370961347,0.0,5.77654465955
 09/21  06:00:00,75.4660505917,5.94301272723,6.86601564288,0.0,19.7275818095,37.2640762949,17.6157839182,6.03108574248,0.0,11.5846981757
 09/21  07:00:00,92.2272364537,6.40088505159,10.2172061632,0.0,24.3117294858,51.2795993405,21.2580420269,3.82916909616,0.0,17.4288729307
 09/21  08:00:00,79.7130538413,6.12690483194,9.25206331338,0.0,23.6694662846,40.6342015617,23.462588057,0.0,0.0,23.462588057
 09/21  09:00:00,79.8054409682,6.34903940863,14.1296408463,0.0,23.6694662846,35.6302164847,41.424843781,0.0,18.025,23.399843781
 09/21  10:00:00,63.5925148308,6.27280348289,15.5896443659,0.0,18.7433767983,22.9618409725,41.3821162936,0.0,18.025,23.3571162936
 09/21  11:00:00,65.5285170609,6.41113421056,17.3895432407,0.0,18.7433767983,22.9618409725,35.5152988251,0.0,18.025,17.4902988251
 09/21  12:00:00,64.994982183,6.36531442575,16.8583780234,0.0,18.5889407304,23.1597249699,35.5103512439,0.0,18.025,17.4853512439
 09/21  13:00:00,62.9297661419,6.31118007094,14.6007981854,0.0,18.7433767983,23.2517909448,41.3353489007,0.0,18.025,23.3103489007
 09/21  14:00:00,63.8769161374,6.39613194973,15.4629939756,0.0,18.7433767983,23.2517909448,35.5114661421,0.0,18.025,17.4864661421
 09/21  15:00:00,64.7515228309,6.40734664286,16.6163340014,0.0,18.7433767983,22.9618409725,35.513720982,0.0,18.025,17.488720982
 09/21  16:00:00,69.0929845353,6.43558615944,16.4782467484,0.0,18.7433767983,27.431320555,23.7859606695,0.0,18.025,5.76096066951
 09/21  17:00:00,80.0625912305,6.68416942438,15.0110413742,0.0,17.6635504202,40.6971502883,5.77131646777,0.0,0.0,5.77131646777
 09/21  18:00:00,87.7846902714,6.76081273759,14.2677188854,0.0,27.5259009287,37.3340067412,11.5726829114,0.0,0.0,11.5726829114
 09/21  19:00:00,97.0712229052,6.91628067824,15.4214571447,0.0,33.8341110165,33.3544677425,5.78132559766,0.0,0.0,5.78132559766
 09/21  20:00:00,106.783184337,7.14635230146,16.7491862352,0.0,36.5179666069,38.8247702939,5.82431692218,0.0430006616674,0.0,5.78131626052
 09/21  21:00:00,100.953072382,7.14867189378,16.4317617045,0.0,32.965339924,36.8579353714,11.5844123767,0.0,0.0,11.5844123767
 09/21  22:00:00,73.3516505124,6.65482043098,12.8713663227,0.0,25.6355707503,20.6438685092,11.6484771297,0.0952081302234,0.0,11.5532689995
 09/21  23:00:00,50.0355715173,6.19867540523,9.56443118721,0.0,15.0252895274,11.7056064465,6.29186581967,0.525561070026,0.0,5.76630474964
 09/21  24:00:00,43.2059733936,5.99921681055,7.9600439807,0.0,11.6412384099,10.0650221343,0.831501211287,0.811501211287,0.0,0.02
 09/22  01:00:00,40.550218378,5.87951443878,6.98468397488,0.0,10.0992000411,10.047477231,6.68751234854,0.931303762237,0.0,5.7562085863
 09/22  02:00:00,37.8050755534,5.77953577584,6.19907741421,0.0,8.25718729233,10.0299323277,6.76603190792,1.01002513478,0.0,5.75600677314
 09/22  03:00:00,37.1643780479,5.71009026508,5.62782709001,0.0,8.25718729233,10.0299323277,1.1046214043,1.0846214043,0.0,0.02
 09/22  04:00:00,38.3406054248,5.65910335015,5.248429037,0.0,8.25718729233,11.6354268332,6.89637715841,1.13509958356,0.0,5.76127757485
 09/22  05:00:00,46.0906569084,5.67818460891,5.39973323833,0.0,12.1011305571,15.3678112995,7.08872793974,1.31219532938,0.0,5.77653261037
 09/22  06:00:00,78.3593031664,6.25263917229,9.44963745188,0.0,19.7275818095,37.2640762949,13.201358133,1.61715378881,0.0,11.5842043441
 09/22  07:00:00,94.9652190829,6.68814031492,12.6679243821,0.0,24.3117294858,51.2795993405,18.8403775033,1.41131630229,0.0,17.4290612011
 09/22  08:00:00,81.3065465771,6.26410036474,10.7083562478,0.0,23.6694662846,40.6342015617,23.463453859,0.0,0.0,23.463453859
 09/22  09:00:00,81.7108889771,6.50192834812,15.8821987909,0.0,23.6694662846,35.6302164847,41.4245281461,0.0,18.025,23.3995281461
 09/22  10:00:00,66.7360326,6.52397060402,18.481992263,0.0,18.7433767983,22.9618409725,35.5490654269,0.0,18.025,17.5240654269
 09/22  11:00:00,70.9820263564,6.78108682752,22.4730976918,0.0,18.7433767983,22.9618409725,41.3402224706,0.0,18.025,23.3152224706
 09/22  12:00:00,75.3301699167,7.09877250465,26.4601090725,0.0,18.5889407304,23.1597249699,35.514729005,0.0,18.025,17.489729005
 09/22  13:00:00,77.1802936792,7.27233492543,27.890165062,0.0,18.7433767983,23.2517909448,35.510657924,0.0,18.025,17.485657924
 09/22  14:00:00,78.2788384288,7.39349898084,28.8675471814,0.0,18.7433767983,23.2517909448,35.5104922354,0.0,18.025,17.4854922354
 09/22  15:00:00,76.6206927476,7.34247097366,27.5503823235,0.0,18.7433767983,22.9618409725,41.3355976368,0.0,18.025,23.3105976368
 09/22  16:00:00,77.2843786111,7.19050696353,23.9147182567,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/22  17:00:00,85.3749584351,7.23402324969,19.7735475608,0.0,17.6635504202,40.6971502883,5.77132102552,0.0,0.0,5.77132102552
 09/22  18:00:00,91.3900181447,7.18812740538,17.4457273015,0.0,27.5259009287,37.3340067412,11.5727160149,0.0,0.0,11.5727160149
 09/22  19:00:00,98.9382536658,7.19571840753,17.009041429,0.0,33.8341110165,33.3544677425,11.5422940792,0.0,0.0,11.5422940792
 09/22  20:00:00,107.710933873,7.32509902285,17.498185264,0.0,36.5179666069,38.8247702939,5.81645102218,0.0359566747838,0.0,5.7804943474
 09/22  21:00:00,101.819704086,7.2972101032,17.1498511448,0.0,32.965339924,36.8579353714,11.8164858582,0.232630323226,0.0,11.5838555349
 09/22  22:00:00,74.3607775179,6.79631127037,13.7390021216,0.0,25.6355707503,20.6438685092,6.29152816026,0.505211927073,0.0,5.78631623318
 09/22  23:00:00,51.0218738042,6.33121091259,10.4181969262,0.0,15.0252895274,11.7056064465,6.63926534475,0.872911082031,0.0,5.76635426272
 09/22  24:00:00,44.1415550558,6.12224942102,8.77258658366,0.0,11.6412384099,10.0650221343,6.90309398186,1.14234175049,0.0,5.76075223137
 09/23  01:00:00,44.3947485351,6.02293500075,7.92631275719,0.0,12.8411359301,10.0650221343,1.41790335319,1.39790335319,0.0,0.02
 09/23  02:00:00,38.5090015477,5.875546516,6.80699212742,0.0,8.25718729233,10.0299323277,7.31963672315,1.5635284188,0.0,5.75610830436
 09/23  03:00:00,37.778288323,5.79293623804,6.15888824716,0.0,8.25718729233,10.0299323277,7.40629296348,1.65049206646,0.0,5.75580089702
 09/23  04:00:00,38.9118694832,5.73814656667,5.74065353942,0.0,8.25718729233,11.6354268332,1.7914196265,1.7714196265,0.0,0.02
 09/23  05:00:00,42.7036477509,5.69004081588,5.4222330774,0.0,8.71707943955,15.3327214929,7.81663186563,2.05037626629,0.0,5.76625559935
 09/23  06:00:00,62.3090412601,5.85560797103,6.65005085163,0.0,18.5082010057,25.6353820695,8.03408717074,2.25789858336,0.0,5.77618858738
 09/23  07:00:00,76.4890404882,6.27535736067,9.72696953348,0.0,19.4083231844,41.0650158608,13.1761424216,1.59127801243,0.0,11.5848644091
 09/23  08:00:00,105.237440682,6.81436346928,14.0595845691,0.0,26.3286599382,57.9988325916,29.4571364334,0.0,0.0,29.4571364334
 09/23  09:00:00,90.7680444246,6.6604945198,14.8980194798,0.0,26.3286599382,42.8504436482,47.3450210547,0.0,18.025,29.3200210547
 09/23  10:00:00,68.3051779273,6.57178448963,16.5178830588,0.0,21.7447113004,23.4437158914,41.4256106923,0.0,18.025,23.4006106923
 09/23  11:00:00,67.5032794796,6.71938552032,18.0301197501,0.0,19.3027497915,23.426170988,35.5481799696,0.0,18.025,17.5231799696
 09/23  12:00:00,68.0992214044,6.77685694959,18.4264115581,0.0,19.1483137236,23.7250123474,40.1658133723,0.0,18.025,22.1408133723
 09/23  13:00:00,69.0168743495,6.89829269126,19.0770880268,0.0,19.3027497915,23.7161209604,36.6807015014,0.0,18.025,18.6557015014
 09/23  14:00:00,69.660719749,6.97545037037,19.6437720926,0.0,19.3027497915,23.7161209604,35.5128747707,0.0,18.025,17.4878747707
 09/23  15:00:00,69.9176667719,6.97498550213,20.1911325451,0.0,19.3027497915,23.426170988,35.5141127129,0.0,18.025,17.4891127129
 09/23  16:00:00,73.2119342649,6.93892856095,19.0701503335,0.0,19.3027497915,27.8956505705,23.7860022894,0.0,18.025,5.76100228937
 09/23  17:00:00,78.8348350928,6.93403692199,16.0754696178,0.0,18.2229234133,37.5968344597,5.7662582192,0.0,0.0,5.7662582192
 09/23  18:00:00,94.4589290727,7.04902383214,15.7472919797,0.0,32.690315043,37.0816133363,5.79397706415,0.0227205100663,0.0,5.77125655408
 09/23  19:00:00,100.456251701,7.12618907464,15.9037941777,0.0,36.8143715336,33.066984531,5.91646715496,0.13607969795,0.0,5.78038745701
 09/23  20:00:00,106.576446234,7.25772440222,16.6523677755,0.0,36.3493007332,38.7721355839,12.4534275285,0.912489190964,0.0,11.5409383375
 09/23  21:00:00,103.952824834,7.20317253867,16.2011660494,0.0,36.1807251679,36.8228455648,6.94884438224,1.16706280319,0.0,5.78178157905
 09/23  22:00:00,79.2412938893,6.76265003049,13.2502924694,0.0,31.0351095914,20.6438685092,12.8619343945,1.27786237877,0.0,11.5840720158
 09/23  23:00:00,53.3100306285,6.33116008527,10.3043801253,0.0,17.4250845679,11.7056064465,7.1283859986,1.35175124478,0.0,5.77663475382
 09/23  24:00:00,45.5832304278,6.16078688866,8.97582521632,0.0,12.8411359301,10.0650221343,7.1380611215,1.37678215106,0.0,5.76127897044
 09/24  01:00:00,44.6779801525,6.04765498043,8.0654032528,0.0,12.925468867,10.100111941,1.52083836983,1.50083836983,0.0,0.02
 09/24  02:00:00,38.7607822182,5.895679191,6.91921310725,0.0,8.34152022915,10.0650221343,7.52873061654,1.77250057055,0.0,5.75623004599
 09/24  03:00:00,37.9502096804,5.80482411594,6.19950126591,0.0,8.34152022915,10.0650221343,2.54620587906,2.52620587906,0.0,0.02
 09/24  04:00:00,38.9718717506,5.73810597127,5.68126867516,0.0,8.34152022915,11.6705166398,9.08956432001,3.32823796896,0.0,5.76132635104
 09/24  05:00:00,42.7957622733,5.69220564704,5.39275731327,0.0,8.80141237637,15.3678112995,8.99332088797,3.22685453712,0.0,5.76646635085
 09/24  06:00:00,62.3390143315,5.86225644678,6.67337235927,0.0,18.5082010057,25.6353820695,8.66169970922,2.88628312584,0.0,5.77541658338
 09/24  07:00:00,76.2938043473,6.24423164015,9.44343208589,0.0,19.4926561212,41.1001056674,13.9825162581,2.39770794157,0.0,11.5848083165
 09/24  08:00:00,104.411610909,6.73516314879,13.3129500842,0.0,26.3286599382,57.9988325916,29.4584797604,0.0,0.0,29.4584797604
 09/24  09:00:00,88.6697754738,6.52654597015,13.0531121581,0.0,26.2443270014,42.8153538416,47.3455126845,0.0,18.025,29.3205126845
 09/24  10:00:00,62.9664571221,6.21249773555,11.5384493297,0.0,21.7447113004,23.4437158914,38.6650087665,0.0,18.025,20.6400087665
 09/24  11:00:00,63.3842528792,6.46220188957,14.1085630483,0.0,19.3449162599,23.4437158914,38.3016228817,0.0,18.025,20.2766228817
 09/24  12:00:00,65.8264356049,6.611515598,16.2592533214,0.0,19.190480192,23.7425572507,35.5116958585,0.0,18.025,17.4866958585
 09/24  13:00:00,68.4900114917,6.88176488457,18.6264624632,0.0,19.260583323,23.698576057,41.3347774159,0.0,18.025,23.3097774159
 09/24  14:00:00,70.0493253793,6.97015748957,20.097382301,0.0,19.260583323,23.698576057,35.514827626,0.0,18.025,17.489827626
 09/24  15:00:00,67.0620071924,6.78452806817,17.5856406347,0.0,19.260583323,23.4086260847,35.5134796085,0.0,18.025,17.4884796085
 09/24  16:00:00,67.3991564968,6.63166319159,13.624344121,0.0,19.260583323,27.8781056672,23.7861722814,0.0,18.025,5.7611722814
 09/24  17:00:00,76.0603765853,6.70360492621,13.5911514696,0.0,18.1807569449,37.5792895564,5.76632311241,0.0,0.0,5.76632311241
 09/24  18:00:00,92.5769815103,6.86928177098,14.1645058674,0.0,32.6059821062,37.0465235296,5.85771508616,0.0863190761875,0.0,5.77139600997
 09/24  19:00:00,99.091868979,6.97113072079,14.6944655842,0.0,36.8143715336,33.066984531,6.39340921168,0.612044077149,0.0,5.78136513453
 09/24  20:00:00,105.689431552,7.13758475907,15.7660692443,0.0,36.43363367,38.8072253906,6.87676981173,1.09539236744,0.0,5.78137744429
 09/24  21:00:00,102.951969364,7.10028706861,15.4226130993,0.0,36.0963922311,36.7877557581,12.9616447869,1.41897486488,0.0,11.542669922
 09/24  22:00:00,78.2271664913,6.659964894,12.4582681097,0.0,30.9507766546,20.6087787026,13.330688546,1.74626689209,0.0,11.5844216539
 09/24  23:00:00,52.3544893263,6.2236902269,9.45630511902,0.0,17.4250845679,11.7056064465,7.93140410203,2.15469734812,0.0,5.7767067539
 09/24  24:00:00,44.7247974861,6.0521977608,8.10655832569,0.0,12.925468867,10.100111941,8.4747204088,2.71358674579,0.0,5.761133663
 09/25  01:00:00,40.5580176768,5.90583160807,6.96616596153,0.0,10.0992000411,10.047477231,3.11158902253,3.09158902253,0.0,0.02
 09/25  02:00:00,37.7414243181,5.79629604505,6.11865956672,0.0,8.25718729233,10.0299323277,9.15111741011,3.39489429074,0.0,5.75622311937
 09/25  03:00:00,37.122256643,5.72623717992,5.56955737973,0.0,8.25718729233,10.0299323277,3.6708476871,3.6508476871,0.0,0.02
 09/25  04:00:00,38.2859920159,5.67472360717,5.17819127514,0.0,8.25718729233,11.6354268332,9.63293209294,3.87201707176,0.0,5.76091502119
 09/25  05:00:00,45.9484633641,5.68286169681,5.25285398872,0.0,12.1011305571,15.3678112995,9.60395708167,3.82752050924,0.0,5.77643657243
 09/25  06:00:00,77.8666670748,6.21973662424,8.98988732507,0.0,19.7275818095,37.2640762949,15.4796404217,3.89455470839,0.0,11.5850857133
 09/25  07:00:00,94.422936237,6.64891498391,12.1648454512,0.0,24.3117294858,51.2795993405,19.855894583,2.42616797284,0.0,17.4297266102
 09/25  08:00:00,80.3960236489,6.20896731249,9.85295483134,0.0,23.6694662846,40.6342015617,23.4812928215,0.0173523447523,0.0,23.4639404768
 09/25  09:00:00,76.5760124484,6.25621532147,10.9930271332,0.0,23.6694662846,35.6302164847,41.4223376921,0.0,18.025,23.3973376921
 09/25  10:00:00,58.1930900923,6.00037392164,10.4626365636,0.0,18.7433767983,22.9618409725,41.3841255875,0.0,18.025,23.3591255875
 09/25  11:00:00,59.5722731886,6.14130833761,11.7031183334,0.0,18.7433767983,22.9618409725,35.5168428861,0.0,18.025,17.4918428861
 09/25  12:00:00,64.3213761553,6.55539042388,15.9946909478,0.0,18.5889407304,23.1597249699,35.5154313911,0.0,18.025,17.4904313911
 09/25  13:00:00,66.5045801981,6.73042064472,17.7563622338,0.0,18.7433767983,23.2517909448,35.5122537514,0.0,18.025,17.4872537514
 09/25  14:00:00,66.424118839,6.73227798321,17.674046904,0.0,18.7433767983,23.2517909448,41.3359370157,0.0,18.025,23.3109370157
 09/25  15:00:00,63.8330676551,6.53726333467,15.5679582479,0.0,18.7433767983,22.9618409725,35.5157854069,0.0,18.025,17.4907854069
 09/25  16:00:00,65.3611921127,6.46147656199,12.7205530128,0.0,18.7433767983,27.431320555,23.7860190713,0.0,18.025,5.76101907134
 09/25  17:00:00,77.8477204942,6.60242153425,12.8779043276,0.0,17.6635504202,40.6971502883,5.7713489519,0.0,0.0,5.7713489519
 09/25  18:00:00,86.3537740728,6.68129666058,12.9163020442,0.0,27.5259009287,37.3340067412,6.25173575128,0.454775025294,0.0,5.79696072599
 09/25  19:00:00,94.7329159059,6.75571664586,13.2436956207,0.0,33.8341110165,33.3544677425,12.7374811029,1.19381116652,0.0,11.5436699364
 09/25  20:00:00,104.150510384,6.93730442916,14.3255487763,0.0,36.5179666069,38.8247702939,7.67063010502,1.88875593192,0.0,5.7818741731
 09/25  21:00:00,98.7671897619,6.96165407378,14.4328774634,0.0,32.965339924,36.8579353714,13.7401996943,2.15545040508,0.0,11.5847492892
 09/25  22:00:00,71.6504295179,6.49697135813,11.3279785548,0.0,25.6355707503,20.6438685092,14.20424255,2.65045292739,0.0,11.5537896226
 09/25  23:00:00,48.6627553613,6.07139888208,8.31888550867,0.0,15.0252895274,11.7056064465,9.24113621044,3.47474535809,0.0,5.76639085235
 09/25  24:00:00,42.1029598793,5.89858997045,6.95765049024,0.0,11.6412384099,10.0650221343,4.04755759028,4.02755759028,0.0,0.02
 09/26  01:00:00,39.4819697927,5.78186844144,6.01407355652,0.0,10.0992000411,10.047477231,10.3702779208,4.6140516466,0.0,5.75622627415
 09/26  02:00:00,36.7155866753,5.67979076453,5.20933250532,0.0,8.25718729233,10.0299323277,5.10007219972,5.08007219972,0.0,0.02
 09/26  03:00:00,36.1229434024,5.61527041377,4.68120343304,0.0,8.25718729233,10.0299323277,11.0846635233,5.32873238807,0.0,5.75593113523
 09/26  04:00:00,37.2946377642,5.56495830238,4.29660312679,0.0,8.25718729233,11.6354268332,11.3033740887,5.5426638298,0.0,5.7607102589
 09/26  05:00:00,45.1733817433,5.59409799878,4.56653096555,0.0,12.1011305571,15.3678112995,10.3052484885,4.52879905313,0.0,5.77644943534
 09/26  06:00:00,77.4921380323,6.17043722423,8.66465579683,0.0,19.7275818095,37.2640762949,14.801378085,3.21753576552,0.0,11.5838423195
 09/26  07:00:00,93.739663867,6.56727667723,11.5632085988,0.0,24.3117294858,51.2795993405,13.9107716842,2.28425090649,0.0,11.6265207777
 09/26  08:00:00,78.9930853096,6.04775060207,8.61122625513,0.0,23.6694662846,40.6342015617,29.4187659083,0.0922569510004,0.0,29.3265089573
 09/26  09:00:00,75.008762809,6.07972326425,9.60226185972,0.0,23.6694662846,35.6302164847,41.4194793042,0.0,18.025,23.3944793042
 09/26  10:00:00,57.5263247404,5.94010960539,9.85613764643,0.0,18.7433767983,22.9618409725,35.5514372142,0.00246878872606,18.025,17.5239684255
 09/26  11:00:00,60.2362454787,6.1768128432,12.3315842032,0.0,18.7433767983,22.9618409725,35.5165274514,0.0,18.025,17.4915274514
 09/26  12:00:00,61.4515100553,6.19110398232,13.4891118258,0.0,18.5889407304,23.1597249699,41.3378497381,0.0,18.025,23.3128497381
 09/26  13:00:00,63.0153939697,6.40252726476,14.595067855,0.0,18.7433767983,23.2517909448,35.5164625817,0.0,18.025,17.4914625817
 09/26  14:00:00,64.0246772784,6.50210500416,15.5047718748,0.0,18.7433767983,23.2517909448,35.5132417867,0.0,18.025,17.4882417867
 09/26  15:00:00,63.6647838067,6.50973278206,15.4272042616,0.0,18.7433767983,22.9618409725,41.3341791463,0.0,18.025,23.3091791463
 09/26  16:00:00,65.9108175747,6.43719580979,13.2944640659,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/26  17:00:00,78.2189955361,6.62031399526,13.2312861287,0.0,17.6635504202,40.6971502883,5.77033477179,0.0,0.0,5.77033477179
 09/26  18:00:00,86.4645963523,6.6843764842,13.0240377544,0.0,27.5259009287,37.3340067412,11.802356918,0.22758924405,0.0,11.574767674
 09/26  19:00:00,95.0109317331,6.77856049188,13.4988667486,0.0,33.8341110165,33.3544677425,6.5381622949,0.756562937285,0.0,5.78159935761
