Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/26  20:00:00,104.580475945,6.97866117732,14.7141498841,0.0,36.5179666069,38.8247702939,12.7519424539,1.20852609843,0.0,11.5434163554
 09/26  21:00:00,99.1080909849,6.99488549967,14.740541393,0.0,32.965339924,36.8579353714,13.1063057018,1.52290861735,0.0,11.5833970845
 09/26  22:00:00,71.9534990755,6.5262979407,11.6017242467,0.0,25.6355707503,20.6438685092,7.62386571614,1.83710933828,0.0,5.78675637786
 09/26  23:00:00,48.9206240747,6.09626900749,8.55188011782,0.0,15.0252895274,11.7056064465,7.96535866841,2.19891301546,0.0,5.76644565295
 09/26  24:00:00,42.3151949962,5.9189129765,7.14955598702,0.0,11.6412384099,10.0650221343,8.50618799777,2.74527601101,0.0,5.76091198676
 09/27  01:00:00,39.7710969225,5.81018065873,6.27489304298,0.0,10.0992000411,10.047477231,3.15185257747,3.13185257747,0.0,0.02
 09/27  02:00:00,37.0769831897,5.71538006313,5.53513334375,0.0,8.25718729233,10.0299323277,9.19033134835,3.43425413893,0.0,5.75607720942
 09/27  03:00:00,36.5278659008,5.65449574345,5.04690301495,0.0,8.25718729233,10.0299323277,3.70943654183,3.68943654183,0.0,0.02
 09/27  04:00:00,37.7415871341,5.60947938097,4.69903005418,0.0,8.25718729233,11.6354268332,9.67112161171,3.90976255087,0.0,5.76135906084
 09/27  05:00:00,45.404312387,5.62007682194,4.7714809874,0.0,12.1011305571,15.3678112995,9.1359357996,3.35926862512,0.0,5.77666717448
 09/27  06:00:00,76.9778964484,6.12683837079,8.19400528231,0.0,19.7275818095,37.2640762949,14.4366619997,2.85113696973,0.0,11.58552503
 09/27  07:00:00,93.2017503142,6.52617433767,11.0663877201,0.0,24.3117294858,51.2795993405,19.5990584676,2.16837894966,0.0,17.430679518
 09/27  08:00:00,79.3507088366,6.09866193286,8.91793498653,0.0,23.6694662846,40.6342015617,23.4969127511,0.0319622420155,0.0,23.4649505091
 09/27  09:00:00,75.4047867371,6.12663350864,9.95137415302,0.0,23.6694662846,35.6302164847,41.4253372295,0.0,18.025,23.4003372295
 09/27  10:00:00,56.889339371,5.86616344988,9.29309342122,0.0,18.7433767983,22.9618409725,41.3844356356,0.0,18.025,23.3594356356
 09/27  11:00:00,58.2632667324,5.9568274582,10.5785901238,0.0,18.7433767983,22.9618409725,35.518102402,0.0,18.025,17.493102402
 09/27  12:00:00,59.6919393049,6.02253277369,11.898107075,0.0,18.5889407304,23.1597249699,35.5120686808,0.0,18.025,17.4870686808
 09/27  13:00:00,61.3818992789,6.24862462528,13.1154774911,0.0,18.7433767983,23.2517909448,41.336579553,0.0,18.025,23.311579553
 09/27  14:00:00,64.6397393563,6.52134242258,16.1005972699,0.0,18.7433767983,23.2517909448,35.5162944738,0.0,18.025,17.4912944738
 09/27  15:00:00,65.0995904009,6.56511178569,16.8066267915,0.0,18.7433767983,22.9618409725,35.5150178294,0.0,18.025,17.4900178294
 09/27  16:00:00,68.4059929222,6.57460912831,15.6522223545,0.0,18.7433767983,27.431320555,23.7859814552,0.0,18.025,5.76098145519
 09/27  17:00:00,79.7945817022,6.74072264688,14.6864637461,0.0,17.6635504202,40.6971502883,5.77156467591,0.0,0.0,5.77156467591
 09/27  18:00:00,89.4713456117,6.79261259635,14.0385474675,0.0,27.5259009287,37.3340067412,11.5951365282,0.021578737534,0.0,11.5735577906
 09/27  19:00:00,96.1701563831,6.88899797307,14.5476531091,0.0,33.8341110165,33.3544677425,5.78171526976,0.0,0.0,5.78171526976
 09/27  20:00:00,105.498188984,7.07418758977,15.5363341089,0.0,36.5179666069,38.8247702939,6.20066118364,0.418925040187,0.0,5.78173614346
 09/27  21:00:00,99.9348738871,7.085201745,15.4770036979,0.0,32.965339924,36.8579353714,12.1756038828,0.590366351947,0.0,11.5852375308
 09/27  22:00:00,72.726710709,6.6127284107,12.2884973547,0.0,25.6355707503,20.6438685092,12.410956198,0.856977382227,0.0,11.5539788157
 09/27  23:00:00,49.2042282156,6.13292568487,8.7988249241,0.0,15.0252895274,11.7056064465,7.88698707192,2.1216404894,0.0,5.76534658252
 09/27  24:00:00,42.1785805649,5.9136496754,7.01820676662,0.0,11.6412384099,10.0650221343,9.51951321362,3.75823219744,0.0,5.76128101618
 09/28  01:00:00,39.4348594111,5.78372167559,5.96511195089,0.0,10.0992000411,10.047477231,4.73113766638,4.71113766638,0.0,0.02
 09/28  02:00:00,36.7948337039,5.69161786147,5.27674430825,0.0,8.25718729233,10.0299323277,10.4468493874,4.69070814803,0.0,5.7561412394
 09/28  03:00:00,35.8289460533,5.58721018094,4.41526905574,0.0,8.25718729233,10.0299323277,6.89878612756,6.87878612756,0.0,0.02
 09/28  04:00:00,36.6608425897,5.50130554591,3.72645377887,0.0,8.25718729233,11.6354268332,14.5106198039,8.74924454653,0.0,5.76137525739
 09/28  05:00:00,44.43581673,5.51886218953,3.90419802896,0.0,12.1011305571,15.3678112995,13.6410424563,7.86416400756,0.0,5.77687844876
 09/28  06:00:00,77.2173881531,6.14254785416,8.41778172306,0.0,19.7275818095,37.2640762949,15.0977294436,3.51237708202,0.0,11.5853523616
 09/28  07:00:00,94.2049822961,6.61641706881,11.9793690787,0.0,24.3117294858,51.2795993405,18.9380392752,1.50689494657,0.0,17.4311443286
 09/28  08:00:00,80.7058848581,6.22755607714,10.1442131452,0.0,23.6694662846,40.6342015617,23.466447769,0.0,0.0,23.466447769
 09/28  09:00:00,78.6409594706,6.35076249344,12.9634169809,0.0,23.6694662846,35.6302164847,41.4241712797,0.0,18.025,23.3991712797
 09/28  10:00:00,62.8706531227,6.36397658382,14.7765895303,0.0,18.7433767983,22.9618409725,41.3848244434,0.0,18.025,23.3598244434
 09/28  11:00:00,66.2193893627,6.62131039631,17.8702276157,0.0,18.7433767983,22.9618409725,35.5169152061,0.0,18.025,17.4919152061
 09/28  12:00:00,69.4680250152,6.85189452658,20.8448311343,0.0,18.5889407304,23.1597249699,35.5174779099,0.0,18.025,17.4924779099
 09/28  13:00:00,71.2263935226,6.98571844901,22.2228721009,0.0,18.7433767983,23.2517909448,35.5105547147,0.0,18.025,17.4855547147
 09/28  14:00:00,73.0477490274,7.07791156326,23.9520386451,0.0,18.7433767983,23.2517909448,41.3364014685,0.0,18.025,23.3114014685
 09/28  15:00:00,72.8637333251,7.09936718573,24.0365151661,0.0,18.7433767983,22.9618409725,35.5162262898,0.0,18.025,17.4912262898
 09/28  16:00:00,74.8934939311,7.02631491274,21.6880116223,0.0,18.7433767983,27.431320555,23.7855489311,0.0,18.025,5.7605489311
 09/28  17:00:00,83.389883816,7.0762972357,17.9461842958,0.0,17.6635504202,40.6971502883,5.77141045775,0.0,0.0,5.77141045775
 09/28  18:00:00,91.589181641,7.03533025327,15.9136618705,0.0,27.5259009287,37.3340067412,5.79711640136,0.0,0.0,5.79711640136
 09/28  19:00:00,97.4565695848,7.05742608441,15.6656294621,0.0,33.8341110165,33.3544677425,11.6110266587,0.0670981555132,0.0,11.5439285032
 09/28  20:00:00,106.359942281,7.1917715596,16.28050308,0.0,36.5179666069,38.8247702939,6.52256369422,0.740543384883,0.0,5.78202030934
 09/28  21:00:00,100.684873758,7.1836195679,16.1285806111,0.0,32.965339924,36.8579353714,12.56815665,0.982940172921,0.0,11.5852164771
 09/28  22:00:00,73.349519176,6.69550602977,12.8285218172,0.0,25.6355707503,20.6438685092,12.635454234,1.08123797778,0.0,11.5542162562
 09/28  23:00:00,50.3054957207,6.26374494557,9.76927299521,0.0,15.0252895274,11.7056064465,6.42590512967,0.659344289669,0.0,5.76656084
 09/28  24:00:00,43.6088346406,6.07662039279,8.28549000358,0.0,11.6412384099,10.0650221343,0.405611151708,0.385611151708,0.0,0.02
 09/29  01:00:00,41.0293755201,5.96321400933,7.38012982506,0.0,10.0992000411,10.047477231,5.80531424336,0.049245627242,0.0,5.75606861612
 09/29  02:00:00,38.2483156197,5.85892455124,6.56292353924,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/29  03:00:00,37.8309274991,5.8075732753,6.19688094653,0.0,8.25718729233,10.0299323277,5.75609635782,0.0,0.0,5.75609635782
 09/29  04:00:00,39.4765312906,5.79519613728,6.24825325264,0.0,8.25718729233,11.6354268332,5.76090351619,0.0,0.0,5.76090351619
 09/29  05:00:00,47.8115064,5.85636926926,6.94237537477,0.0,12.1011305571,15.3678112995,5.77670683382,0.0,0.0,5.77670683382
 09/29  06:00:00,80.7792585249,6.41144537513,11.7107519572,0.0,19.7275818095,37.2640762949,11.5845631666,0.0,0.0,11.5845631666
 09/29  07:00:00,100.418262679,6.93529194607,17.8737707115,0.0,24.3117294858,51.2795993405,11.626062768,0.0,0.0,11.626062768
 09/29  08:00:00,93.5117169199,6.79428199484,22.3833123262,0.0,23.6694662846,40.6342015617,29.329454745,0.0,0.0,29.329454745
 09/29  09:00:00,95.259711173,7.0842814475,28.8486433072,0.0,23.6694662846,35.6302164847,41.4217949217,0.0,18.025,23.3967949217
 09/29  10:00:00,80.7218631165,7.21949438972,31.7722826608,0.0,18.7433767983,22.9618409725,35.5507373304,0.0,18.025,17.5257373304
 09/29  11:00:00,86.4761332859,7.64863813146,37.0996417538,0.0,18.7433767983,22.9618409725,41.3414741107,0.0,18.025,23.3164741107
 09/29  12:00:00,91.6615250167,8.04131753671,41.8489081484,0.0,18.5889407304,23.1597249699,35.5151713183,0.0,18.025,17.4901713183
 09/29  13:00:00,87.9805721068,7.92806532651,38.0347024356,0.0,18.7433767983,23.2517909448,35.5182699665,0.0,18.025,17.4932699665
 09/29  14:00:00,83.7759356826,7.78910110988,33.9690297555,0.0,18.7433767983,23.2517909448,35.5113419403,0.0,18.025,17.4863419403
 09/29  15:00:00,81.2868275454,7.7085878325,31.8503889496,0.0,18.7433767983,22.9618409725,41.3370474339,0.0,18.025,23.3120474339
 09/29  16:00:00,82.9412345427,7.57867946064,29.1833900916,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/29  17:00:00,91.369817929,7.56850600469,25.4339065425,0.0,17.6635504202,40.6971502883,5.77035843591,0.0,0.0,5.77035843591
 09/29  18:00:00,97.8981244359,7.48403630081,21.7738919272,0.0,27.5259009287,37.3340067412,11.5749370027,0.0,0.0,11.5749370027
 09/29  19:00:00,101.371794445,7.4169357217,19.2213408724,0.0,33.8341110165,33.3544677425,11.5425779022,0.0,0.0,11.5425779022
 09/29  20:00:00,109.012347095,7.4654850507,18.6591892234,0.0,36.5179666069,38.8247702939,5.80203402541,0.0211812944792,0.0,5.78085273093
 09/29  21:00:00,102.701524647,7.40490322121,17.9239425319,0.0,32.965339924,36.8579353714,11.5849821046,0.0,0.0,11.5849821046
 09/29  22:00:00,74.7081355573,6.85592559071,14.026718447,0.0,25.6355707503,20.6438685092,6.28701183579,0.500067372824,0.0,5.78694446297
 09/29  23:00:00,50.8332398159,6.33491750418,10.2258417744,0.0,15.0252895274,11.7056064465,7.17221834925,1.40562174914,0.0,5.76659660012
 09/29  24:00:00,43.8287113747,6.11126930568,8.4707116894,0.0,11.6412384099,10.0650221343,7.17228657533,1.41096200112,0.0,5.76132457421
 09/30  01:00:00,44.0330233803,6.00360159741,7.58391049383,0.0,12.8411359301,10.0650221343,7.0563961508,1.30022430819,0.0,5.75617184261
 09/30  02:00:00,37.862402956,5.82418861296,6.21174366754,0.0,8.25718729233,10.0299323277,1.90929748013,1.88929748013,0.0,0.02
 09/30  03:00:00,36.8470378258,5.71090158588,5.30966204738,0.0,8.25718729233,10.0299323277,8.30493725008,2.54873328667,0.0,5.75620396341
 09/30  04:00:00,37.9364825081,5.64972666741,4.85367489891,0.0,8.25718729233,11.6354268332,2.05286204079,2.03286204079,0.0,0.02
 09/30  05:00:00,41.570398466,5.58351432865,4.39549558196,0.0,8.71707943955,15.3327214929,8.06024965892,2.29361807452,0.0,5.76663158439
 09/30  06:00:00,60.6189585845,5.68786390629,5.12768943717,0.0,18.5082010057,25.6353820695,9.14798059041,3.37117270772,0.0,5.77680788269
 09/30  07:00:00,75.1995580514,6.15175303143,8.56105589462,0.0,19.4083231844,41.0650158608,12.3066342525,0.72216145664,0.0,11.5844727958
 09/30  08:00:00,108.372604313,6.92291148648,17.0861526191,0.0,26.3286599382,57.9988325916,35.3503711345,0.0,0.0,35.3503711345
 09/30  09:00:00,100.640530775,7.10592112708,24.3250472083,0.0,26.3286599382,42.8504436482,41.4879955796,0.0,18.025,23.4629955796
 09/30  10:00:00,80.6328301322,7.16802624964,28.2492694865,0.0,21.7447113004,23.4437158914,41.428816129,0.0,18.025,23.403816129
 09/30  11:00:00,81.3812972927,7.45505028668,31.1724539516,0.0,19.3027497915,23.426170988,35.5473117417,0.0,18.025,17.5223117417
 09/30  12:00:00,82.3250713491,7.64374812652,31.7853620334,0.0,19.1483137236,23.7250123474,41.3382639676,0.0,18.025,23.3132639676
 09/30  13:00:00,83.6964933558,7.7781569104,32.8768281893,0.0,19.3027497915,23.7161209604,35.5136125104,0.0,18.025,17.4886125104
 09/30  14:00:00,84.0283991464,7.83971007981,33.1471791398,0.0,19.3027497915,23.7161209604,35.5137183936,0.0,18.025,17.4887183936
 09/30  15:00:00,82.6648313396,7.78002319793,32.1332512453,0.0,19.3027497915,23.426170988,41.3349839963,0.0,18.025,23.3099839963
 09/30  16:00:00,84.4832844584,7.63608332881,29.6443334222,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 09/30  17:00:00,89.2875120257,7.56406188113,25.8981040426,0.0,18.2229234133,37.5968344597,5.76626701169,0.0,0.0,5.76626701169
 09/30  18:00:00,103.345024322,7.57664975229,22.2217413054,0.0,32.690315043,37.0816133363,5.77144382889,0.0,0.0,5.77144382889
 09/30  19:00:00,104.369667632,7.50515195854,19.4382184908,0.0,36.8143715336,33.066984531,5.8168671073,0.0349507831666,0.0,5.78191632413
 09/30  20:00:00,109.31104915,7.54209786561,19.1025723523,0.0,36.3493007332,38.7721355839,11.5827797712,0.0387595262446,0.0,11.5440202449
 09/30  21:00:00,106.242073936,7.44636057621,18.2472063056,0.0,36.1807251679,36.8228455648,5.7811714046,0.0,0.0,5.7811714046
 09/30  22:00:00,81.0898610808,6.96989059922,14.89158276,0.0,31.0351095914,20.6438685092,11.5857845564,0.0,0.0,11.5857845564
 09/30  23:00:00,54.9090248218,6.50753462131,11.7269770104,0.0,17.4250845679,11.7056064465,5.81076993512,0.0338745647746,0.0,5.77689537034
 09/30  24:00:00,46.8655776225,6.29881518823,10.1201337534,0.0,12.8411359301,10.0650221343,6.12750252003,0.366021824618,0.0,5.76148069541
 10/01  01:00:00,45.7120011236,6.15915974666,8.98790454591,0.0,12.925468867,10.100111941,6.40804182121,0.651805510985,0.0,5.75623631022
 10/01  02:00:00,39.6026637308,5.98828004311,7.66849035857,0.0,8.34152022915,10.0650221343,0.964708555302,0.944708555302,0.0,0.02
 10/01  03:00:00,38.6862093674,5.88695499863,6.85335532018,0.0,8.34152022915,10.0650221343,7.0074737408,1.25151152658,0.0,5.75596221422
 10/01  04:00:00,39.6407328388,5.81372331576,6.27450379986,0.0,8.34152022915,11.6705166398,1.5796594217,1.5596594217,0.0,0.02
 10/01  05:00:00,43.2285888202,5.74453760559,5.77323833569,0.0,8.80141237637,15.3678112995,8.03730089345,2.27070141152,0.0,5.76659948194
 10/01  06:00:00,62.6120955809,5.90013027336,6.90855518534,0.0,18.5082010057,25.6353820695,8.2416848127,2.4647907226,0.0,5.7768940901
 10/01  07:00:00,76.4889077554,6.27519153806,9.60753943837,0.0,19.4926561212,41.1001056674,13.5884646882,2.00277797246,0.0,11.5856867158
 10/01  08:00:00,104.484861121,6.75835144177,13.3629636939,0.0,26.3286599382,57.9988325916,35.3532770929,0.0,0.0,35.3532770929
 10/01  09:00:00,88.3042494509,6.51334582642,12.7007618507,0.0,26.2443270014,42.8153538416,41.4867376936,0.0,18.025,23.4617376936
 10/01  10:00:00,61.4018798948,6.11846743328,10.0678720074,0.0,21.7447113004,23.4437158914,41.4432621308,0.0144739870887,18.025,23.4037881437
 10/01  11:00:00,61.5481671693,6.38557869115,12.3490813322,0.0,19.3449162599,23.4437158914,41.3830879556,0.0,18.025,23.3580879556
 10/01  12:00:00,63.7682359453,6.54296760582,14.2695942452,0.0,19.190480192,23.7425572507,35.5152111887,0.0,18.025,17.4902111887
 10/01  13:00:00,65.7121149564,6.68451348112,16.0458017946,0.0,19.260583323,23.698576057,35.5184865055,0.0,18.025,17.4934865055
 10/01  14:00:00,64.3688887895,6.56273917805,14.8243497544,0.0,19.260583323,23.698576057,35.5114289321,0.0,18.025,17.4864289321
 10/01  15:00:00,64.2434288635,6.6210971104,14.9304859834,0.0,19.260583323,23.4086260847,41.3372938109,0.0,18.025,23.3122938109
 10/01  16:00:00,67.6185309477,6.63081528095,13.8445556741,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 10/01  17:00:00,75.5619228868,6.65989269878,13.1363921354,0.0,18.1807569449,37.5792895564,5.76651111114,0.0,0.0,5.76651111114
 10/01  18:00:00,93.5946989582,6.78764934993,13.3798352846,0.0,32.6059821062,37.0465235296,5.95238982719,0.180812069375,0.0,5.77157775782
 10/01  19:00:00,98.2166453543,6.88734971614,13.9029930746,0.0,36.8143715336,33.066984531,12.6419773061,1.0989818403,0.0,11.5429954658
 10/01  20:00:00,104.726198267,7.04178340831,14.8986124038,0.0,36.43363367,38.8072253906,7.64591797723,1.86489317652,0.0,5.78102480071
 10/01  21:00:00,101.941803848,6.9949227806,14.5177917624,0.0,36.0963922311,36.7877557581,7.79908962135,2.0171473041,0.0,5.78194231725
 10/01  22:00:00,76.9525005641,6.52489402899,11.3186352969,0.0,30.9507766546,20.6087787026,14.7126665167,3.12784977095,0.0,11.5848167458
 10/01  23:00:00,50.7728205297,6.05592628433,8.04237595652,0.0,17.4250845679,11.7056064465,10.9721277845,5.19559103703,0.0,5.77653674745
 10/01  24:00:00,42.7373912023,5.84229735977,6.32904263781,0.0,12.925468867,10.100111941,13.0427383048,7.28127295703,0.0,5.76146534781
 10/02  01:00:00,38.5278742736,5.6920899173,5.14974855416,0.0,10.0992000411,10.047477231,13.0398677473,7.28369111036,0.0,5.75617663697
 10/02  02:00:00,35.5989219513,5.56716042711,4.20529010094,0.0,8.25718729233,10.0299323277,8.01311895148,7.99311895148,0.0,0.02
 10/02  03:00:00,34.8130941479,5.47783848555,3.50877778847,0.0,8.25718729233,10.0299323277,14.5973614966,8.8414544641,0.0,5.75590703252
 10/02  04:00:00,35.7105809519,5.39893735524,2.87855672655,0.0,8.25718729233,11.6354268332,17.9331137802,12.1723688639,0.0,5.76074491627
 10/02  05:00:00,43.1685800939,5.38857546234,2.7672329208,0.0,12.1011305571,15.3678112995,19.1705964255,13.3939828894,0.0,5.77661353611
 10/02  06:00:00,74.1401623569,5.80325732088,5.67982798832,0.0,19.7275818095,37.2640762949,22.1799276626,10.5953389737,0.0,11.5845886889
 10/02  07:00:00,91.1737311162,6.28789129047,9.27661817869,0.0,24.3117294858,51.2795993405,18.5931957379,6.96553338702,0.0,11.6276623508
 10/02  08:00:00,78.6022453158,6.02730509892,8.24080278052,0.0,23.6694662846,40.6342015617,29.8762310965,0.545520346869,0.0,29.3307107497
 10/02  09:00:00,77.4044647809,6.27815893117,11.7995095622,0.0,23.6694662846,35.6302164847,41.4275711192,0.0,18.025,23.4025711192
 10/02  10:00:00,61.3494983418,6.29434915376,13.3250544915,0.0,18.7433767983,22.9618409725,35.5514957496,0.0,18.025,17.5264957496
 10/02  11:00:00,63.9162022598,6.51559325881,15.6727503891,0.0,18.7433767983,22.9618409725,41.3424776174,0.0,18.025,23.3174776174
 10/02  12:00:00,67.0964305522,6.74028361674,18.584842382,0.0,18.5889407304,23.1597249699,35.5160322136,0.0,18.025,17.4910322136
 10/02  13:00:00,68.9079925631,6.87908008645,20.0111020956,0.0,18.7433767983,23.2517909448,35.518198067,0.0,18.025,17.493198067
 10/02  14:00:00,68.945021992,6.92947377743,19.9977390942,0.0,18.7433767983,23.2517909448,35.5123638165,0.0,18.025,17.4873638165
 10/02  15:00:00,68.5184633801,6.91897317728,19.8716343865,0.0,18.7433767983,22.9618409725,41.3385856425,0.0,18.025,23.3135856425
 10/02  16:00:00,70.6678835001,6.83804720917,17.6506651459,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/02  17:00:00,80.7800819428,6.89371625278,15.5189517218,0.0,17.6635504202,40.6971502883,5.77059499781,0.0,0.0,5.77059499781
 10/02  18:00:00,89.8059580062,6.8756353878,14.2901115282,0.0,27.5259009287,37.3340067412,11.5751558709,0.0,0.0,11.5751558709
 10/02  19:00:00,95.7957268571,6.89907189265,14.163126902,0.0,33.8341110165,33.3544677425,11.6884243165,0.145629677017,0.0,11.5427946395
 10/02  20:00:00,104.366512037,6.98969345883,14.4891357044,0.0,36.5179666069,38.8247702939,7.55783695962,1.77660642375,0.0,5.78123053586
 10/02  21:00:00,98.1927229648,6.92974790498,13.8902779724,0.0,32.965339924,36.8579353714,14.0353697448,2.44943509527,0.0,11.5859346495
 10/02  22:00:00,70.5051736186,6.4012942249,10.2783743963,0.0,25.6355707503,20.6438685092,10.470000514,4.68262027349,0.0,5.78738024048
 10/02  23:00:00,47.2191955479,5.93970336177,7.00700562867,0.0,15.0252895274,11.7056064465,12.5787575249,6.81205994049,0.0,5.76669758445
 10/02  24:00:00,40.4896547083,5.74667331155,5.49624632613,0.0,11.6412384099,10.0650221343,13.1653477556,7.40385839459,0.0,5.76148936101
 10/03  01:00:00,37.5623186586,5.59014108018,4.28614154778,0.0,10.0992000411,10.047477231,14.5809877919,8.82474519075,0.0,5.75624260116
 10/03  02:00:00,34.5717499057,5.45951746707,3.28575894665,0.0,8.25718729233,10.0299323277,10.8679938813,10.8479938813,0.0,0.02
 10/03  03:00:00,34.0667799382,5.40062313506,2.83967773666,0.0,8.25718729233,10.0299323277,17.6468374835,11.8908601802,0.0,5.75597730322
 10/03  04:00:00,35.4042224133,5.3677208746,2.60341482298,0.0,8.25718729233,11.6354268332,12.2562206919,12.2362206919,0.0,0.02
 10/03  05:00:00,42.8248200131,5.35179001798,2.46025382728,0.0,12.1011305571,15.3678112995,25.2090601916,13.6752953497,0.0,11.5337648419
 10/03  06:00:00,72.9590687989,5.6728740011,4.62911087732,0.0,19.7275818095,37.2640762949,24.7607242246,13.1765422593,0.0,11.5841819653
 10/03  07:00:00,89.7105779756,6.12757410465,7.97377580096,0.0,24.3117294858,51.2795993405,21.2424197662,9.6144040615,0.0,11.6280157047
 10/03  08:00:00,77.5033102719,5.91451522452,7.25465235213,0.0,23.6694662846,40.6342015617,30.4385262141,1.10733571445,0.0,29.3311904996
 10/03  09:00:00,76.1956360597,6.18296980707,10.685865517,0.0,23.6694662846,35.6302164847,41.4265439149,0.0,18.025,23.4015439149
 10/03  10:00:00,61.1658208132,6.24725712687,13.1884666284,0.0,18.7433767983,22.9618409725,35.5508239245,0.0,18.025,17.5258239245
 10/03  11:00:00,64.3957502082,6.51070321063,16.1571866609,0.0,18.7433767983,22.9618409725,35.5177535435,0.0,18.025,17.4927535435
 10/03  12:00:00,67.8189231421,6.73931591385,19.3083009545,0.0,18.5889407304,23.1597249699,41.3397828019,0.0,18.025,23.3147828019
 10/03  13:00:00,70.5323086458,6.91219818117,21.6022994637,0.0,18.7433767983,23.2517909448,35.5149799421,0.0,18.025,17.4899799421
 10/03  14:00:00,71.1749611773,7.00081556011,22.1563330887,0.0,18.7433767983,23.2517909448,35.5124829202,0.0,18.025,17.4874829202
 10/03  15:00:00,70.162784882,6.98691086226,21.4480162408,0.0,18.7433767983,22.9618409725,41.337071439,0.0,18.025,23.312071439
 10/03  16:00:00,72.5791671908,6.9143909226,19.4856050262,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/03  17:00:00,81.8795725238,6.9732096327,16.5389474656,0.0,17.6635504202,40.6971502883,5.77167269798,0.0,0.0,5.77167269798
 10/03  18:00:00,90.324801578,6.93058693433,14.7539981922,0.0,27.5259009287,37.3340067412,11.5749716452,0.0,0.0,11.5749716452
 10/03  19:00:00,96.4022900733,6.9624037962,14.7063537845,0.0,33.8341110165,33.3544677425,11.6108675061,0.0679997012751,0.0,11.5428678049
 10/03  20:00:00,105.342975482,7.089327586,15.3659593579,0.0,36.5179666069,38.8247702939,6.54902220286,0.768156018632,0.0,5.78086618423
 10/03  21:00:00,98.9926706094,7.0105253308,14.6094454068,0.0,32.965339924,36.8579353714,13.4436026018,1.85834915905,0.0,11.5852534428
 10/03  22:00:00,71.3884406579,6.4912575918,11.0716753973,0.0,25.6355707503,20.6438685092,8.49355521676,2.70651007254,0.0,5.78704514422
 10/03  23:00:00,48.0813445976,6.02782719088,7.78102754099,0.0,15.0252895274,11.7056064465,10.1989381819,4.43342875094,0.0,5.76550943092
 10/03  24:00:00,41.01748956,5.80118490942,5.96956685636,0.0,11.6412384099,10.0650221343,12.3776964,6.61634743757,0.0,5.76134896241
 10/04  01:00:00,38.1666989708,5.65717178659,4.82349138138,0.0,10.0992000411,10.047477231,13.4289611456,7.67276823029,0.0,5.7561929153
 10/04  02:00:00,35.3133191569,5.53901105508,3.94783164467,0.0,8.25718729233,10.0299323277,8.08482955845,8.06482955845,0.0,0.02
 10/04  03:00:00,34.5095893762,5.44805342002,3.23505636768,0.0,8.25718729233,10.0299323277,15.1495718611,9.39332788285,0.0,5.75624397827
 10/04  04:00:00,35.5770033836,5.38631992547,2.75759502438,0.0,8.25718729233,11.6354268332,11.4506097199,11.4306097199,0.0,0.02
 10/04  05:00:00,43.0757746437,5.37992132585,2.68307394006,0.0,12.1011305571,15.3678112995,18.4969368744,12.4545165596,0.0,6.04242031482
 10/04  06:00:00,73.3887178736,5.7227896862,5.00883719709,0.0,19.7275818095,37.2640762949,28.6118287146,12.3552077944,0.0,16.2566209202
 10/04  07:00:00,90.2041421168,6.18688163331,8.40802503103,0.0,24.3117294858,51.2795993405,21.0296770111,8.55719402604,0.0,12.4724829851
 10/04  08:00:00,77.8091274283,5.95394823225,7.52103162256,0.0,23.6694662846,40.6342015617,30.0380263649,0.706263464994,0.0,29.3317628999
 10/04  09:00:00,76.2121616363,6.19493216009,10.6904241208,0.0,23.6694662846,35.6302164847,36.7219630328,0.0,18.025,18.6969630328
 10/04  10:00:00,61.6568333722,6.2713269129,13.6554075715,0.0,18.7433767983,22.9618409725,40.2480879112,0.0,18.025,22.2230879112
 10/04  11:00:00,65.9948905607,6.5657380301,17.7012903558,0.0,18.7433767983,22.9618409725,35.5183770484,0.0,18.025,17.4933770484
 10/04  12:00:00,69.4918121998,6.81606818708,20.904435599,0.0,18.5889407304,23.1597249699,41.3389175963,0.0,18.025,23.3139175963
 10/04  13:00:00,71.8472814218,6.98769543947,22.8417738038,0.0,18.7433767983,23.2517909448,35.5143219962,0.0,18.025,17.4893219962
 10/04  14:00:00,73.0280964586,7.0886621363,23.9216203101,0.0,18.7433767983,23.2517909448,35.5146074114,0.0,18.025,17.4896074114
 10/04  15:00:00,71.9456404451,7.07845155715,23.1393280749,0.0,18.7433767983,22.9618409725,41.3363662431,0.0,18.025,23.3113662431
 10/04  16:00:00,74.3479514977,7.00639488845,21.1623843219,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/04  17:00:00,83.7970931327,7.08860894023,18.3410670603,0.0,17.6635504202,40.6971502883,5.77069487371,0.0,0.0,5.77069487371
 10/04  18:00:00,91.763956099,7.04681388151,16.0769202539,0.0,27.5259009287,37.3340067412,11.5892839563,0.0163839416603,0.0,11.5729000146
 10/04  19:00:00,97.4953185545,7.06128584333,15.7004982196,0.0,33.8341110165,33.3544677425,5.78208239703,0.0,0.0,5.78208239703
 10/04  20:00:00,106.37653026,7.19338504384,16.2954511153,0.0,36.5179666069,38.8247702939,11.5693812509,0.0248837260748,0.0,11.5444975249
 10/04  21:00:00,100.430626938,7.15560480378,15.9023169986,0.0,32.965339924,36.8579353714,12.2636718281,0.678709416262,0.0,11.5849624118
 10/04  22:00:00,72.7187279606,6.62616702437,12.2670500837,0.0,25.6355707503,20.6438685092,7.35651410217,1.56903990323,0.0,5.78747419894
 10/04  23:00:00,48.8047381816,6.10261771262,8.42962790685,0.0,15.0252895274,11.7056064465,9.27195004108,3.50521230282,0.0,5.76673773826
 10/04  24:00:00,41.5652048455,5.85851053012,6.45995418679,0.0,11.6412384099,10.0650221343,11.1308912686,5.36931048187,0.0,5.76158078668
 10/05  01:00:00,38.6022809988,5.70507096902,5.21117386909,0.0,10.0992000411,10.047477231,6.88776463158,6.86776463158,0.0,0.02
 10/05  02:00:00,35.6626557871,5.57888100032,4.25729597914,0.0,8.25718729233,10.0299323277,13.6352455161,7.87891650588,0.0,5.75632901022
 10/05  03:00:00,34.7741108663,5.47816864059,3.46946206885,0.0,8.25718729233,10.0299323277,14.9741096909,9.2180370793,0.0,5.75607261157
 10/05  04:00:00,35.8675215652,5.41836207232,3.01606881445,0.0,8.25718729233,11.6354268332,10.2179327979,10.1979327979,0.0,0.02
 10/05  05:00:00,43.291086732,5.40291650529,2.87538813891,0.0,12.1011305571,15.3678112995,17.453394337,11.676279013,0.0,5.777115324
 10/05  06:00:00,73.9073239816,5.77933993662,5.47088722212,0.0,19.7275818095,37.2640762949,22.7575271106,11.1711071941,0.0,11.5864199165
 10/05  07:00:00,90.9876926579,6.27130389575,9.10714514862,0.0,24.3117294858,51.2795993405,24.4847747353,7.05188751265,0.0,17.4328872226
 10/05  08:00:00,78.2244933912,5.99655084478,7.89378971485,0.0,23.6694662846,40.6342015617,29.9989943407,0.667223603273,0.0,29.3317707374
 10/05  09:00:00,77.0212646819,6.26416540613,11.4302904164,0.0,23.6694662846,35.6302164847,35.5824210586,0.0,18.025,17.5574210586
 10/05  10:00:00,63.7564155828,6.37858622734,15.6477274821,0.0,18.7433767983,22.9618409725,41.3877400923,0.0,18.025,23.3627400923
 10/05  11:00:00,67.7696897561,6.66032894265,19.3814968518,0.0,18.7433767983,22.9618409725,35.5192289499,0.0,18.025,17.4942289499
 10/05  12:00:00,71.0513436643,6.91161812579,22.3684151437,0.0,18.5889407304,23.1597249699,41.3388134953,0.0,18.025,23.3138134953
 10/05  13:00:00,73.2255066144,7.09638794975,24.11130498,0.0,18.7433767983,23.2517909448,35.5182847195,0.0,18.025,17.4932847195
 10/05  14:00:00,73.2706291625,7.13660531801,24.1162080436,0.0,18.7433767983,23.2517909448,35.5145918786,0.0,18.025,17.4895918786
 10/05  15:00:00,72.169323367,7.12444119991,23.3170191778,0.0,18.7433767983,22.9618409725,41.3364011131,0.0,18.025,23.3114011131
 10/05  16:00:00,74.5271325273,7.04388976336,21.3040687979,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/05  17:00:00,83.8847042249,7.11202860667,18.4052560622,0.0,17.6635504202,40.6971502883,5.77176856543,0.0,0.0,5.77176856543
 10/05  18:00:00,92.1586720335,7.08563354983,16.4328115022,0.0,27.5259009287,37.3340067412,11.575908041,0.0,0.0,11.575908041
 10/05  19:00:00,97.5409541722,7.07280079008,15.7346154252,0.0,33.8341110165,33.3544677425,5.7820805457,0.0,0.0,5.7820805457
 10/05  20:00:00,106.29010231,7.19441694266,16.2079874254,0.0,36.5179666069,38.8247702939,11.5700108786,0.0254994866218,0.0,11.544511392
 10/05  21:00:00,100.190215777,7.14208181177,15.6754227509,0.0,32.965339924,36.8579353714,12.2121316783,0.627084748802,0.0,11.5850469295
 10/05  22:00:00,72.07559356,6.5737555252,11.6763229694,0.0,25.6355707503,20.6438685092,7.73341477583,1.9459094523,0.0,5.78750532353
 10/05  23:00:00,48.4227005125,6.07425445166,8.07595107173,0.0,15.0252895274,11.7056064465,9.73893641274,3.97218624114,0.0,5.7667501716
 10/05  24:00:00,41.5174949233,5.8610228259,6.40973006444,0.0,11.6412384099,10.0650221343,11.0820404938,5.32044834138,0.0,5.76159215245
 10/06  01:00:00,38.9642568839,5.74649287879,5.53172643523,0.0,10.0992000411,10.047477231,4.9066774864,4.8866774864,0.0,0.02
 10/06  02:00:00,35.6250093879,5.57807164995,4.22045744605,0.0,8.25718729233,10.0299323277,13.4338264075,7.67748701744,0.0,5.75633939007
 10/06  03:00:00,34.6520813615,5.46730625373,3.35829351703,0.0,8.25718729233,10.0299323277,15.5056229836,9.74953537872,0.0,5.75608760486
 10/06  04:00:00,36.0908399064,5.44319809624,3.21454918911,0.0,8.25718729233,11.6354268332,8.14916467765,8.12916467765,0.0,0.02
 10/06  05:00:00,43.7181370456,5.44495305721,3.26039850156,0.0,12.1011305571,15.3678112995,13.254570957,7.47741132888,0.0,5.77715962808
 10/06  06:00:00,74.4945627772,5.84792889277,5.9895312362,0.0,19.7275818095,37.2640762949,19.9122275709,8.32564303964,0.0,11.5865845313
 10/06  07:00:00,91.5145343051,6.33691158559,9.56837145049,0.0,24.3117294858,51.2795993405,22.1957020124,4.76245431778,0.0,17.4332476946
 10/06  08:00:00,80.5116817626,6.1850748244,9.99244892119,0.0,23.6694662846,40.6342015617,29.3492178932,0.0165507058256,0.0,29.3326671874
 10/06  09:00:00,88.0253201556,6.69826403276,22.000243296,0.0,23.6694662846,35.6302164847,35.5816559439,0.0,18.025,17.5566559439
 10/06  10:00:00,75.9347416776,6.89046265411,27.3141745388,0.0,18.7433767983,22.9618409725,41.3884184835,0.0,18.025,23.3634184835
 10/06  11:00:00,80.0511713269,7.22154204736,31.1017634632,0.0,18.7433767983,22.9618409725,35.5182681841,0.0,18.025,17.4932681841
 10/06  12:00:00,85.1136208336,7.59627968765,35.7460290943,0.0,18.5889407304,23.1597249699,41.3395511612,0.0,18.025,23.3145511612
 10/06  13:00:00,83.4421963872,7.65711172604,33.7672689804,0.0,18.7433767983,23.2517909448,35.5168803262,0.0,18.025,17.4918803262
 10/06  14:00:00,81.9010716622,7.65145384329,32.2317999142,0.0,18.7433767983,23.2517909448,35.5152292745,0.0,18.025,17.4902292745
 10/06  15:00:00,80.1777758317,7.59875868563,30.8511529935,0.0,18.7433767983,22.9618409725,41.337289528,0.0,18.025,23.312289528
 10/06  16:00:00,81.1390682934,7.42333937241,27.5365525312,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/06  17:00:00,90.0514860049,7.43464097312,24.2494217728,0.0,17.6635504202,40.6971502883,5.7717902139,0.0,0.0,5.7717902139
 10/06  18:00:00,96.8980550361,7.36247134359,20.89535141,0.0,27.5259009287,37.3340067412,11.5750884767,0.0,0.0,11.5750884767
 10/06  19:00:00,102.096641514,7.38976919272,19.9733288582,0.0,33.8341110165,33.3544677425,8.71121472906,0.0,0.0,8.71121472906
 10/06  20:00:00,109.324137399,7.46049515589,18.9759415704,0.0,36.5179666069,38.8247702939,8.61242372468,0.0,0.0,8.61242372468
 10/06  21:00:00,101.921481124,7.31912140998,17.2296432216,0.0,32.965339924,36.8579353714,11.5855518854,0.0,0.0,11.5855518854
 10/06  22:00:00,73.4500939998,6.73142566849,12.8931479501,0.0,25.6355707503,20.6438685092,6.10499852099,0.317833261983,0.0,5.78716525901
 10/06  23:00:00,50.1316715876,6.26760937736,9.59156518229,0.0,15.0252895274,11.7056064465,6.35050258384,0.583670083013,0.0,5.76683250083
 10/06  24:00:00,43.4005296688,6.0712904288,8.08249574342,0.0,11.6412384099,10.0650221343,6.28081701905,0.519406966699,0.0,5.76141005235
 10/07  01:00:00,43.6479531445,5.96796182995,7.23447038045,0.0,12.8411359301,10.0650221343,6.42134339048,0.665092103986,0.0,5.7562512865
 10/07  02:00:00,37.854424396,5.82727576263,6.2006678811,0.0,8.25718729233,10.0299323277,0.804264073719,0.784264073719,0.0,0.02
 10/07  03:00:00,37.4377103963,5.77453143544,5.83669496071,0.0,8.25718729233,10.0299323277,5.93604237345,0.179725074698,0.0,5.75631729876
 10/07  04:00:00,38.2949946693,5.68959306514,5.17230739364,0.0,8.25718729233,11.6354268332,0.68964618058,0.66964618058,0.0,0.02
 10/07  05:00:00,41.5161880623,5.5811835483,4.34359951193,0.0,8.71707943955,15.3327214929,8.69053661659,2.92367490851,0.0,5.76686170808
 10/07  06:00:00,60.8850740607,5.7226413253,5.35900395819,0.0,18.5082010057,25.6353820695,8.70199027177,2.92483442884,0.0,5.77715584293
 10/07  07:00:00,75.2826947908,6.16925379825,8.62665232666,0.0,19.4083231844,41.0650158608,12.7010755483,1.11435081052,0.0,11.5867247378
 10/07  08:00:00,105.709045775,6.86890838764,14.4765459296,0.0,26.3286599382,57.9988325916,35.3722720563,0.0138443146473,0.0,35.3584277416
 10/07  09:00:00,96.9869772391,6.9899608429,20.7874210925,0.0,26.3286599382,42.8504436482,41.4896088131,0.0,18.025,23.4646088131
 10/07  10:00:00,75.0576628061,6.93768813497,22.9044120897,0.0,21.7447113004,23.4437158914,41.4316214722,0.0,18.025,23.4066214722
 10/07  11:00:00,77.2999943616,7.28192247981,27.264259916,0.0,19.3027497915,23.426170988,41.3859742975,0.0,18.025,23.3609742975
 10/07  12:00:00,81.149814976,7.5862785989,30.6675625437,0.0,19.1483137236,23.7250123474,35.5173926631,0.0,18.025,17.4923926631
 10/07  13:00:00,83.0701334928,7.74646365879,32.2821472234,0.0,19.3027497915,23.7161209604,35.5138616453,0.0,18.025,17.4888616453
 10/07  14:00:00,83.3148417508,7.79836836899,32.4749524724,0.0,19.3027497915,23.7161209604,35.5139828687,0.0,18.025,17.4889828687
 10/07  15:00:00,82.6292776408,7.77296865045,32.1047412179,0.0,19.3027497915,23.426170988,41.3410246248,0.0,18.025,23.3160246248
 10/07  16:00:00,84.862821474,7.64193988611,30.0179968895,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 10/07  17:00:00,90.2883795101,7.59783321714,26.8651831086,0.0,18.2229234133,37.5968344597,5.76659157544,0.0,0.0,5.76659157544
 10/07  18:00:00,105.397530559,7.62282416005,24.2280516158,0.0,32.690315043,37.0816133363,5.77170873994,0.0,0.0,5.77170873994
 10/07  19:00:00,106.392504109,7.59786732259,21.3683117846,0.0,36.8143715336,33.066984531,11.5442269544,0.0,0.0,11.5442269544
 10/07  20:00:00,110.689979988,7.64683521132,20.3767440869,0.0,36.3493007332,38.7721355839,5.81391318344,0.0319975485824,0.0,5.78191563486
 10/07  21:00:00,106.965776835,7.5056693157,18.9115699044,0.0,36.1807251679,36.8228455648,5.78207513081,0.0,0.0,5.78207513081
 10/07  22:00:00,81.3772456463,6.99147562751,15.1573416943,0.0,31.0351095914,20.6438685092,11.6312817012,0.0458378297488,0.0,11.5854438714
 10/07  23:00:00,54.8036704597,6.49259128613,11.6365400478,0.0,17.4250845679,11.7056064465,12.2961990658,0.761641689479,0.0,11.5345573763
 10/07  24:00:00,46.5033136339,6.26196126553,9.79471448104,0.0,12.8411359301,10.0650221343,1.22094958949,1.20094958949,0.0,0.02
 10/08  01:00:00,44.9924014912,6.08597116963,8.3414834162,0.0,12.925468867,10.100111941,7.57115392496,1.81472043321,0.0,5.75643349174
 10/08  02:00:00,38.9028726937,5.91518959892,7.04177828584,0.0,8.34152022915,10.0650221343,1.80755670561,1.78755670561,0.0,0.02
 10/08  03:00:00,37.3997752231,5.75349077764,5.70037738493,0.0,8.34152022915,10.0650221343,10.0402490033,4.2840480107,0.0,5.75620099261
 10/08  04:00:00,37.8986430563,5.6327729225,4.71334603687,0.0,8.34152022915,11.6705166398,12.1800585896,6.41873332241,0.0,5.76132526721
 10/08  05:00:00,41.3237049802,5.54123080562,4.0716450801,0.0,8.80141237637,15.3678112995,12.9698818069,7.20322079431,0.0,5.76666101256
 10/08  06:00:00,60.3888110781,5.65754623493,4.92783193008,0.0,18.5082010057,25.6353820695,12.9985762964,7.22141506675,0.0,5.77716122961
 10/08  07:00:00,74.7585475504,6.0863553715,8.06597514913,0.0,19.4926561212,41.1001056674,17.0432249514,5.45698523932,0.0,11.5862397121
 10/08  08:00:00,104.399622366,6.77393997692,13.2620840059,0.0,26.3286599382,57.9988325916,29.6484890893,0.180558221746,0.0,29.4679308676
 10/08  09:00:00,92.2355801657,6.83766245626,16.3077370228,0.0,26.2443270014,42.8153538416,41.4952732593,0.0,18.025,23.4702732593
 10/08  10:00:00,71.3105104117,6.78922465429,19.305722558,0.0,21.7447113004,23.4437158914,41.4316744064,0.0,18.025,23.4066744064
 10/08  11:00:00,72.6710649811,7.02886603591,22.8286717563,0.0,19.3449162599,23.4437158914,41.385004424,0.0,18.025,23.360004424
 10/08  12:00:00,73.958742788,7.19994371684,23.8031090624,0.0,19.190480192,23.7425572507,35.5178069894,0.0,18.025,17.4928069894
 10/08  13:00:00,76.129906486,7.32586319952,25.8222340354,0.0,19.260583323,23.698576057,41.3380293556,0.0,18.025,23.3130293556
 10/08  14:00:00,76.0473532842,7.35919937834,25.7063445961,0.0,19.260583323,23.698576057,35.5178315075,0.0,18.025,17.4928315075
 10/08  15:00:00,74.3979054513,7.30532680252,24.4007156493,0.0,19.260583323,23.4086260847,35.5142484193,0.0,18.025,17.4892484193
 10/08  16:00:00,75.9320882862,7.16274524988,21.6261686069,0.0,19.260583323,27.8781056672,23.7864136596,0.0,18.025,5.76141365964
 10/08  17:00:00,79.9851116727,7.07621468117,17.1432445936,0.0,18.1807569449,37.5792895564,5.76638179537,0.0,0.0,5.76638179537
 10/08  18:00:00,98.8525752554,7.15061906079,16.39072383,0.0,32.6059821062,37.0465235296,5.79876044822,0.0270098630056,0.0,5.77175058521
 10/08  19:00:00,101.298621318,7.21671075736,16.6555869331,0.0,36.8143715336,33.066984531,5.9395320631,0.157197264944,0.0,5.78233479815
 10/08  20:00:00,107.622974697,7.35011612353,17.4870266604,0.0,36.43363367,38.8072253906,12.2806067336,0.73722823295,0.0,11.5433785006
 10/08  21:00:00,104.728222142,7.29471348374,17.0043908698,0.0,36.0963922311,36.7877557581,6.75597727578,0.97364729996,0.0,5.78232997582
 10/08  22:00:00,79.8954352812,6.84294220402,13.9434833599,0.0,30.9507766546,20.6087787026,12.7470806699,1.16101444338,0.0,11.5860662265
 10/08  23:00:00,53.9693450928,6.39919720179,10.8956098736,0.0,17.4250845679,11.7056064465,7.07800414422,1.30068442176,0.0,5.77731972246
 10/08  24:00:00,46.1956223808,6.21209345664,9.41746062303,0.0,12.925468867,10.100111941,7.18102214478,1.41940241593,0.0,5.76161972885
 10/09  01:00:00,45.0533545112,6.08836503124,8.40004641132,0.0,12.925468867,10.100111941,1.54126878529,1.52126878529,0.0,0.02
 10/09  02:00:00,39.1482242968,5.93804070154,7.26427369957,0.0,8.34152022915,10.0650221343,7.39332234804,1.63691274459,0.0,5.75640960345
 10/09  03:00:00,38.3715730131,5.85104976071,6.57461714041,0.0,8.34152022915,10.0650221343,1.78648332419,1.76648332419,0.0,0.02
 10/09  04:00:00,39.4632726949,5.79268262824,6.11806658115,0.0,8.34152022915,11.6705166398,7.72718828744,1.96556441047,0.0,5.76162387697
 10/09  05:00:00,43.2975313139,5.74792816956,5.83876966281,0.0,8.80141237637,15.3678112995,7.649895961,1.8840548195,0.0,5.76584114149
 10/09  06:00:00,64.7109060616,5.91641788717,7.10705528228,0.0,18.5082010057,25.6353820695,7.48818695507,1.71174513539,0.0,5.77644181967
 10/09  07:00:00,76.7489085984,6.2947500024,9.84793447578,0.0,19.4926561212,41.1001056674,13.0047515706,1.4186626476,0.0,11.586088923
 10/09  08:00:00,104.83762558,6.78541836766,13.6885988724,0.0,26.3286599382,57.9988325916,29.4692979566,0.0,0.0,29.4692979566
 10/09  09:00:00,90.1686079853,6.65119363736,14.427229468,0.0,26.2443270014,42.8153538416,47.3534049458,0.0,18.025,29.3284049458
 10/09  10:00:00,66.8143088292,6.57942708863,15.0193128926,0.0,21.7447113004,23.4437158914,41.4321821382,0.0,18.025,23.4071821382
 10/09  11:00:00,67.639606013,6.80897122542,18.0171054826,0.0,19.3449162599,23.4437158914,35.5514523612,0.0,18.025,17.5264523612
 10/09  12:00:00,69.531537984,6.96646910982,19.6093802087,0.0,19.190480192,23.7425572507,41.3416714594,0.0,18.025,23.3166714594
 10/09  13:00:00,71.9749620557,7.13683740451,21.8563111016,0.0,19.260583323,23.698576057,35.5195220627,0.0,18.025,17.4945220627
 10/09  14:00:00,72.9081893825,7.20475771174,22.7216164423,0.0,19.260583323,23.698576057,35.5129048848,0.0,18.025,17.4879048848
 10/09  15:00:00,72.6483699148,7.21278570104,22.7437240582,0.0,19.260583323,23.4086260847,41.3396638814,0.0,18.025,23.3146638814
 10/09  16:00:00,73.8929024473,7.07113275586,19.6785944584,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 10/09  17:00:00,79.1183064947,7.0053450121,16.3473044253,0.0,18.1807569449,37.5792895564,5.76676203578,0.0,0.0,5.76676203578
 10/09  18:00:00,97.847084696,7.05277472047,15.4830727221,0.0,32.6059821062,37.0465235296,5.82453715428,0.0526211126936,0.0,5.77191604159
 10/09  19:00:00,100.200450809,7.10937303589,15.6647448262,0.0,36.8143715336,33.066984531,11.8089864252,0.26500941579,0.0,11.5439770094
 10/09  20:00:00,106.549655245,7.24535528365,16.51846756,0.0,36.43363367,38.8072253906,6.61964426059,0.838070254909,0.0,5.78157400569
 10/09  21:00:00,103.697804304,7.1940771145,16.0746059342,0.0,36.0963922311,36.7877557581,6.8423711371,1.0598283841,0.0,5.78254275301
 10/09  22:00:00,78.9545637679,6.75015157351,13.0953951067,0.0,30.9507766546,20.6087787026,12.8240299722,1.23694106899,0.0,11.5870889032
 10/09  23:00:00,53.1254372842,6.31562951194,10.1352615996,0.0,17.4250845679,11.7056064465,12.9024385572,1.36773592218,0.0,11.534702635
 10/09  24:00:00,45.3172035255,6.12432022287,8.6268182376,0.0,12.925468867,10.100111941,1.99299657591,1.97299657591,0.0,0.02
 10/10  01:00:00,41.016728031,5.96398794745,7.36669293488,0.0,10.0992000411,10.047477231,8.53153650268,2.77512296572,0.0,5.75641353696
 10/10  02:00:00,38.1704757781,5.85072557456,6.49326643894,0.0,8.25718729233,10.0299323277,3.17605839652,3.15605839652,0.0,0.02
 10/10  03:00:00,37.6023556524,5.78468430717,5.99118268597,0.0,8.25718729233,10.0299323277,8.74066599982,2.98417014475,0.0,5.75649585507
 10/10  04:00:00,38.8707795564,5.74224998689,5.69542590512,0.0,8.25718729233,11.6354268332,8.2339565485,2.47253953399,0.0,5.76141701451
 10/10  05:00:00,46.6858527472,5.76450698225,5.90854771786,0.0,12.1011305571,15.3678112995,7.72011240657,1.942885463,0.0,5.77722694356
 10/10  06:00:00,80.623492481,6.31357892587,9.76878984573,0.0,19.7275818095,37.2640762949,13.338376521,1.75203155721,0.0,11.5863449638
 10/10  07:00:00,94.9278995439,6.70332556862,12.6152875556,0.0,24.3117294858,51.2795993405,18.8848203241,1.45172532841,0.0,17.4330949957
 10/10  08:00:00,80.5022122499,6.21364040839,9.95439335395,0.0,23.6694662846,40.6342015617,23.4724338347,0.0,0.0,23.4724338347
 10/10  09:00:00,76.829912774,6.1909512708,11.3121375074,0.0,23.6694662846,35.6302164847,41.4278480403,0.0,18.025,23.4028480403
 10/10  10:00:00,57.7997829745,5.94722293164,10.1224402074,0.0,18.7433767983,22.9618409725,41.3893124049,0.0,18.025,23.3643124049
 10/10  11:00:00,59.3820780586,6.17270214562,11.4815029494,0.0,18.7433767983,22.9618409725,35.5198316805,0.0,18.025,17.4948316805
 10/10  12:00:00,62.8494188938,6.46137560136,14.61672194,0.0,18.5889407304,23.1597249699,35.5211401845,0.0,18.025,17.4961401845
 10/10  13:00:00,65.2439446251,6.67042005026,16.5557007185,0.0,18.7433767983,23.2517909448,35.5161640199,0.0,18.025,17.4911640199
 10/10  14:00:00,66.3974602173,6.75639752905,17.6232425325,0.0,18.7433767983,23.2517909448,41.3419320394,0.0,18.025,23.3169320394
 10/10  15:00:00,66.0611110567,6.76109801536,17.5721392531,0.0,18.7433767983,22.9618409725,35.5195886384,0.0,18.025,17.4945886384
 10/10  16:00:00,67.8396883208,6.65291671272,15.0075819235,0.0,18.7433767983,27.431320555,23.7858835331,0.0,18.025,5.76088353307
 10/10  17:00:00,79.5029893508,6.78417889148,14.3513755403,0.0,17.6635504202,40.6971502883,5.77203997372,0.0,0.0,5.77203997372
 10/10  18:00:00,90.9307202801,6.78857789731,13.6178898035,0.0,27.5259009287,37.3340067412,11.6841681058,0.108301148835,0.0,11.575866957
 10/10  19:00:00,95.5036710001,6.85421111644,13.9159031993,0.0,33.8341110165,33.3544677425,6.37146406399,0.589916128759,0.0,5.78154793523
 10/10  20:00:00,104.837175528,7.02362284151,14.9258393026,0.0,36.5179666069,38.8247702939,6.86564396286,1.0837343001,0.0,5.78190966276
 10/10  21:00:00,99.3050960254,7.03191178428,14.9004409239,0.0,32.965339924,36.8579353714,12.8425422779,1.25577108133,0.0,11.5867711966
 10/10  22:00:00,72.1503122302,6.56029209331,11.7644792075,0.0,25.6355707503,20.6438685092,12.967435894,1.41187245053,0.0,11.5555634435
 10/10  23:00:00,49.291517759,6.14720105138,8.87180865285,0.0,15.0252895274,11.7056064465,7.28702347361,1.52014407539,0.0,5.76687939822
 10/10  24:00:00,42.7825414174,5.97908233444,7.55671061002,0.0,11.6412384099,10.0650221343,7.37401676034,1.61246703661,0.0,5.76154972373
 10/11  01:00:00,40.1846997284,5.86302461741,6.63563060865,0.0,10.0992000411,10.047477231,1.71665573209,1.69665573209,0.0,0.02
 10/11  02:00:00,37.4515695645,5.76317716783,5.86190227593,0.0,8.25718729233,10.0299323277,7.57046320272,1.81406503276,0.0,5.75639816995
 10/11  03:00:00,36.8910205606,5.70070404152,5.36383120617,0.0,8.25718729233,10.0299323277,1.97793752879,1.95793752879,0.0,0.02
 10/11  04:00:00,37.7280494778,5.61882467672,4.67611684618,0.0,8.25718729233,11.6354268332,9.96946995804,4.20883541538,0.0,5.76063454267
 10/11  05:00:00,45.3326012944,5.62189749975,4.69790415502,0.0,12.1011305571,15.3678112995,10.6529241897,4.87562772446,0.0,5.77729646524
 10/11  06:00:00,79.6157193144,6.20530895757,8.86927775372,0.0,19.7275818095,37.2640762949,14.1852197267,2.59833086217,0.0,11.5868888645
 10/11  07:00:00,94.0247476504,6.60527828128,11.8101743101,0.0,24.3117294858,51.2795993405,18.9583628489,1.5239396018,0.0,17.4344232471
 10/11  08:00:00,79.2943621522,6.08625122698,8.87392808824,0.0,23.6694662846,40.6342015617,23.4732102497,0.0,0.0,23.4732102497
 10/11  09:00:00,76.1143385666,6.14414434584,10.6433652792,0.0,23.6694662846,35.6302164847,41.4314176995,0.0,18.025,23.4064176995
 10/11  10:00:00,60.043023346,6.1415825511,12.171318165,0.0,18.7433767983,22.9618409725,41.3902385362,0.0,18.025,23.3652385362
 10/11  11:00:00,63.2366370107,6.44851650199,15.0602463234,0.0,18.7433767983,22.9618409725,35.5209062877,0.0,18.025,17.4959062877
 10/11  12:00:00,65.4233187783,6.6437253944,17.0082685411,0.0,18.5889407304,23.1597249699,35.5145887883,0.0,18.025,17.4895887883
 10/11  13:00:00,65.9740121439,6.72790258483,17.2282875825,0.0,18.7433767983,23.2517909448,41.3415802027,0.0,18.025,23.3165802027
 10/11  14:00:00,67.2452395447,6.78239704988,18.4450170067,0.0,18.7433767983,23.2517909448,35.5166492497,0.0,18.025,17.4916492497
 10/11  15:00:00,65.7898373195,6.69531591521,17.3666436762,0.0,18.7433767983,22.9618409725,35.5165164067,0.0,18.025,17.4915164067
 10/11  16:00:00,68.9453055152,6.70639745595,16.0597232939,0.0,18.7433767983,27.431320555,23.7864288936,0.0,18.025,5.76142889362
 10/11  17:00:00,79.8719799681,6.7843328265,14.720213844,0.0,17.6635504202,40.6971502883,5.77187916118,0.0,0.0,5.77187916118
 10/11  18:00:00,91.2774967115,6.81122843056,13.942010741,0.0,27.5259009287,37.3340067412,11.5962493277,0.0200250615334,0.0,11.5762242662
 10/11  19:00:00,96.0084164517,6.89029550827,14.3845631906,0.0,33.8341110165,33.3544677425,5.7815441538,0.0,0.0,5.7815441538
 10/11  20:00:00,105.016499895,7.03637259146,15.092405882,0.0,36.5179666069,38.8247702939,12.3060722262,0.761733374156,0.0,11.544338852
 10/11  21:00:00,98.9124505539,6.9868523613,14.5528493008,0.0,32.965339924,36.8579353714,13.221730627,1.63485293524,0.0,11.5868776917
