Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/11  22:00:00,71.2400179105,6.46407474182,10.9504017406,0.0,25.6355707503,20.6438685092,8.42336679538,2.63557386192,0.0,5.78779293346
 10/11  23:00:00,47.8632152857,5.99518470592,7.59551995195,0.0,15.0252895274,11.7056064465,10.464724241,4.69778831031,0.0,5.76693593068
 10/11  24:00:00,41.0665585582,5.79612837801,6.02367602166,0.0,11.6412384099,10.0650221343,11.6558833761,5.89416023179,0.0,5.76172314435
 10/12  01:00:00,38.3627392762,5.66922137706,5.00747365988,0.0,10.0992000411,10.047477231,6.35126193708,6.33126193708,0.0,0.02
 10/12  02:00:00,35.3417626808,5.53410039251,3.9811706828,0.0,8.25718729233,10.0299323277,13.4327846723,7.67627509124,0.0,5.75650958108
 10/12  03:00:00,34.6292924637,5.45465779437,3.34814649542,0.0,8.25718729233,10.0299323277,8.59100269513,8.57100269513,0.0,0.02
 10/12  04:00:00,35.8142187339,5.40773338011,2.97337881197,0.0,8.25718729233,11.6354268332,15.5808827942,9.81912510596,0.0,5.7617576882
 10/12  05:00:00,43.4033762867,5.4094458222,2.98112584303,0.0,12.1011305571,15.3678112995,15.6708552903,9.89356689598,0.0,5.77728839436
 10/12  06:00:00,76.3312837753,5.82894913046,5.96119591551,0.0,19.7275818095,37.2640762949,19.8288919522,8.24266940656,0.0,11.5862225457
 10/12  07:00:00,90.9816964441,6.25637254289,9.11602318486,0.0,24.3117294858,51.2795993405,23.0307556762,5.59638348025,0.0,17.4343721959
 10/12  08:00:00,77.5927599515,5.90114539534,7.35742435844,0.0,23.6694662846,40.6342015617,26.6457804988,0.37925514131,0.0,26.2665253575
 10/12  09:00:00,75.7832411949,6.11732326736,10.3390784357,0.0,23.6694662846,35.6302164847,38.6474319302,0.0,18.025,20.6224319302
 10/12  10:00:00,57.7544443076,5.93548276224,10.0888423786,0.0,18.7433767983,22.9618409725,41.390453407,0.0,18.025,23.365453407
 10/12  11:00:00,61.0518916647,6.17897831738,13.1450363002,0.0,18.7433767983,22.9618409725,35.5195805411,0.0,18.025,17.4945805411
 10/12  12:00:00,61.4039877832,6.11713507285,13.5155294933,0.0,18.5889407304,23.1597249699,41.3419960452,0.0,18.025,23.3169960452
 10/12  13:00:00,61.8380264758,6.22409571381,13.5961033807,0.0,18.7433767983,23.2517909448,35.520214565,0.0,18.025,17.495214565
 10/12  14:00:00,61.2030335525,6.21912612789,12.9660778328,0.0,18.7433767983,23.2517909448,35.5136055143,0.0,18.025,17.4886055143
 10/12  15:00:00,60.2628091087,6.18243365797,12.3525012643,0.0,18.7433767983,22.9618409725,41.3406414771,0.0,18.025,23.3156414771
 10/12  16:00:00,65.172220976,6.29782842974,12.6952029311,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/12  17:00:00,76.9310342102,6.4632361024,12.1003555095,0.0,17.6635504202,40.6971502883,5.77203730916,0.0,0.0,5.77203730916
 10/12  18:00:00,88.7785029507,6.51725920062,11.7369789727,0.0,27.5259009287,37.3340067412,11.8863553066,0.309611351413,0.0,11.5767439552
 10/12  19:00:00,93.752595381,6.62833609741,12.390692221,0.0,33.8341110165,33.3544677425,12.3889224837,0.844636447184,0.0,11.5442860366
 10/12  20:00:00,103.442550214,6.83958040796,13.7152479787,0.0,36.5179666069,38.8247702939,7.06970344453,1.28796390288,0.0,5.78173954165
 10/12  21:00:00,98.1413432664,6.87650665362,13.8920804149,0.0,32.965339924,36.8579353714,13.0111134917,1.42490810232,0.0,11.5862053893
 10/12  22:00:00,71.1223068676,6.4258289997,10.8709285056,0.0,25.6355707503,20.6438685092,13.1034425378,1.54827773725,0.0,11.5551648006
 10/12  23:00:00,48.3203915704,6.02306858426,8.02481231931,0.0,15.0252895274,11.7056064465,1.65976894409,1.63976894409,0.0,0.02
 10/12  24:00:00,41.9145192877,5.86911663291,6.79864906708,0.0,11.6412384099,10.0650221343,7.48290920687,1.72113416497,0.0,5.7617750419
 10/13  01:00:00,39.4504029226,5.77029816766,5.99405317219,0.0,10.0992000411,10.047477231,7.55523134247,1.79879379785,0.0,5.75643754462
 10/13  02:00:00,36.6109227367,5.66256874174,5.121866289,0.0,8.25718729233,10.0299323277,3.09219517657,3.07219517657,0.0,0.02
 10/13  03:00:00,35.8438442281,5.58210559091,4.4352443575,0.0,8.25718729233,10.0299323277,10.6288926833,4.87235733193,0.0,5.75653535138
 10/13  04:00:00,37.0174520201,5.53264402052,4.05170029168,0.0,8.25718729233,11.6354268332,5.70280865327,5.68280865327,0.0,0.02
 10/13  05:00:00,44.8110419649,5.55348431147,4.24474760096,0.0,12.1011305571,15.3678112995,16.7002711173,5.16584107376,0.0,11.5344300435
 10/13  06:00:00,78.4866619238,6.07063374294,7.87488653424,0.0,19.7275818095,37.2640762949,16.97377119,5.38759580831,0.0,11.5861753816
 10/13  07:00:00,92.9413041166,6.47951434879,10.8524813696,0.0,24.3117294858,51.2795993405,16.4591829509,4.83060024361,0.0,11.6285827073
 10/13  08:00:00,77.930104486,5.94704928714,7.64885911706,0.0,23.6694662846,40.6342015617,30.7550197752,1.41742339078,0.0,29.3375963845
 10/13  09:00:00,72.8805231319,5.92683107544,7.62685522271,0.0,23.6694662846,35.6302164847,42.6291162462,1.20130078192,18.025,23.4028154643
 10/13  10:00:00,53.983786062,5.74555897888,6.50809978996,0.0,18.7433767983,22.9618409725,37.0151384975,1.46045774078,18.025,17.5296807567
 10/13  11:00:00,56.2184532764,5.94511304063,8.54546119973,0.0,18.7433767983,22.9618409725,41.6723166078,0.327412866252,18.025,23.3199037416
 10/13  12:00:00,59.8417440483,6.15707753108,11.9133403935,0.0,18.5889407304,23.1597249699,35.5758827348,0.0554317362385,18.025,17.4954509985
 10/13  13:00:00,60.597325076,6.19437443715,12.3851196474,0.0,18.7433767983,23.2517909448,35.5159428828,0.0,18.025,17.4909428828
 10/13  14:00:00,60.3004513819,6.20321964991,12.079405869,0.0,18.7433767983,23.2517909448,41.3417706874,0.0,18.025,23.3167706874
 10/13  15:00:00,59.6605390089,6.1915783171,11.741081801,0.0,18.7433767983,22.9618409725,35.5196009226,0.0,18.025,17.4946009226
 10/13  16:00:00,63.3194455338,6.27511773154,10.8651314084,0.0,18.7433767983,27.431320555,23.786263431,0.0,18.025,5.76126343105
 10/13  17:00:00,76.5166829536,6.45061035359,11.6986277903,0.0,17.6635504202,40.6971502883,5.7721102602,0.0,0.0,5.7721102602
 10/13  18:00:00,88.7677721324,6.52586350187,11.7176392193,0.0,27.5259009287,37.3340067412,12.3546119537,0.77869908741,0.0,11.5759128663
 10/13  19:00:00,93.5416792334,6.61355952357,12.1945505898,0.0,33.8341110165,33.3544677425,7.23381508109,1.45119982528,0.0,5.78261525581
 10/13  20:00:00,103.125023561,6.81363305286,13.4236652436,0.0,36.5179666069,38.8247702939,7.89722198908,2.11531067682,0.0,5.78191131226
 10/13  21:00:00,97.8727738245,6.85352217737,13.6464898373,0.0,32.965339924,36.8579353714,13.8213524253,2.23344912154,0.0,11.5879033038
 10/13  22:00:00,70.8153882059,6.39663530945,10.5931979335,0.0,25.6355707503,20.6438685092,14.2143628353,2.65838622059,0.0,11.5559766147
 10/13  23:00:00,47.9397581514,5.98446571324,7.68277682245,0.0,15.0252895274,11.7056064465,8.78452297497,3.01852900428,0.0,5.76599397068
 10/13  24:00:00,41.316507395,5.80866716615,6.26108589674,0.0,11.6412384099,10.0650221343,10.1517332154,4.39015998012,0.0,5.76157323531
 10/14  01:00:00,41.790452764,5.7364286081,5.6084939929,0.0,12.8411359301,10.0650221343,5.30353090351,5.28353090351,0.0,0.02
 10/14  02:00:00,36.1091409981,5.61480038884,4.66784603249,0.0,8.25718729233,10.0299323277,11.298019714,5.54160121035,0.0,5.75641850365
 10/14  03:00:00,35.7475458957,5.57301195149,4.34804392828,0.0,8.25718729233,10.0299323277,4.81513524899,4.79513524899,0.0,0.02
 10/14  04:00:00,37.0980397996,5.54112205983,4.12380367407,0.0,8.25718729233,11.6354268332,10.161778136,4.39994855722,0.0,5.76182957879
 10/14  05:00:00,41.0185177926,5.50612245501,3.92097206614,0.0,8.71707943955,15.3327214929,9.82319980245,4.05624713061,0.0,5.76695267184
 10/14  06:00:00,62.4080713398,5.65620840582,5.06441081412,0.0,18.5082010057,25.6353820695,10.2082266524,4.43075814958,0.0,5.77746850279
 10/14  07:00:00,74.4388733306,6.04761191134,7.90443110269,0.0,19.4083231844,41.0650158608,15.9817128585,4.39398884457,0.0,11.5877240139
 10/14  08:00:00,102.632976683,6.55227159085,11.7170588506,0.0,26.3286599382,57.9988325916,30.2650781994,0.790455213546,0.0,29.4746229858
 10/14  09:00:00,86.4170911794,6.38330369821,10.8241467907,0.0,26.3286599382,42.8504436482,47.5155578456,0.157127344871,18.025,29.3334305008
 10/14  10:00:00,61.4876599183,6.1851990275,10.0868760234,0.0,21.7447113004,23.4437158914,41.7190080245,0.285070623712,18.025,23.4089374007
 10/14  11:00:00,62.0849467319,6.40714759328,12.9239676888,0.0,19.3027497915,23.426170988,35.5539473819,0.0,18.025,17.5289473819
 10/14  12:00:00,63.7451251873,6.50978066376,14.3393551524,0.0,19.1483137236,23.7250123474,41.341165374,0.0,18.025,23.316165374
 10/14  13:00:00,63.3208858827,6.51609685255,13.7632570168,0.0,19.3027497915,23.7161209604,35.5195687364,0.0,18.025,17.4945687364
 10/14  14:00:00,63.3875513594,6.56285739033,13.7831577316,0.0,19.3027497915,23.7161209604,35.5161547692,0.0,18.025,17.4911547692
 10/14  15:00:00,64.1879817342,6.63774429704,14.79865363,0.0,19.3027497915,23.426170988,41.3389803798,0.0,18.025,23.3139803798
 10/14  16:00:00,66.1768698367,6.53674811606,12.4372273888,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 10/14  17:00:00,74.7132555578,6.57399207595,12.3138840631,0.0,18.2229234133,37.5968344597,5.76664577363,0.0,0.0,5.76664577363
 10/14  18:00:00,95.1885049901,6.74119812317,13.0166332367,0.0,32.690315043,37.0816133363,6.25521172378,0.483230386874,0.0,5.77198133691
 10/14  19:00:00,97.9204998671,6.84917713773,13.644969889,0.0,36.8143715336,33.066984531,12.7797488665,1.23585418168,0.0,11.5438946848
 10/14  20:00:00,104.278306664,7.00307427148,14.6088004679,0.0,36.3493007332,38.7721355839,7.75030404631,1.96892805513,0.0,5.78137599118
 10/14  21:00:00,101.867060494,6.97286040527,14.3456386664,0.0,36.1807251679,36.8228455648,7.87526420329,2.09289187368,0.0,5.78237232961
 10/14  22:00:00,77.2736052303,6.54603887892,11.4990964208,0.0,31.0351095914,20.6438685092,14.0234128747,2.43550154795,0.0,11.5879113268
 10/14  23:00:00,51.4572806324,6.12907270909,8.65364480192,0.0,17.4250845679,11.7056064465,9.82982103456,2.8265978152,0.0,7.00322321936
 10/14  24:00:00,43.8024498624,5.96790290682,7.38789330515,0.0,12.8411359301,10.0650221343,7.79212221858,3.25362402286,0.0,4.53849819572
 10/15  01:00:00,42.7589348148,5.84146266593,6.3525135789,0.0,12.925468867,10.100111941,10.3162084855,4.55965710548,0.0,5.75655138
 10/15  02:00:00,36.9044411584,5.69856005325,5.25996741516,0.0,8.34152022915,10.0650221343,5.43159678882,5.41159678882,0.0,0.02
 10/15  03:00:00,36.2695063215,5.62727493837,4.69631202076,0.0,8.34152022915,10.0650221343,11.4036698097,5.6473260368,0.0,5.7563437729
 10/15  04:00:00,37.4863491303,5.58158145861,4.3522317571,0.0,8.34152022915,11.6705166398,11.6044609725,5.84313843235,0.0,5.76132254012
 10/15  05:00:00,41.3792116121,5.54179935465,4.12656588726,0.0,8.80141237637,15.3678112995,5.5380846578,5.5180846578,0.0,0.02
 10/15  06:00:00,62.531856339,5.67876212146,5.16563432541,0.0,18.5082010057,25.6353820695,17.3432853499,5.80925013149,0.0,11.5340352185
 10/15  07:00:00,74.306142816,6.02571919257,7.67416431907,0.0,19.4926561212,41.1001056674,17.3811361121,5.79354926494,0.0,11.5875868471
 10/15  08:00:00,102.19712378,6.51355379269,11.319914512,0.0,26.3286599382,57.9988325916,30.5922787239,1.11841454638,0.0,29.4738641775
 10/15  09:00:00,85.3653561895,6.2809504944,9.99418660786,0.0,26.2443270014,42.8153538416,41.698171077,0.199829079918,18.025,23.4733419971
 10/15  10:00:00,58.7452708872,5.86626116459,7.66341952634,0.0,21.7447113004,23.4437158914,42.0779303683,0.643691358034,18.025,23.4092390102
 10/15  11:00:00,56.1606646802,5.82460862361,7.52250855337,0.0,19.3449162599,23.4437158914,41.7671949568,0.379161681463,18.025,23.3630332754
 10/15  12:00:00,57.343049248,5.88414062854,8.50320450375,0.0,19.190480192,23.7425572507,36.0661856428,0.546708228792,18.025,17.494477414
 10/15  13:00:00,59.5141103193,6.10927291814,10.4230157518,0.0,19.260583323,23.698576057,41.3421387851,0.0,18.025,23.3171387851
 10/15  14:00:00,60.3705696705,6.21802549208,11.170720399,0.0,19.260583323,23.698576057,35.5207186423,0.0,18.025,17.4957186423
 10/15  15:00:00,59.01017602,6.08108552608,10.2372134917,0.0,19.260583323,23.4086260847,35.5181340581,0.0,18.025,17.4931340581
 10/15  16:00:00,62.0782384399,6.07251544832,8.8625367621,0.0,19.260583323,27.8781056672,23.7866173976,0.0,18.025,5.76161739762
 10/15  17:00:00,71.5660396405,6.20408467448,9.59628571431,0.0,18.1807569449,37.5792895564,5.76690284498,0.0,0.0,5.76690284498
 10/15  18:00:00,92.5259206312,6.43144504117,10.7832228058,0.0,32.6059821062,37.0465235296,6.6917462838,0.919609769662,0.0,5.77213651413
 10/15  19:00:00,95.6257919311,6.57079979644,11.6286408737,0.0,36.8143715336,33.066984531,7.33844927177,1.55684118481,0.0,5.78160808696
 10/15  20:00:00,102.453985262,6.76725582508,12.9008704561,0.0,36.43363367,38.8072253906,14.0539653525,2.51024328221,0.0,11.5437220703
 10/15  21:00:00,100.116900724,6.77475308825,12.9130016277,0.0,36.0963922311,36.7877557581,8.67421027667,2.89162883633,0.0,5.78258144034
 10/15  22:00:00,75.6487020526,6.36675178787,10.1728965214,0.0,30.9507766546,20.6087787026,14.8322387617,3.24434086511,0.0,11.5878978966
 10/15  23:00:00,50.0358245104,5.96297401647,7.39828693798,0.0,17.4250845679,11.7056064465,9.29683835907,3.51925304669,0.0,5.77758531238
 10/15  24:00:00,42.6803232986,5.82404678343,6.29019486034,0.0,12.925468867,10.100111941,9.62078238844,3.85914692436,0.0,5.76163546408
 10/16  01:00:00,38.729206454,5.70408064031,5.33907186424,0.0,10.0992000411,10.047477231,9.8638931075,4.107425126,0.0,5.7564679815
 10/16  02:00:00,36.107178004,5.61791260632,4.66277125623,0.0,8.25718729233,10.0299323277,4.32786780334,4.30786780334,0.0,0.02
 10/16  03:00:00,35.6352482585,5.56643227446,4.24231790802,0.0,8.25718729233,10.0299323277,10.2365609475,4.47997919623,0.0,5.75658175128
 10/16  04:00:00,36.9202513152,5.52810452247,3.9590343684,0.0,8.25718729233,11.6354268332,4.65052531179,4.63052531179,0.0,0.02
 10/16  05:00:00,44.7397043704,5.55126675421,4.17561617991,0.0,12.1011305571,15.3678112995,15.5902749862,4.0555059078,0.0,11.5347690784
 10/16  06:00:00,78.6161051217,6.09252906833,7.98241390089,0.0,19.7275818095,37.2640762949,15.0562301616,3.47016352913,0.0,11.5860666325
 10/16  07:00:00,92.9108019917,6.48516911154,10.8163011342,0.0,24.3117294858,51.2795993405,14.142843814,2.51293146822,0.0,11.6299123458
 10/16  08:00:00,78.0858289817,5.96144339944,7.79017305243,0.0,23.6694662846,40.6342015617,29.4766574793,0.137841891234,0.0,29.3388155881
 10/16  09:00:00,73.2571692127,5.91326477421,8.0170533402,0.0,23.6694662846,35.6302164847,41.4292964425,0.0,18.025,23.4042964425
 10/16  10:00:00,54.0567261227,5.65035261175,6.67623886156,0.0,18.7433767983,22.9618409725,35.9543137676,0.398693100563,18.025,17.530620667
 10/16  11:00:00,53.6983028429,5.62824090539,6.34217707951,0.0,18.7433767983,22.9618409725,41.7702622473,0.422058981647,18.025,23.3232032656
 10/16  12:00:00,53.7644574256,5.63497747222,6.35814854554,0.0,18.5889407304,23.1597249699,36.6080252071,1.08811956526,18.025,17.4949056419
 10/16  13:00:00,53.9685936668,5.62740844248,6.32334724757,0.0,18.7433767983,23.2517909448,35.527612972,0.0072789682094,18.025,17.4953340038
 10/16  14:00:00,54.0629611819,5.63436612031,6.41076308504,0.0,18.7433767983,23.2517909448,41.3418730961,0.0,18.025,23.3168730961
 10/16  15:00:00,54.2193135228,5.68498064614,6.80644876712,0.0,18.7433767983,22.9618409725,35.7100217549,0.188905125926,18.025,17.496116629
 10/16  16:00:00,58.6012454553,5.75500303729,6.66703952399,0.0,18.7433767983,27.431320555,23.9687938134,0.182107053505,18.025,5.76168675991
 10/16  17:00:00,72.5124820021,6.00119513984,8.14383205092,0.0,17.6635504202,40.6971502883,5.9854016358,0.213331435831,0.0,5.77207019997
 10/16  18:00:00,85.4454344977,6.14940601493,8.77174183522,0.0,27.5259009287,37.3340067412,13.1660184452,1.58921148152,0.0,11.5768069637
 10/16  19:00:00,90.9111572202,6.30821545521,9.86935992597,0.0,33.8341110165,33.3544677425,7.77258567061,1.98992442847,0.0,5.78266124214
 10/16  20:00:00,100.925969405,6.55840076004,11.4798311229,0.0,36.5179666069,38.8247702939,8.42399603453,2.64202397053,0.0,5.781972064
 10/16  21:00:00,95.8104047063,6.61855274405,11.8190715701,0.0,32.965339924,36.8579353714,14.6397487611,3.05150604802,0.0,11.5882427131
 10/16  22:00:00,68.8606590818,6.1771319807,8.85795798026,0.0,25.6355707503,20.6438685092,14.9440021417,3.38773967858,0.0,11.5562624631
 10/16  23:00:00,46.0664907637,5.77856322975,6.01540417193,0.0,15.0252895274,11.7056064465,10.3909928703,4.62488295324,0.0,5.76610991711
 10/16  24:00:00,39.5974857806,5.6188829062,4.73184229986,0.0,11.6412384099,10.0650221343,11.3620092137,5.60035219071,0.0,5.76165702294
 10/17  01:00:00,37.0944351929,5.51609937823,3.89228179723,0.0,10.0992000411,10.047477231,6.83908435708,6.81908435708,0.0,0.02
 10/17  02:00:00,34.689993082,5.45338507357,3.41010869171,0.0,8.25718729233,10.0299323277,12.3817875613,6.6252884888,0.0,5.75649907249
 10/17  03:00:00,34.1721483455,5.3958372112,2.94981648648,0.0,8.25718729233,10.0299323277,7.21123570476,7.19123570476,0.0,0.02
 10/17  04:00:00,35.4740588537,5.36143931156,2.67949932922,0.0,8.25718729233,11.6354268332,13.6899518729,7.9288461464,0.0,5.76110572655
 10/17  05:00:00,43.2537703445,5.38286610435,2.85808295061,0.0,12.1011305571,15.3678112995,13.1341497188,7.35653179165,0.0,5.77761792712
 10/17  06:00:00,76.5608126321,5.85120149793,6.16844153097,0.0,19.7275818095,37.2640762949,19.1648830997,7.57669391892,0.0,11.5881891808
 10/17  07:00:00,91.55175384,6.32031031668,9.62209858574,0.0,24.3117294858,51.2795993405,22.4623446135,5.0269227985,0.0,17.4354218151
 10/17  08:00:00,78.3107739491,5.98652961499,7.990027873,0.0,23.6694662846,40.6342015617,23.8072278806,0.331240174601,0.0,23.475987706
 10/17  09:00:00,75.3789827091,6.16954061336,9.8825876539,0.0,23.6694662846,35.6302164847,41.4337947192,0.0,18.025,23.4087947192
 10/17  10:00:00,59.5202978953,6.20020120595,11.5899575153,0.0,18.7433767983,22.9618409725,41.3921630285,0.0,18.025,23.3671630285
 10/17  11:00:00,62.5406371981,6.44269164612,14.3700593257,0.0,18.7433767983,22.9618409725,35.5220488693,0.0,18.025,17.4970488693
 10/17  12:00:00,64.9687114702,6.62178269964,16.5755934608,0.0,18.5889407304,23.1597249699,41.3415387208,0.0,18.025,23.3165387208
 10/17  13:00:00,65.7116634087,6.74459271677,16.949236191,0.0,18.7433767983,23.2517909448,35.5200961054,0.0,18.025,17.4950961054
 10/17  14:00:00,66.2512602117,6.80552016127,17.4279008698,0.0,18.7433767983,23.2517909448,35.516793788,0.0,18.025,17.491793788
 10/17  15:00:00,65.3066705351,6.78141979442,16.7973639298,0.0,18.7433767983,22.9618409725,41.3413402612,0.0,18.025,23.3163402612
 10/17  16:00:00,67.5946667433,6.70096306188,14.7145061991,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/17  17:00:00,79.2807961696,6.78266367985,14.1306774776,0.0,17.6635504202,40.6971502883,5.77219245802,0.0,0.0,5.77219245802
 10/17  18:00:00,90.5337900207,6.76920441877,13.2402927072,0.0,27.5259009287,37.3340067412,11.6514801055,0.0754497153993,0.0,11.5760303901
 10/17  19:00:00,94.8671042656,6.80228221174,13.3312345307,0.0,33.8341110165,33.3544677425,12.4475939016,0.903310529495,0.0,11.5442833721
 10/17  20:00:00,103.77595773,6.92289035854,13.9653230848,0.0,36.5179666069,38.8247702939,7.91172337551,2.13014007427,0.0,5.78158330124
 10/17  21:00:00,97.6716366652,6.86756959574,13.4312830941,0.0,32.965339924,36.8579353714,14.9557156758,3.3680508914,0.0,11.5876647844
 10/17  22:00:00,69.9960002644,6.33941698486,9.83101131235,0.0,25.6355707503,20.6438685092,11.2586540577,5.47056265652,0.0,5.78809140113
 10/17  23:00:00,46.8690990044,5.89505864701,6.70151606016,0.0,15.0252895274,11.7056064465,12.8634716222,7.09636027442,0.0,5.76711134781
 10/17  24:00:00,40.22559701,5.71091555938,5.26791661236,0.0,11.6412384099,10.0650221343,13.4038010705,7.64191436355,0.0,5.76188670691
 10/18  01:00:00,37.4168890178,5.56845614693,4.16237397221,0.0,10.0992000411,10.047477231,14.7787065163,9.02208292366,0.0,5.75662359266
 10/18  02:00:00,34.535455217,5.4532387629,3.25572059619,0.0,8.25718729233,10.0299323277,11.0354973971,11.0154973971,0.0,0.02
 10/18  03:00:00,34.0305260042,5.39418318917,2.80984112316,0.0,8.25718729233,10.0299323277,17.7909339389,12.034502828,0.0,5.75643111086
 10/18  04:00:00,35.3377386354,5.35783286942,2.5467881934,0.0,8.25718729233,11.6354268332,12.4047617567,12.3847617567,0.0,0.02
 10/18  05:00:00,42.8760713784,5.35496212771,2.50827997852,0.0,12.1011305571,15.3678112995,24.2867225373,12.7522457812,0.0,11.5344767561
 10/18  06:00:00,74.7842779546,5.66549371831,4.57761137853,0.0,19.7275818095,37.2640762949,25.2847159674,13.697965554,0.0,11.5867504134
 10/18  07:00:00,89.643794795,6.11586990077,7.91857495765,0.0,24.3117294858,51.2795993405,20.9840935516,9.35318419253,0.0,11.6309093591
 10/18  08:00:00,76.9765946456,5.85664913598,6.78572110315,0.0,23.6694662846,40.6342015617,30.7910527462,1.44920625639,0.0,29.3418464898
 10/18  09:00:00,75.1840434307,6.13956325638,9.71762215869,0.0,23.6694662846,35.6302164847,41.4356331061,0.0,18.025,23.4106331061
 10/18  10:00:00,59.1154502255,6.15635985405,11.2289485334,0.0,18.7433767983,22.9618409725,35.5569044414,0.0,18.025,17.5319044414
 10/18  11:00:00,60.6554015534,6.30074592339,12.6267669716,0.0,18.7433767983,22.9618409725,41.3482475898,0.0,18.025,23.3232475898
 10/18  12:00:00,62.7781212695,6.46896902952,14.5378152353,0.0,18.5889407304,23.1597249699,35.523261964,0.0,18.025,17.498261964
 10/18  13:00:00,64.8814941749,6.6780182237,16.1856364089,0.0,18.7433767983,23.2517909448,35.5185398267,0.0,18.025,17.4935398267
 10/18  14:00:00,65.5559929386,6.70711721366,16.8310399817,0.0,18.7433767983,23.2517909448,41.3455707151,0.0,18.025,23.3205707151
 10/18  15:00:00,63.6362053693,6.57451670779,15.3337983342,0.0,18.7433767983,22.9618409725,35.5230129714,0.0,18.025,17.4980129714
 10/18  16:00:00,66.6971634016,6.58198541101,13.9359734232,0.0,18.7433767983,27.431320555,23.7861020095,0.0,18.025,5.76110200949
 10/18  17:00:00,77.9820369289,6.62844070506,12.9861380063,0.0,17.6635504202,40.6971502883,5.77153611539,0.0,0.0,5.77153611539
 10/18  18:00:00,89.8908255555,6.67720109431,12.6893252203,0.0,27.5259009287,37.3340067412,11.706072349,0.130794837866,0.0,11.5752775111
 10/18  19:00:00,94.4423889546,6.73270997399,12.9760918156,0.0,33.8341110165,33.3544677425,6.81789983038,1.03513616242,0.0,5.78276366796
 10/18  20:00:00,103.484904684,6.87124666251,13.7259078082,0.0,36.5179666069,38.8247702939,13.7681221047,2.22375782032,0.0,11.5443642844
 10/18  21:00:00,97.694153238,6.85271457542,13.4686477024,0.0,32.965339924,36.8579353714,14.350173182,2.76351223558,0.0,11.5866609465
 10/18  22:00:00,70.1546881459,6.3432153745,9.9858977819,0.0,25.6355707503,20.6438685092,10.0645956628,4.27627179378,0.0,5.78832386899
 10/18  23:00:00,47.2341639779,5.9233540089,7.03828107375,0.0,15.0252895274,11.7056064465,10.4588581624,4.69163955848,0.0,5.76721860396
 10/18  24:00:00,40.6167853123,5.74390259207,5.62611482488,0.0,11.6412384099,10.0650221343,11.3670783362,5.6051957766,0.0,5.76188255961
 10/19  01:00:00,37.7604842419,5.59887141618,4.47555820809,0.0,10.0992000411,10.047477231,7.55310936569,7.53310936569,0.0,0.02
 10/19  02:00:00,35.1296363523,5.50874470753,3.79438823863,0.0,8.25718729233,10.0299323277,13.2325934706,7.47611071987,0.0,5.75648275077
 10/19  03:00:00,34.4214751006,5.43195529344,3.16302220994,0.0,8.25718729233,10.0299323277,9.14235049948,9.12235049948,0.0,0.02
 10/19  04:00:00,35.5780345387,5.38168481317,2.7632269867,0.0,8.25718729233,11.6354268332,16.3909290996,10.6289581792,0.0,5.76197092043
 10/19  05:00:00,43.1227496077,5.37980989304,2.73011039057,0.0,12.1011305571,15.3678112995,16.7979320998,11.0202579953,0.0,5.7776741045
 10/19  06:00:00,75.4274385553,5.73053733247,5.15571870675,0.0,19.7275818095,37.2640762949,22.4909794824,10.9023061004,0.0,11.5886733821
 10/19  07:00:00,90.1782172705,6.17082862051,8.39802817006,0.0,24.3117294858,51.2795993405,25.6724922938,8.23743383021,0.0,17.4350584636
 10/19  08:00:00,77.2700834442,5.88464627729,7.05120800051,0.0,23.6694662846,40.6342015617,25.4076958706,1.44722510844,0.0,23.9604707622
 10/19  09:00:00,75.3990931345,6.15609107883,9.91613784644,0.0,23.6694662846,35.6302164847,40.9563196979,0.0,18.025,22.9313196979
 10/19  10:00:00,59.5853917462,6.20403940924,11.651209233,0.0,18.7433767983,22.9618409725,41.3940242985,0.0,18.025,23.3690242985
 10/19  11:00:00,62.4783052542,6.43488563214,14.3155285272,0.0,18.7433767983,22.9618409725,35.5216787365,0.0,18.025,17.4966787365
 10/19  12:00:00,65.9186120092,6.65917349566,17.4881018413,0.0,18.5889407304,23.1597249699,41.3458920912,0.0,18.025,23.3208920912
 10/19  13:00:00,68.5946768862,6.85543287196,19.721401495,0.0,18.7433767983,23.2517909448,35.5232581472,0.0,18.025,17.4982581472
 10/19  14:00:00,69.1496306799,6.92102738112,20.2107614866,0.0,18.7433767983,23.2517909448,35.5169251664,0.0,18.025,17.4919251664
 10/19  15:00:00,67.3783705112,6.87178051222,18.7787020739,0.0,18.7433767983,22.9618409725,41.3456578859,0.0,18.025,23.3206578859
 10/19  16:00:00,68.607031619,6.7415272193,15.686297155,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/19  17:00:00,78.6767878485,6.70393700072,13.6053851113,0.0,17.6635504202,40.6971502883,11.5245649968,0.0,0.0,11.5245649968
 10/19  18:00:00,92.4015293166,6.75423185247,13.2389935051,0.0,27.5259009287,37.3340067412,5.87223670484,0.073357244624,0.0,5.79887946021
 10/19  19:00:00,94.8742381682,6.78814890757,13.3524925539,0.0,33.8341110165,33.3544677425,12.4366613752,0.890891606403,0.0,11.5457697688
 10/19  20:00:00,103.744246073,6.90749228392,13.9490031257,0.0,36.5179666069,38.8247702939,7.89650329528,2.11350062722,0.0,5.78300266806
 10/19  21:00:00,98.0404059237,6.89528522444,13.7723227331,0.0,32.965339924,36.8579353714,14.1815357557,2.59298268068,0.0,11.588553075
 10/19  22:00:00,70.3151123095,6.36519293986,10.1243346902,0.0,25.6355707503,20.6438685092,16.4843930933,4.92812699519,0.0,11.5562660981
 10/19  23:00:00,46.9713704698,5.90277257867,6.79606748479,0.0,15.0252895274,11.7056064465,12.8112246389,7.04403109205,0.0,5.76719354688
 10/19  24:00:00,40.2926190389,5.71440517723,5.33144887076,0.0,11.6412384099,10.0650221343,7.61357329929,7.59357329929,0.0,0.02
 10/20  01:00:00,37.4330627376,5.56767683312,4.17932430864,0.0,10.0992000411,10.047477231,14.7297250202,8.97319272178,0.0,5.75653229844
 10/20  02:00:00,34.5305108678,5.45116191327,3.25284776275,0.0,8.25718729233,10.0299323277,11.0109869938,10.9909869938,0.0,0.02
 10/20  03:00:00,34.0478520635,5.39512437,2.82622567807,0.0,8.25718729233,10.0299323277,17.7917231309,12.0351547207,0.0,5.75656841019
 10/20  04:00:00,35.355008797,5.35879731321,2.56308527174,0.0,8.25718729233,11.6354268332,18.1475741568,12.3857413467,0.0,5.76183281012
 10/20  05:00:00,42.9052140514,5.35755035306,2.5348308971,0.0,12.1011305571,15.3678112995,18.5252750981,12.747543906,0.0,5.77773119208
 10/20  06:00:00,74.9362540615,5.67894009695,4.71612618243,0.0,19.7275818095,37.2640762949,24.2247813388,12.6360430107,0.0,11.588738328
 10/20  07:00:00,89.3238673318,6.07740155492,7.63709549823,0.0,24.3117294858,51.2795993405,28.0805080967,10.6432433234,0.0,17.4372647733
 10/20  08:00:00,76.5153079378,5.81570852635,6.36536627175,0.0,23.6694662846,40.6342015617,26.7934965982,3.31508752601,0.0,23.4784090722
 10/20  09:00:00,73.6082925987,6.03384712111,8.24757979983,0.0,23.6694662846,35.6302164847,42.0592344239,0.62358280102,18.025,23.4106516229
 10/20  10:00:00,56.6301378719,6.06041560773,8.83957268051,0.0,18.7433767983,22.9618409725,41.6658797686,0.271902313271,18.025,23.3689774554
 10/20  11:00:00,59.5616242137,6.30633828198,11.5273937618,0.0,18.7433767983,22.9618409725,35.5241897729,0.0,18.025,17.4991897729
 10/20  12:00:00,63.7601123361,6.52346467892,15.4653053988,0.0,18.5889407304,23.1597249699,35.5191498808,0.0,18.025,17.4941498808
 10/20  13:00:00,64.6632854616,6.62866080951,16.0167849982,0.0,18.7433767983,23.2517909448,41.3468926047,0.0,18.025,23.3218926047
 10/20  14:00:00,64.3588216203,6.61722221964,15.7237543951,0.0,18.7433767983,23.2517909448,35.5210204709,0.0,18.025,17.4960204709
 10/20  15:00:00,62.6311933271,6.52686479186,14.376435067,0.0,18.7433767983,22.9618409725,35.5191229049,0.0,18.025,17.4941229049
 10/20  16:00:00,64.6934136689,6.47135530291,12.0428550837,0.0,18.7433767983,27.431320555,23.7867291643,0.0,18.025,5.76172916428
 10/20  17:00:00,76.7632657516,6.51774736555,11.8780546174,0.0,17.6635504202,40.6971502883,5.77224604097,0.0,0.0,5.77224604097
 10/20  18:00:00,91.1403566141,6.61423836175,12.1178082321,0.0,27.5259009287,37.3340067412,12.437756384,0.860587816662,0.0,11.5771685673
 10/20  19:00:00,93.9827935675,6.68418209158,12.5650114464,0.0,33.8341110165,33.3544677425,13.4029043238,1.85831260915,0.0,11.5445917147
 10/20  20:00:00,103.315715622,6.85492904824,13.5730297289,0.0,36.5179666069,38.8247702939,8.35125777794,2.56949681298,0.0,5.78176096496
 10/20  21:00:00,97.846284091,6.87091570374,13.6025651912,0.0,32.965339924,36.8579353714,14.5644985655,2.97625264629,0.0,11.5882459192
 10/20  22:00:00,70.7553464085,6.40764873193,10.5221109687,0.0,25.6355707503,20.6438685092,10.3139314095,3.55271003647,0.0,6.76122137301
 10/20  23:00:00,47.8758096893,5.99297642627,7.61030116138,0.0,15.0252895274,11.7056064465,8.97414937867,4.17699044337,0.0,4.7971589353
 10/20  24:00:00,41.4076040575,5.8309761582,6.32985704601,0.0,11.6412384099,10.0650221343,10.4095003744,4.64754779943,0.0,5.761952575
 10/21  01:00:00,41.9513273988,5.76387508146,5.74190755502,0.0,12.8411359301,10.0650221343,10.7472095676,4.99072317204,0.0,5.75648639559
 10/21  02:00:00,36.2982473837,5.6432568823,4.82849004278,0.0,8.25718729233,10.0299323277,5.29641720612,5.27641720612,0.0,0.02
 10/21  03:00:00,35.7313573871,5.57758312701,4.32726757139,0.0,8.25718729233,10.0299323277,11.2803451845,5.52371734874,0.0,5.75662783578
 10/21  04:00:00,36.918435035,5.52717185644,3.95813871122,0.0,8.25718729233,11.6354268332,5.76632377509,5.74632377509,0.0,0.02
 10/21  05:00:00,40.8317048881,5.49046536483,3.74979989178,0.0,8.71707943955,15.3327214929,11.1968740808,5.43079126215,0.0,5.76608281865
 10/21  06:00:00,62.5550716699,5.67613619076,5.19145333745,0.0,18.5082010057,25.6353820695,15.4357556268,3.90022312236,0.0,11.5355325044
 10/21  07:00:00,74.5588365536,6.06531230132,8.00664915208,0.0,19.4083231844,41.0650158608,14.4843380388,2.89606780259,0.0,11.5882702362
 10/21  08:00:00,102.820344915,6.57191100512,11.884728824,0.0,26.3286599382,57.9988325916,29.4896883721,0.00905586435692,0.0,29.4806325077
 10/21  09:00:00,86.547004671,6.31761639435,11.019712334,0.0,26.3286599382,42.8504436482,41.5014180429,0.0,18.025,23.4764180429
 10/21  10:00:00,60.1540744912,5.94497928371,8.99348003379,0.0,21.7447113004,23.4437158914,41.4510416669,0.0134089303802,18.025,23.4126327365
 10/21  11:00:00,58.0498316121,5.96205346546,9.33392407353,0.0,19.3027497915,23.426170988,41.3910953316,0.0,18.025,23.3660953316
 10/21  12:00:00,60.3193394587,6.15723996873,11.2660945191,0.0,19.1483137236,23.7250123474,35.5184338445,0.0,18.025,17.4934338445
 10/21  13:00:00,63.000708211,6.44332761764,13.515836073,0.0,19.3027497915,23.7161209604,41.3449086451,0.0,18.025,23.3199086451
 10/21  14:00:00,63.5442159774,6.5016309564,14.0010366508,0.0,19.3027497915,23.7161209604,35.5195633977,0.0,18.025,17.4945633977
 10/21  15:00:00,62.6513073891,6.41855761259,13.4811496163,0.0,19.3027497915,23.426170988,35.5177612227,0.0,18.025,17.4927612227
 10/21  16:00:00,64.7361933968,6.34643554291,11.1868492122,0.0,19.3027497915,27.8956505705,23.7866994256,0.0,18.025,5.76169942558
 10/21  17:00:00,72.9964836177,6.35653394955,10.8145535324,0.0,18.2229234133,37.5968344597,5.76698275273,0.0,0.0,5.76698275273
 10/21  18:00:00,95.7757650104,6.57918744912,11.8818830102,0.0,32.690315043,37.0816133363,6.133548158,0.361920107915,0.0,5.77162805008
 10/21  19:00:00,96.8159529169,6.7113256483,12.678249089,0.0,36.8143715336,33.066984531,6.67791733409,0.895393482021,0.0,5.78252385206
 10/21  20:00:00,103.357989434,6.88988809009,13.8016389203,0.0,36.3493007332,38.7721355839,12.8681465779,1.32247497195,0.0,11.5456716059
 10/21  21:00:00,101.099236909,6.88045494522,13.6701898721,0.0,36.1807251679,36.8228455648,7.24460231592,1.46140783622,0.0,5.78319447969
 10/21  22:00:00,76.6386399952,6.47127802152,10.9388477061,0.0,31.0351095914,20.6438685092,13.2076484246,1.61891186937,0.0,11.5887365552
 10/21  23:00:00,50.9774420247,6.07293323209,8.22992081151,0.0,17.4250845679,11.7056064465,7.46531968723,1.68741027138,0.0,5.77790941584
 10/21  24:00:00,43.4838256657,5.93020607206,7.10695032033,0.0,12.8411359301,10.0650221343,7.62571275958,1.86393938507,0.0,5.76177337451
 10/22  01:00:00,42.8090690838,5.84245496987,6.40164458713,0.0,12.925468867,10.100111941,7.86182185646,2.10531723947,0.0,5.75650461699
 10/22  02:00:00,37.1815065934,5.72217500164,5.51340693182,0.0,8.34152022915,10.0650221343,2.3317477286,2.3117477286,0.0,0.02
 10/22  03:00:00,36.6493734647,5.66163411293,5.04180866795,0.0,8.34152022915,10.0650221343,8.27986860588,2.52353546948,0.0,5.7563331364
 10/22  04:00:00,37.9332226901,5.62364230002,4.7570300164,0.0,8.34152022915,11.6705166398,8.4655132382,2.70411799615,0.0,5.76139524205
 10/22  05:00:00,41.9143698651,5.59577395427,4.60773103895,0.0,8.80141237637,15.3678112995,2.37846296588,2.35846296588,0.0,0.02
 10/22  06:00:00,63.3791975478,5.76942283344,5.92228883542,0.0,18.5082010057,25.6353820695,13.6142265731,2.07840425391,0.0,11.5358223191
 10/22  07:00:00,75.570610886,6.16318269001,8.80112445308,0.0,19.4926561212,41.1001056674,13.163454639,1.57467897041,0.0,11.5887756686
 10/22  08:00:00,103.938548624,6.6870469199,12.8877886177,0.0,26.3286599382,57.9988325916,29.4813227912,0.0,0.0,29.4813227912
 10/22  09:00:00,88.5301731164,6.48233460876,12.9575760687,0.0,26.2443270014,42.8153538416,41.5017163264,0.0,18.025,23.4767163264
 10/22  10:00:00,62.8637438173,6.14915072236,11.4989755261,0.0,21.7447113004,23.4437158914,41.4397340466,0.0,18.025,23.4147340466
 10/22  11:00:00,60.0852907784,6.09040583807,11.1813175643,0.0,19.3449162599,23.4437158914,41.3932537421,0.0,18.025,23.3682537421
 10/22  12:00:00,61.4686324941,6.24266871303,12.2702454848,0.0,19.190480192,23.7425572507,35.5190874155,0.0,18.025,17.4940874155
 10/22  13:00:00,62.6488210138,6.33580576349,13.3311799636,0.0,19.260583323,23.698576057,41.3471582198,0.0,18.025,23.3221582198
 10/22  14:00:00,64.8307835175,6.55988884772,15.2890542288,0.0,19.260583323,23.698576057,35.5212991461,0.0,18.025,17.4962991461
 10/22  15:00:00,65.1529039177,6.63280779798,15.8282066846,0.0,19.260583323,23.4086260847,35.5194825033,0.0,18.025,17.4944825033
 10/22  16:00:00,66.7587903104,6.5053375813,13.1102534419,0.0,19.260583323,27.8781056672,23.7867278642,0.0,18.025,5.76172786419
 10/22  17:00:00,73.4338101419,6.42213874182,11.2459830075,0.0,18.1807569449,37.5792895564,5.7671614875,0.0,0.0,5.7671614875
 10/22  18:00:00,95.8812229474,6.6152414264,12.0707058194,0.0,32.6059821062,37.0465235296,6.00228964929,0.230039662867,0.0,5.77224998643
 10/22  19:00:00,96.8481233799,6.71926767943,12.7024695645,0.0,36.8143715336,33.066984531,12.7482146275,1.20344105187,0.0,11.5447735757
 10/22  20:00:00,103.373609804,6.87681706635,13.7109049345,0.0,36.43363367,38.8072253906,7.73989730422,1.95801964047,0.0,5.78187766376
 10/22  21:00:00,100.589907914,6.83474948465,13.3259854068,0.0,36.0963922311,36.7877557581,8.74087489907,2.95794401761,0.0,5.78293088147
 10/22  22:00:00,75.9307494296,6.40358517199,10.4180660802,0.0,30.9507766546,20.6087787026,15.574970336,3.98617223692,0.0,11.5887980991
 10/22  23:00:00,50.2864043091,5.9942495595,7.617561293,0.0,17.4250845679,11.7056064465,16.0207120061,4.48487969617,0.0,11.5358323099
 10/22  24:00:00,42.7668273321,5.83586668863,6.3648684972,0.0,12.925468867,10.100111941,4.98073185554,4.96073185554,0.0,0.02
 10/23  01:00:00,38.4290184213,5.67375678158,5.06919428039,0.0,10.0992000411,10.047477231,12.0323851511,6.27564342782,0.0,5.75674172331
 10/23  02:00:00,35.4015679866,5.54223461377,4.03282882037,0.0,8.25718729233,10.0299323277,8.08986287841,8.06986287841,0.0,0.02
 10/23  03:00:00,34.913306209,5.48660318185,3.6001945755,0.0,8.25718729233,10.0299323277,13.6597273491,7.90314255549,0.0,5.75658479362
 10/23  04:00:00,36.4078628953,5.4688754308,3.50585565481,0.0,8.25718729233,11.6354268332,12.3218863393,6.55991673264,0.0,5.76196960664
 10/23  05:00:00,44.2512206323,5.49291574098,3.74546017498,0.0,12.1011305571,15.3678112995,11.2123928383,5.43456460725,0.0,5.77782823103
 10/23  06:00:00,78.0650724441,6.02304254746,7.50082418606,0.0,19.7275818095,37.2640762949,16.2788388945,4.69022039583,0.0,11.5886184987
 10/23  07:00:00,92.4962293066,6.43167002805,10.4551625638,0.0,24.3117294858,51.2795993405,21.1723902169,3.73409357036,0.0,17.4382966466
 10/23  08:00:00,77.8334288937,5.93416086463,7.56501759259,0.0,23.6694662846,40.6342015617,24.2393720059,0.761532970585,0.0,23.4778390354
 10/23  09:00:00,73.9280293146,6.00481591164,8.59633544405,0.0,23.6694662846,35.6302164847,41.5019196852,0.0653834885742,18.025,23.4115361967
 10/23  10:00:00,57.8541934893,6.03170561072,10.0923286546,0.0,18.7433767983,22.9618409725,41.3943001026,0.0,18.025,23.3693001026
 10/23  11:00:00,59.6108037781,6.24578264254,11.6371229271,0.0,18.7433767983,22.9618409725,35.5248974935,0.0,18.025,17.4998974935
 10/23  12:00:00,60.4800613126,6.2921879036,12.4165249851,0.0,18.5889407304,23.1597249699,35.9814997406,0.0,18.025,17.9564997406
 10/23  13:00:00,61.3964527251,6.36706253982,13.011544449,0.0,18.7433767983,23.2517909448,40.8856237457,0.0,18.025,22.8606237457
 10/23  14:00:00,62.4520026608,6.44354983949,13.9906015132,0.0,18.7433767983,23.2517909448,35.5181008499,0.0,18.025,17.4931008499
 10/23  15:00:00,61.2000597528,6.39359649368,13.0785641821,0.0,18.7433767983,22.9618409725,41.3434012567,0.0,18.025,23.3184012567
 10/23  16:00:00,63.9510993285,6.38696855188,11.3849206133,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/23  17:00:00,76.0861523035,6.43496990231,11.2837083237,0.0,17.6635504202,40.6971502883,5.77245290179,0.0,0.0,5.77245290179
 10/23  18:00:00,90.4559142773,6.53357144611,11.5140151994,0.0,27.5259009287,37.3340067412,12.6158391317,1.03836389465,0.0,11.5774752371
 10/23  19:00:00,93.4807846435,6.6244310066,12.1227404272,0.0,33.8341110165,33.3544677425,13.1179389588,1.57289118435,0.0,11.5450477744
 10/23  20:00:00,102.977738104,6.81326574852,13.276703651,0.0,36.5179666069,38.8247702939,7.78742430605,2.00533407226,0.0,5.78209023379
 10/23  21:00:00,97.6206975171,6.84286804503,13.4050054975,0.0,32.965339924,36.8579353714,13.7273068445,2.13816287718,0.0,11.5891439673
 10/23  22:00:00,70.7125943776,6.40143190321,10.4855607807,0.0,25.6355707503,20.6438685092,13.9162107834,2.35973513134,0.0,11.5564756521
 10/23  23:00:00,47.9433132161,5.99894048011,7.67183291741,0.0,15.0252895274,11.7056064465,2.78645810536,2.76645810536,0.0,0.02
 10/23  24:00:00,41.3205902961,5.82068011747,6.2531337936,0.0,11.6412384099,10.0650221343,9.92533404127,4.16329502019,0.0,5.76203902108
 10/24  01:00:00,38.3852472102,5.67115354029,5.02802441562,0.0,10.0992000411,10.047477231,11.8554958758,6.09999649812,0.0,5.75549937764
 10/24  02:00:00,35.6248910746,5.56959196036,4.22879396338,0.0,8.25718729233,10.0299323277,6.98142862811,6.96142862811,0.0,0.02
 10/24  03:00:00,35.1382271103,5.5133695989,3.79834624277,0.0,8.25718729233,10.0299323277,12.9542656714,7.1979396293,0.0,5.75632604209
 10/24  04:00:00,36.3169071788,5.46220444287,3.42157089432,0.0,8.25718729233,11.6354268332,13.1846785069,7.42326595714,0.0,5.76141254978
 10/24  05:00:00,44.2391379742,5.49620070016,3.73008742694,0.0,12.1011305571,15.3678112995,11.6929034644,5.91506697034,0.0,5.77783649408
 10/24  06:00:00,78.0683942415,6.03078400861,7.4963987531,0.0,19.7275818095,37.2640762949,16.1884011452,4.60017016462,0.0,11.5882309805
 10/24  07:00:00,92.4951779163,6.43820085242,10.447573087,0.0,24.3117294858,51.2795993405,21.0611728923,3.62371899798,0.0,17.4374538943
 10/24  08:00:00,77.7659348494,5.92535140585,7.50632635409,0.0,23.6694662846,40.6342015617,23.8246326269,0.344838775272,0.0,23.4797938516
 10/24  09:00:00,73.0235982236,5.88577559615,7.81094114772,0.0,23.6694662846,35.6302164847,41.4355694408,0.0,18.025,23.4105694408
 10/24  10:00:00,54.5312949478,5.65357675259,7.14755520141,0.0,18.7433767983,22.9618409725,41.4367259996,0.0417369408431,18.025,23.3699890587
 10/24  11:00:00,55.0758877248,5.70394679908,7.64404080903,0.0,18.7433767983,22.9618409725,35.5237111952,0.0,18.025,17.4987111952
 10/24  12:00:00,58.7486669908,6.03874004814,10.9385760444,0.0,18.5889407304,23.1597249699,35.5194798333,0.0,18.025,17.4944798333
 10/24  13:00:00,60.4439512678,6.22020204252,12.2059016228,0.0,18.7433767983,23.2517909448,41.3466620189,0.0,18.025,23.3216620189
 10/24  14:00:00,61.0277540927,6.27841033157,12.7314917037,0.0,18.7433767983,23.2517909448,35.5210239197,0.0,18.025,17.4960239197
 10/24  15:00:00,61.0002552257,6.36388862311,12.9084639517,0.0,18.7433767983,22.9618409725,35.5193095971,0.0,18.025,17.4943095971
 10/24  16:00:00,63.7397067587,6.34286232855,11.2176322679,0.0,18.7433767983,27.431320555,23.7867917425,0.0,18.025,5.76179174249
 10/24  17:00:00,75.5932429284,6.36926315128,10.8565038557,0.0,17.6635504202,40.6971502883,5.77125515735,0.0,0.0,5.77125515735
 10/24  18:00:00,89.8342720182,6.45701590834,10.9689231031,0.0,27.5259009287,37.3340067412,12.5869308168,1.00869055936,0.0,11.5782402575
 10/24  19:00:00,92.7102768271,6.53320984896,11.4434507232,0.0,33.8341110165,33.3544677425,7.79572039997,2.01269159493,0.0,5.78302880505
 10/24  20:00:00,101.901501626,6.69211498264,12.3216109507,0.0,36.5179666069,38.8247702939,15.2068425404,3.66173027124,0.0,11.5451122692
 10/24  21:00:00,96.2055350317,6.68603365689,12.1466731608,0.0,32.965339924,36.8579353714,16.4274720937,4.83879941206,0.0,11.5886726817
 10/24  22:00:00,69.1907086395,6.23285009106,9.13225283798,0.0,25.6355707503,20.6438685092,11.143570537,5.35505714448,0.0,5.78851339252
 10/24  23:00:00,46.4550705695,5.83560576653,6.34692180725,0.0,15.0252895274,11.7056064465,11.8809395421,6.11355722688,0.0,5.76738231522
 10/24  24:00:00,39.957862304,5.66988699675,5.04119577303,0.0,11.6412384099,10.0650221343,12.4275440766,6.66551296626,0.0,5.76203111034
 10/25  01:00:00,37.4187653102,5.55884779307,4.17384712485,0.0,10.0992000411,10.047477231,12.7377949518,6.98123607456,0.0,5.75655887729
 10/25  02:00:00,34.9043280594,5.48330771689,3.59451339087,0.0,8.25718729233,10.0299323277,7.18249097343,7.16249097343,0.0,0.02
 10/25  03:00:00,34.508955243,5.43910475613,3.24333734246,0.0,8.25718729233,10.0299323277,13.1221288622,7.3654057428,0.0,5.7567231194
 10/25  04:00:00,35.6590023004,5.38741449351,2.83845456892,0.0,8.25718729233,11.6354268332,8.58437875569,8.56437875569,0.0,0.02
 10/25  05:00:00,43.2105159725,5.38613799574,2.81152362573,0.0,12.1011305571,15.3678112995,21.1220728751,9.58642753764,0.0,11.5356453375
 10/25  06:00:00,76.1022718628,5.80584867544,5.75520500147,0.0,19.7275818095,37.2640762949,21.0394456866,9.45200024548,0.0,11.5874454411
 10/25  07:00:00,90.6073043887,6.22271333254,8.77517968217,0.0,24.3117294858,51.2795993405,19.5234369934,7.89065322574,0.0,11.6327837677
 10/25  08:00:00,76.122803802,5.75583806266,6.03270215156,0.0,23.6694662846,40.6342015617,31.6371039167,2.28914851598,0.0,29.3479554007
 10/25  09:00:00,71.739235011,5.7659112506,6.64643496638,0.0,23.6694662846,35.6302164847,41.737014594,0.298328581984,18.025,23.413686012
 10/25  10:00:00,53.4976548749,5.54346900704,6.22402269097,0.0,18.7433767983,22.9618409725,41.4819449884,0.0862598296187,18.025,23.3706851588
 10/25  11:00:00,52.5626161407,5.52623384576,5.30847983425,0.0,18.7433767983,22.9618409725,36.111672235,0.587377489503,18.025,17.4992947455
 10/25  12:00:00,53.2029777643,5.61340041225,5.8182242087,0.0,18.5889407304,23.1597249699,36.7671592237,1.2487093973,18.025,17.4934498264
 10/25  13:00:00,55.3370489718,5.74145048964,7.57774891257,0.0,18.7433767983,23.2517909448,41.3528478243,0.00594291294304,18.025,23.3219049114
 10/25  14:00:00,56.2115636846,5.79478553243,8.39892461466,0.0,18.7433767983,23.2517909448,35.5207484055,0.0,18.025,17.4957484055
 10/25  15:00:00,55.6475137146,5.81652716155,8.10308135889,0.0,18.7433767983,22.9618409725,35.5190902506,0.0,18.025,17.4940902506
 10/25  16:00:00,59.1151813204,5.81794837027,7.11801869615,0.0,18.7433767983,27.431320555,23.8186451622,0.0318663049758,18.025,5.76177885721
 10/25  17:00:00,72.3677569401,5.99589096229,8.00438752147,0.0,17.6635504202,40.6971502883,6.42700346965,0.654559091802,0.0,5.77244437785
 10/25  18:00:00,87.1257885826,6.13469783685,8.58275192006,0.0,27.5259009287,37.3340067412,14.0542211523,2.47611877741,0.0,11.5781023749
 10/25  19:00:00,90.3404728666,6.24871222206,9.358141117,0.0,33.8341110165,33.3544677425,9.79358610041,4.01064215189,0.0,5.78294394852
 10/25  20:00:00,99.9117574047,6.4509437524,10.5730324235,0.0,36.5179666069,38.8247702939,18.0378105794,6.49121670616,0.0,11.5465938732
 10/25  21:00:00,94.3704293933,6.46616181979,10.5314331672,0.0,32.965339924,36.8579353714,19.3417246269,7.75312221638,0.0,11.5886024105
 10/25  22:00:00,67.1634138768,5.99401631406,7.34378751585,0.0,25.6355707503,20.6438685092,14.6823811921,8.89391291106,0.0,5.78846828099
 10/25  23:00:00,44.4299236451,5.59860359145,4.55877412934,0.0,15.0252895274,11.7056064465,16.1027558564,10.3352950516,0.0,5.76746080481
 10/25  24:00:00,38.0748000198,5.45095674668,3.37706130034,0.0,11.6412384099,10.0650221343,16.8454506305,11.0833702121,0.0,5.76208041838
 10/26  01:00:00,35.8261048558,5.37914673798,2.760886323,0.0,10.0992000411,10.047477231,17.3597283573,11.6029209824,0.0,5.75680737486
 10/26  02:00:00,33.5524797833,5.33110606217,2.39486500559,0.0,8.25718729233,10.0299323277,12.0128791371,11.9928791371,0.0,0.02
 10/26  03:00:00,33.2855303284,5.29946930199,2.15954643902,0.0,8.25718729233,10.0299323277,18.2746497176,12.5179925369,0.0,5.75665718072
 10/26  04:00:00,34.6803541697,5.2747777151,1.97244132158,0.0,8.25718729233,11.6354268332,13.1010137355,13.0810137355,0.0,0.02
 10/26  05:00:00,42.3473148154,5.28728785484,2.04716831811,0.0,12.1011305571,15.3678112995,24.0910957381,12.5562785316,0.0,11.5348172065
 10/26  06:00:00,74.443183679,5.61201110108,4.28994793328,0.0,19.7275818095,37.2640762949,23.3992779568,11.8107664479,0.0,11.5885115089
 10/26  07:00:00,89.367102506,6.06475090606,7.69293181255,0.0,24.3117294858,51.2795993405,20.7798060318,9.14690364187,0.0,11.6329023899
 10/26  08:00:00,76.4747811713,5.79041970608,6.35009189877,0.0,23.6694662846,40.6342015617,31.6793168179,2.33046281198,0.0,29.3488540059
 10/26  09:00:00,73.5972943958,6.01568073167,8.25472404555,0.0,23.6694662846,35.6302164847,41.7079255088,0.271272293054,18.025,23.4116532158
 10/26  10:00:00,56.9128318167,6.00761023732,9.17505260972,0.0,18.7433767983,22.9618409725,41.437827735,0.0416377494689,18.025,23.3711899855
 10/26  11:00:00,59.3174685841,6.25474435543,11.3348196347,0.0,18.7433767983,22.9618409725,35.5241795434,0.0,18.025,17.4991795434
 10/26  12:00:00,62.2402245492,6.4508011712,14.0180682158,0.0,18.5889407304,23.1597249699,35.519507478,0.0,18.025,17.494507478
 10/26  13:00:00,63.4180169085,6.57808755824,14.82207773,0.0,18.7433767983,23.2517909448,41.3460460608,0.0,18.025,23.3210460608
 10/26  14:00:00,63.5791021366,6.58547930588,14.9757670561,0.0,18.7433767983,23.2517909448,35.5212264358,0.0,18.025,17.4962264358
 10/26  15:00:00,62.8671264915,6.59076699423,14.5484524328,0.0,18.7433767983,22.9618409725,35.5195984085,0.0,18.025,17.4945984085
 10/26  16:00:00,64.7524496397,6.49129596448,12.0819372241,0.0,18.7433767983,27.431320555,23.7868873609,0.0,18.025,5.76188736086
 10/26  17:00:00,76.5188836223,6.49761692331,11.6537846566,0.0,17.6635504202,40.6971502883,5.77257239344,0.0,0.0,5.77257239344
