Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/26  18:00:00,91.0464916519,6.60156203887,12.0365847995,0.0,27.5259009287,37.3340067412,11.9525902398,0.374146643184,0.0,11.5784435967
 10/26  19:00:00,93.7345655418,6.65549471712,12.3454461329,0.0,33.8341110165,33.3544677425,7.37316033631,1.59005558909,0.0,5.78310474722
 10/26  20:00:00,102.961928597,6.81422594617,13.2599180904,0.0,36.5179666069,38.8247702939,14.1141480219,2.56884896692,0.0,11.5452990549
 10/26  21:00:00,97.4513731975,6.82462181397,13.2539101751,0.0,32.965339924,36.8579353714,14.5513119749,2.96229078001,0.0,11.5890211949
 10/26  22:00:00,70.0115405267,6.32459048039,9.86133439344,0.0,25.6355707503,20.6438685092,10.2580648052,4.46940192034,0.0,5.78866288489
 10/26  23:00:00,46.8963302696,5.88594998329,6.73783191233,0.0,15.0252895274,11.7056064465,11.6355371442,5.86804942619,0.0,5.76748771801
 10/26  24:00:00,40.2814057848,5.70756139903,5.3270606788,0.0,11.6412384099,10.0650221343,12.1375533653,6.37541952259,0.0,5.76213384268
 10/27  01:00:00,37.348017932,5.55535358886,4.10659062125,0.0,10.0992000411,10.047477231,14.4297146244,8.67305597424,0.0,5.75665865012
 10/27  02:00:00,34.5102532209,5.44617894853,3.23756410042,0.0,8.25718729233,10.0299323277,10.1891931264,10.1691931264,0.0,0.02
 10/27  03:00:00,33.8431838302,5.36989274714,2.64677457465,0.0,8.25718729233,10.0299323277,18.4171028035,12.660268047,0.0,5.75683475654
 10/27  04:00:00,35.1530727349,5.33456286041,2.38537194989,0.0,8.25718729233,11.6354268332,13.2313386685,13.2113386685,0.0,0.02
 10/27  05:00:00,42.8870060628,5.35203254179,2.52211203136,0.0,12.1011305571,15.3678112995,23.0970022562,11.5609911029,0.0,11.5360111533
 10/27  06:00:00,75.468459946,5.73316227715,5.19406673268,0.0,19.7275818095,37.2640762949,21.6854206511,10.0969817421,0.0,11.588438909
 10/27  07:00:00,92.1863621867,6.18085276022,8.51207976756,0.0,24.3117294858,51.2795993405,24.6217112556,7.18244585629,0.0,17.4392653993
 10/27  08:00:00,76.8777454015,5.83329707026,6.71017356407,0.0,23.6694662846,40.6342015617,24.7223728351,1.24096958869,0.0,23.4814032464
 10/27  09:00:00,74.5559635493,6.09180681602,9.1372625846,0.0,23.6694662846,35.6302164847,41.4611968268,0.0240702934973,18.025,23.4121265333
 10/27  10:00:00,59.2070581797,6.16613267543,11.3107529996,0.0,18.7433767983,22.9618409725,41.3972013872,0.0,18.025,23.3722013872
 10/27  11:00:00,61.8128224124,6.40470502805,13.6802112053,0.0,18.7433767983,22.9618409725,35.5249160321,0.0,18.025,17.4999160321
 10/27  12:00:00,64.1916255757,6.54428089139,15.8759877196,0.0,18.5889407304,23.1597249699,35.5201047273,0.0,18.025,17.4951047273
 10/27  13:00:00,63.9609899975,6.51090704959,15.4322291777,0.0,18.7433767983,23.2517909448,41.3486006383,0.0,18.025,23.3236006383
 10/27  14:00:00,64.8592690996,6.67327627393,16.1681338585,0.0,18.7433767983,23.2517909448,35.5226168438,0.0,18.025,17.4976168438
 10/27  15:00:00,64.0975356232,6.66028710372,15.7093403626,0.0,18.7433767983,22.9618409725,35.6309286802,0.0,18.025,17.6059286802
 10/27  16:00:00,66.4834106141,6.56504457485,13.7391476771,0.0,18.7433767983,27.431320555,23.6783893458,0.0,18.025,5.65338934585
 10/27  17:00:00,77.3602468349,6.56310033439,12.429660061,0.0,17.6635504202,40.6971502883,5.77257381101,0.0,0.0,5.77257381101
 10/27  18:00:00,91.1714432877,6.6143926166,12.1486995296,0.0,27.5259009287,37.3340067412,12.0822927844,0.504388894077,0.0,11.5779038903
 10/27  19:00:00,93.7621560341,6.65752167846,12.3710040013,0.0,33.8341110165,33.3544677425,13.2876210582,1.74205802673,0.0,11.5455630315
 10/27  20:00:00,102.974804087,6.81306193636,13.2739564218,0.0,36.5179666069,38.8247702939,8.28180485879,2.49942344401,0.0,5.78238141478
 10/27  21:00:00,97.125288958,6.78801955114,12.964418733,0.0,32.965339924,36.8579353714,15.3522469279,3.7629230521,0.0,11.5893238758
 10/27  22:00:00,69.5395107781,6.27425537101,9.43963392767,0.0,25.6355707503,20.6438685092,17.3449373548,5.78765402811,0.0,11.5572833267
 10/27  23:00:00,46.2305198229,5.81519796243,6.14277107069,0.0,15.0252895274,11.7056064465,8.37437461179,8.35437461179,0.0,0.02
 10/27  24:00:00,39.5372181818,5.62529840987,4.66513549433,0.0,11.6412384099,10.0650221343,15.1988110992,9.43670825731,0.0,5.76210284194
 10/28  01:00:00,39.9931261294,5.54570351759,4.00186606719,0.0,12.8411359301,10.0650221343,15.5872471258,9.83046405953,0.0,5.75678306627
 10/28  02:00:00,34.4514654869,5.43780334723,3.18715023295,0.0,8.25718729233,10.0299323277,10.2550568278,10.2350568278,0.0,0.02
 10/28  03:00:00,34.1033819192,5.39667544699,2.88018915694,0.0,8.25718729233,10.0299323277,16.295881725,10.5392378372,0.0,5.75664388778
 10/28  04:00:00,35.2860747046,5.34948940084,2.50344402836,0.0,8.25718729233,11.6354268332,18.6902705463,12.9284913096,0.0,5.76177923671
 10/28  05:00:00,39.0828507603,5.30758454573,2.18380735044,0.0,8.71707943955,15.3327214929,13.8043405143,13.7843405143,0.0,0.02
 10/28  06:00:00,59.8200914473,5.38973407871,2.74284951967,0.0,18.5082010057,25.6353820695,25.7231256495,14.1867317981,0.0,11.5363938514
 10/28  07:00:00,72.6953605636,5.64937663821,4.67506371203,0.0,19.4083231844,41.0650158608,24.9026350684,13.3127645492,0.0,11.5898705192
 10/28  08:00:00,100.097681998,6.2939967331,9.43992203545,0.0,26.3286599382,57.9988325916,34.8440083499,5.35728142066,0.0,29.4867269292
 10/28  09:00:00,86.1210860931,6.37817176365,10.5331958992,0.0,26.3286599382,42.8504436482,47.9763507652,0.604928827228,18.025,29.346421938
 10/28  10:00:00,62.274488112,6.28742710333,10.7714154949,0.0,21.7447113004,23.4437158914,41.4451920574,0.00314701694157,18.025,23.4170450404
 10/28  11:00:00,62.3927772733,6.49215415906,13.1467479643,0.0,19.3027497915,23.426170988,35.5588910217,0.0,18.025,17.5338910217
 10/28  12:00:00,64.0999581731,6.59370593263,14.6102355905,0.0,19.1483137236,23.7250123474,41.3463397566,0.0,18.025,23.3213397566
 10/28  13:00:00,63.3513565347,6.44625210849,13.8635423793,0.0,19.3027497915,23.7161209604,35.5241787413,0.0,18.025,17.4991787413
 10/28  14:00:00,63.534888845,6.43199259233,14.0613313887,0.0,19.3027497915,23.7161209604,35.5181583083,0.0,18.025,17.4931583083
 10/28  15:00:00,62.2391197153,6.36546551722,13.1220452368,0.0,19.3027497915,23.426170988,41.347880265,0.0,18.025,23.322880265
 10/28  16:00:00,63.7527767431,6.24459436908,10.3052536161,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 10/28  17:00:00,72.0074200559,6.25622677567,9.92577491779,0.0,18.2229234133,37.5968344597,5.76727326243,0.0,0.0,5.76727326243
 10/28  18:00:00,94.8488234463,6.48024694016,11.0538555331,0.0,32.690315043,37.0816133363,6.76437285015,0.991728248852,0.0,5.7726446013
 10/28  19:00:00,95.799326788,6.59961757436,11.7732958108,0.0,36.8143715336,33.066984531,13.5042486128,1.95745751067,0.0,11.5467911021
 10/28  20:00:00,102.231098398,6.76721254811,12.7973965505,0.0,36.3493007332,38.7721355839,8.84418579077,3.06069192922,0.0,5.78349386155
 10/28  21:00:00,99.973799528,6.75790389153,12.6672688103,0.0,36.1807251679,36.8228455648,15.145097087,3.59834835482,0.0,11.5467487322
 10/28  22:00:00,75.3131537393,6.32758039894,9.75701350618,0.0,31.0351095914,20.6438685092,16.4877964625,4.89778526808,0.0,11.5900111944
 10/28  23:00:00,49.5150395525,5.91658209032,6.9238447579,0.0,17.4250845679,11.7056064465,11.9406070573,6.16246256447,0.0,5.77814449279
 10/28  24:00:00,42.0150817571,5.7743316911,5.7940644104,0.0,12.8411359301,10.0650221343,12.3488967886,6.58675161992,0.0,5.76214516865
 10/29  01:00:00,41.5124892817,5.70431858168,5.24319560738,0.0,12.925468867,10.100111941,5.93902745167,5.91902745167,0.0,0.02
 10/29  02:00:00,35.7738414243,5.57141354202,4.25648547185,0.0,8.34152022915,10.0650221343,12.3176667096,6.56105625719,0.0,5.75661045245
 10/29  03:00:00,35.0831051113,5.49300547322,3.64416347357,0.0,8.34152022915,10.0650221343,7.38856374889,7.36856374889,0.0,0.02
 10/29  04:00:00,36.5128442327,5.46933538968,3.49094144066,0.0,8.34152022915,11.6705166398,12.3470247609,6.58502659264,0.0,5.76199816828
 10/29  05:00:00,40.5747301501,5.44931793994,3.4145256646,0.0,8.80141237637,15.3678112995,11.4291349252,5.66159614959,0.0,5.7675387756
 10/29  06:00:00,61.972477697,5.6124126392,4.67255719695,0.0,18.5082010057,25.6353820695,10.7415113521,4.96465302736,0.0,5.77685832478
 10/29  07:00:00,75.7393856954,5.97172648238,7.2773095379,0.0,19.4926561212,41.1001056674,16.8839784297,5.29471687756,0.0,11.5892615522
 10/29  08:00:00,102.163149083,6.51058779212,11.2887861674,0.0,26.3286599382,57.9988325916,34.5680928151,1.04721356285,0.0,33.5208792522
 10/29  09:00:00,86.16659471,6.34527247702,10.7310253378,0.0,26.2443270014,42.8153538416,43.4056868752,0.0539027601024,18.025,25.3267841151
 10/29  10:00:00,60.7222684456,6.02123083898,9.48538542552,0.0,21.7447113004,23.4437158914,41.4487949726,0.00664913410323,18.025,23.4171458385
 10/29  11:00:00,58.9517251936,6.08192806793,10.0562073102,0.0,19.3449162599,23.4437158914,41.3964749319,0.0,18.025,23.3714749319
 10/29  12:00:00,62.6678922524,6.46584437741,13.2463171064,0.0,19.190480192,23.7425572507,35.5254782772,0.0,18.025,17.5004782772
 10/29  13:00:00,62.926010603,6.47578832466,13.468367539,0.0,19.260583323,23.698576057,35.5210656109,0.0,18.025,17.4960656109
 10/29  14:00:00,64.6172117908,6.66461476139,14.9707473379,0.0,19.260583323,23.698576057,41.3495814988,0.0,18.025,23.3245814989
 10/29  15:00:00,64.676531031,6.69653208326,15.2880940423,0.0,19.260583323,23.4086260847,35.5262035468,0.0,18.025,17.5012035468
 10/29  16:00:00,66.1623376377,6.55063006947,12.4684886562,0.0,19.260583323,27.8781056672,23.7869176588,0.0,18.025,5.76191765879
 10/29  17:00:00,73.3928955758,6.44262369706,11.1845640352,0.0,18.1807569449,37.5792895564,5.76739745473,0.0,0.0,5.76739745473
 10/29  18:00:00,95.6519373703,6.6057099225,11.8509287567,0.0,32.6059821062,37.0465235296,6.61828281183,0.845514487566,0.0,5.77276832426
 10/29  19:00:00,96.4544057287,6.68800015024,12.3399934244,0.0,36.8143715336,33.066984531,7.66898520343,1.8869003673,0.0,5.78208483613
 10/29  20:00:00,102.66289697,6.8118361474,13.0651416151,0.0,36.43363367,38.8072253906,15.3188098833,3.77303693861,0.0,11.5457729447
 10/29  21:00:00,99.5015024516,6.73107525163,12.3412216726,0.0,36.0963922311,36.7877557581,11.562427037,5.77990231843,0.0,5.78252471857
 10/29  22:00:00,74.3284096353,6.24514246932,8.97412392649,0.0,30.9507766546,20.6087787026,19.3116599374,7.72127278362,0.0,11.5903871538
 10/29  23:00:00,48.7034526867,5.83673863262,6.19209756819,0.0,17.4250845679,11.7056064465,14.1872281059,8.40904525997,0.0,5.77818284588
 10/29  24:00:00,41.1819242935,5.67307343531,4.94273980619,0.0,12.925468867,10.100111941,14.9809445924,9.21874514048,0.0,5.76219945189
 10/30  01:00:00,36.9963104664,5.52204490469,3.78818765181,0.0,10.0992000411,10.047477231,15.9086719169,10.1518698486,0.0,5.75680206821
 10/30  02:00:00,34.2377289183,5.42132930658,2.98988419155,0.0,8.25718729233,10.0299323277,12.6400479214,12.6200479214,0.0,0.02
 10/30  03:00:00,33.8715057909,5.37704218618,2.66794261755,0.0,8.25718729233,10.0299323277,18.8578084956,13.1011348956,0.0,5.75667360005
 10/30  04:00:00,35.2821118406,5.35145446584,2.49751365897,0.0,8.25718729233,11.6354268332,12.775475087,12.755475087,0.0,0.02
 10/30  05:00:00,43.0634778398,5.37527948322,2.67532426556,0.0,12.1011305571,15.3678112995,22.4634994499,10.9273809698,0.0,11.5361184801
 10/30  06:00:00,75.1973178483,5.70956798434,4.94649899141,0.0,19.7275818095,37.2640762949,23.2001885958,11.6118802314,0.0,11.5883083644
 10/30  07:00:00,91.6854080379,6.13454129739,8.05741158431,0.0,24.3117294858,51.2795993405,21.8761939008,9.04067777599,0.0,12.8355161248
 10/30  08:00:00,77.4340459216,5.91124028672,7.18851299536,0.0,23.6694662846,40.6342015617,29.5968437837,1.46123787667,0.0,28.135605907
 10/30  09:00:00,74.9670550993,6.15794813992,9.48220016816,0.0,23.6694662846,35.6302164847,41.4384766565,0.0,18.025,23.4134766565
 10/30  10:00:00,58.5271586652,6.12255280049,10.6744238618,0.0,18.7433767983,22.9618409725,41.3974748601,0.0,18.025,23.3724748601
 10/30  11:00:00,60.5731552285,6.3038279551,12.5414149124,0.0,18.7433767983,22.9618409725,35.5259697247,0.0,18.025,17.5009697247
 10/30  12:00:00,60.6620764508,6.17535520337,12.715358123,0.0,18.5889407304,23.1597249699,35.5209510344,0.0,18.025,17.4959510344
 10/30  13:00:00,62.3532562805,6.3464829084,13.9889133717,0.0,18.7433767983,23.2517909448,41.3503415663,0.0,18.025,23.3253415663
 10/30  14:00:00,63.6341079838,6.54097788266,15.0752643207,0.0,18.7433767983,23.2517909448,35.5213429046,0.0,18.025,17.4963429046
 10/30  15:00:00,63.5338083096,6.59886746447,15.207027684,0.0,18.7433767983,22.9618409725,41.3463968539,0.0,18.025,23.3213968539
 10/30  16:00:00,65.4927968175,6.51782751037,12.7957434858,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/30  17:00:00,76.4649302034,6.48791183495,11.6095206752,0.0,17.6635504202,40.6971502883,5.77272705547,0.0,0.0,5.77272705547
 10/30  18:00:00,90.6299771625,6.55859111958,11.6630167855,0.0,27.5259009287,37.3340067412,12.3459132606,0.766945193739,0.0,11.5789680669
 10/30  19:00:00,93.749101528,6.65545789307,12.3600001502,0.0,33.8341110165,33.3544677425,12.9349564605,1.38878682402,0.0,11.5461696365
 10/30  20:00:00,102.994610768,6.81461409809,13.292198489,0.0,36.5179666069,38.8247702939,8.0814809568,2.29865234321,0.0,5.78282861359
 10/30  21:00:00,97.3305757629,6.81060054254,13.147104389,0.0,32.965339924,36.8579353714,14.5424532816,2.95209316777,0.0,11.5903601138
 10/30  22:00:00,70.1836105478,6.34131972694,10.0166531857,0.0,25.6355707503,20.6438685092,15.1570159982,3.59927498508,0.0,11.5577410131
 10/30  23:00:00,47.0140819841,5.89689577126,6.84462654608,0.0,15.0252895274,11.7056064465,11.0026381052,5.23630399349,0.0,5.76633411172
 10/30  24:00:00,40.1227850703,5.69009354435,5.18590212502,0.0,11.6412384099,10.0650221343,7.31758031312,7.29758031312,0.0,0.02
 10/31  01:00:00,37.471637238,5.56730715911,4.21824973169,0.0,10.0992000411,10.047477231,14.017774646,8.26086977464,0.0,5.75690487138
 10/31  02:00:00,34.5066767528,5.44484422957,3.23531478663,0.0,8.25718729233,10.0299323277,10.6441084029,10.6241084029,0.0,0.02
 10/31  03:00:00,34.0353006062,5.39045852054,2.81832080807,0.0,8.25718729233,10.0299323277,16.8961672929,11.1393762099,0.0,5.756791083
 10/31  04:00:00,35.3154475417,5.35185585258,2.53044202584,0.0,8.25718729233,11.6354268332,17.6527035038,11.8904248323,0.0,5.76227867148
 10/31  05:00:00,42.9001166108,5.35437185615,2.5328699951,0.0,12.1011305571,15.3678112995,17.6038975526,11.825547797,0.0,5.77834975553
 10/31  06:00:00,75.0204369435,5.68586869762,4.79330984124,0.0,19.7275818095,37.2640762949,23.6845784932,12.0942008314,0.0,11.5903776618
 10/31  07:00:00,91.5633423951,6.11081387957,7.95906263076,0.0,24.3117294858,51.2795993405,25.6413570353,8.20018769209,0.0,17.4411693432
 10/31  08:00:00,75.3904630486,5.66381575807,5.39234906275,0.0,23.6694662846,40.6342015617,25.391149594,1.90817561032,0.0,23.4829739837
 10/31  09:00:00,70.5485344781,5.65580420657,5.56581656614,0.0,23.6694662846,35.6302164847,42.3580807704,0.916749285867,18.025,23.4163314846
 10/31  10:00:00,52.2493126173,5.52151168634,4.99761845336,0.0,18.7433767983,22.9618409725,42.3244238337,0.926037292387,18.025,23.3733865413
 10/31  11:00:00,53.8795273585,5.60629554408,6.54531636493,0.0,18.7433767983,22.9618409725,35.5752211065,0.0498995014008,18.025,17.5003216051
 10/31  12:00:00,54.3535553996,5.61968818503,6.96250556904,0.0,18.5889407304,23.1597249699,41.6613731239,0.3125940735,18.025,23.3237790504
 10/31  13:00:00,54.5229112862,5.61700605279,6.88803893227,0.0,18.7433767983,23.2517909448,35.532377868,0.00603804406472,18.025,17.5013398239
 10/31  14:00:00,54.9679570607,5.66471304533,7.28537691964,0.0,18.7433767983,23.2517909448,35.520069459,0.0,18.025,17.495069459
 10/31  15:00:00,55.366494208,5.73291720968,7.90566472953,0.0,18.7433767983,22.9618409725,41.3506380713,0.0,18.025,23.3256380713
 10/31  16:00:00,58.8614282214,5.75877109212,6.92342265946,0.0,18.7433767983,27.431320555,23.7870287173,0.0,18.025,5.76202871732
 10/31  17:00:00,72.2335441597,5.96280955236,7.90322957374,0.0,17.6635504202,40.6971502883,5.81033455674,0.0375768979246,0.0,5.77275765881
 10/31  18:00:00,87.4888134498,6.15642673418,8.92401027838,0.0,27.5259009287,37.3340067412,9.51052227475,1.10327336999,0.0,8.40724890476
 10/31  19:00:00,91.058508549,6.31279518566,10.0120656602,0.0,33.8341110165,33.3544677425,10.6408764007,1.69620847416,0.0,8.9446679265
 10/31  20:00:00,100.964257795,6.55134231863,11.5251138032,0.0,36.5179666069,38.8247702939,8.29491673666,2.51233123383,0.0,5.78258550283
 10/31  21:00:00,95.9057959834,6.61866584192,11.9142529017,0.0,32.965339924,36.8579353714,14.501778884,2.91116604808,0.0,11.590612836
 10/31  22:00:00,68.9558688242,6.17641603254,8.95381152779,0.0,25.6355707503,20.6438685092,14.5297321564,2.97138600908,0.0,11.5583461473
 10/31  23:00:00,46.4838824641,5.81129371234,6.40002509317,0.0,15.0252895274,11.7056064465,8.34433158535,2.576755437,0.0,5.76757614835
 10/31  24:00:00,40.4687451078,5.69994213593,5.52200877121,0.0,11.6412384099,10.0650221343,7.92646134185,2.16434967116,0.0,5.76211167069
 11/01  01:00:00,37.8520295424,5.58921294219,4.57673978312,0.0,10.0992000411,10.047477231,1.82274141493,1.80274141493,0.0,0.02
 11/01  02:00:00,35.1077069514,5.49578846777,3.78539408614,0.0,8.25718729233,10.0299323277,7.15582903397,1.39893519996,0.0,5.75689383401
 11/01  03:00:00,34.7257409122,5.45600255753,3.44321997563,0.0,8.25718729233,10.0299323277,1.13358125353,1.11358125353,0.0,0.02
 11/01  04:00:00,36.1100958345,5.43023279135,3.24671174992,0.0,8.25718729233,11.6354268332,6.61590102051,0.853903499662,0.0,5.76199752085
 11/01  05:00:00,43.936753142,5.45619602826,3.46767855241,0.0,12.1011305571,15.3678112995,6.4825451287,0.704113407648,0.0,5.77843172105
 11/01  06:00:00,77.2886079379,5.94593534512,6.80140546732,0.0,19.7275818095,37.2640762949,12.2502658911,0.659532126499,0.0,11.5907337646
 11/01  07:00:00,93.6951036483,6.36907498016,9.83255561236,0.0,24.3117294858,51.2795993405,17.7326600466,0.291287569062,0.0,17.4413724775
 11/01  08:00:00,82.082913817,6.22144314364,11.5271655258,0.0,23.6694662846,40.6342015617,29.3508442752,0.0,0.0,29.3508442752
 11/01  09:00:00,85.5750628793,6.58413165394,19.6640099116,0.0,23.6694662846,35.6302164847,41.435376867,0.0,18.025,23.410376867
 11/01  10:00:00,71.0618669968,6.69838774789,22.6332970104,0.0,18.7433767983,22.9618409725,35.5606558557,0.0,18.025,17.5356558557
 11/01  11:00:00,72.5594496498,6.90557430097,23.9259578433,0.0,18.7433767983,22.9618409725,41.3530188987,0.0,18.025,23.3280188987
 11/01  12:00:00,74.8204529562,7.15301662805,25.896071529,0.0,18.5889407304,23.1597249699,35.5240885238,0.0,18.025,17.4990885238
 11/01  13:00:00,77.6205585359,7.35897161795,28.2437171541,0.0,18.7433767983,23.2517909448,35.5196612413,0.0,18.025,17.4946612413
 11/01  14:00:00,78.6230534094,7.43983437045,29.1653547713,0.0,18.7433767983,23.2517909448,41.3501240975,0.0,18.025,23.3251240975
 11/01  15:00:00,76.9406050236,7.35822966195,27.8544561381,0.0,18.7433767983,22.9618409725,35.5240112541,0.0,18.025,17.4990112541
 11/01  16:00:00,77.7209051275,7.18834570521,24.3533249836,0.0,18.7433767983,27.431320555,23.7859266358,0.0,18.025,5.76092663576
 11/01  17:00:00,84.9522159546,7.07450099102,19.510211665,0.0,17.6635504202,40.6971502883,5.77279671628,0.0,0.0,5.77279671628
 11/01  18:00:00,95.5451299863,7.04669668528,16.0900520361,0.0,27.5259009287,37.3340067412,11.5788295197,0.0,0.0,11.5788295197
 11/01  19:00:00,96.7457430235,6.99970640829,15.0123881435,0.0,33.8341110165,33.3544677425,5.78229894649,0.0,0.0,5.78229894649
 11/01  20:00:00,105.082458459,7.08359449914,15.1110535819,0.0,36.5179666069,38.8247702939,11.9012899231,0.355063493089,0.0,11.54622643
 11/01  21:00:00,99.4072643868,7.07184266197,14.9625381206,0.0,32.965339924,36.8579353714,12.4642737657,0.873835904813,0.0,11.5904378609
 11/01  22:00:00,72.0605533726,6.57693212286,11.6579791533,0.0,25.6355707503,20.6438685092,7.3053016485,1.51660918789,0.0,5.7886924606
 11/01  23:00:00,48.8414751756,6.12190167616,8.44700744746,0.0,15.0252895274,11.7056064465,7.70105020378,1.93339222545,0.0,5.76765797833
 11/01  24:00:00,42.3079815086,5.94642583296,7.11475728824,0.0,11.6412384099,10.0650221343,7.9156397851,2.15346471307,0.0,5.76217507203
 11/02  01:00:00,39.5784030681,5.81265601056,6.07966684493,0.0,10.0992000411,10.047477231,3.62321288074,3.60321288074,0.0,0.02
 11/02  02:00:00,36.4718133882,5.67239116557,4.97289943245,0.0,8.25718729233,10.0299323277,11.3254042568,5.56851438373,0.0,5.75688987303
 11/02  03:00:00,35.8036455257,5.59596743423,4.38115334659,0.0,8.25718729233,10.0299323277,12.2472314375,6.49045396302,0.0,5.75677747447
 11/02  04:00:00,37.0222994744,5.54605977534,4.04309022553,0.0,8.25718729233,11.6354268332,6.81858663986,6.79858663986,0.0,0.02
 11/02  05:00:00,44.7577438802,5.55752355446,4.18733450065,0.0,12.1011305571,15.3678112995,17.8815932503,6.34606036419,0.0,11.5355328861
 11/02  06:00:00,78.5285431515,6.08509363217,7.90217715321,0.0,19.7275818095,37.2640762949,17.2296406759,5.64099210554,0.0,11.5886485704
 11/02  07:00:00,94.8523408181,6.49137634051,10.8674851777,0.0,24.3117294858,51.2795993405,16.2016159667,4.56822852542,0.0,11.6333874412
 11/02  08:00:00,78.5641941627,6.02771442133,8.20216812956,0.0,23.6694662846,40.6342015617,30.6095406251,1.2572337794,0.0,29.3523068457
 11/02  09:00:00,74.7854264288,6.15954909307,9.29895810269,0.0,23.6694662846,35.6302164847,41.8707988555,0.431988887858,18.025,23.4138099677
 11/02  10:00:00,58.5506185109,6.2651547855,10.5552726493,0.0,18.7433767983,22.9618409725,41.6437067918,0.242897123751,18.025,23.3758096681
 11/02  11:00:00,62.4787784514,6.55217690624,14.1986825097,0.0,18.7433767983,22.9618409725,35.5252470152,0.0,18.025,17.5002470152
 11/02  12:00:00,65.9558795837,6.73999855419,17.4445115228,0.0,18.5889407304,23.1597249699,35.522044618,0.0,18.025,17.497044618
 11/02  13:00:00,66.4382299147,6.78606921493,17.6342946548,0.0,18.7433767983,23.2517909448,41.3506404436,0.0,18.025,23.3256404436
 11/02  14:00:00,64.0641968788,6.57954616623,15.4667792403,0.0,18.7433767983,23.2517909448,35.524430178,0.0,18.025,17.499430178
 11/02  15:00:00,64.1731173273,6.66453863391,15.7806584818,0.0,18.7433767983,22.9618409725,41.3470738744,0.0,18.025,23.3220738744
 11/02  16:00:00,64.9702278551,6.45991966978,12.3310762529,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/02  17:00:00,78.7009154371,6.52213370392,11.9272748844,0.0,17.6635504202,40.6971502883,5.77178891513,0.0,0.0,5.77178891513
 11/02  18:00:00,91.0472884742,6.60682337328,12.0320780476,0.0,27.5259009287,37.3340067412,12.3640483238,0.784744199476,0.0,11.5793041244
 11/02  19:00:00,94.0601030601,6.69625305651,12.630193471,0.0,33.8341110165,33.3544677425,12.9318931547,1.3854461282,0.0,11.5464470265
 11/02  20:00:00,103.466180564,6.87441863898,13.7039506274,0.0,36.5179666069,38.8247702939,7.63571762121,1.8527248239,0.0,5.7829927973
 11/02  21:00:00,97.8010483516,6.86912588045,13.559031983,0.0,32.965339924,36.8579353714,14.114777095,2.52385556632,0.0,11.5909215287
 11/02  22:00:00,70.620747473,6.39797484499,10.3971201538,0.0,25.6355707503,20.6438685092,15.0344960203,3.47625426536,0.0,11.558241755
 11/02  23:00:00,47.8033659577,5.99018280987,7.54061514992,0.0,15.0252895274,11.7056064465,9.84561239005,4.07803659325,0.0,5.7675757968
 11/02  24:00:00,41.0742209506,5.79908212133,6.02834298824,0.0,11.6412384099,10.0650221343,5.58739986034,5.56739986034,0.0,0.02
 11/03  01:00:00,38.1226392912,5.64537129492,4.79118292266,0.0,10.0992000411,10.047477231,13.2808231758,7.52407487805,0.0,5.75674829773
 11/03  02:00:00,35.2683950809,5.53023061427,3.91164135547,0.0,8.25718729233,10.0299323277,8.466542309,8.446542309,0.0,0.02
 11/03  03:00:00,34.5910911098,5.45458325847,3.30998203635,0.0,8.25718729233,10.0299323277,15.466806338,9.70983225725,0.0,5.75697408079
 11/03  04:00:00,35.912556307,5.41954654069,3.05985342327,0.0,8.25718729233,11.6354268332,15.3200351039,9.55794280707,0.0,5.76209229688
 11/03  05:00:00,43.6602441183,5.43609122239,3.21126682341,0.0,12.1011305571,15.3678112995,14.2377758514,8.45940768098,0.0,5.77836817045
 11/03  06:00:00,76.9385791963,5.90072489171,6.49657531683,0.0,19.7275818095,37.2640762949,19.3290766812,7.73812499343,0.0,11.5909516878
 11/03  07:00:00,93.3710156608,6.32081370534,9.55671028846,0.0,24.3117294858,51.2795993405,23.7852812468,6.34338630921,0.0,17.4418949376
 11/03  08:00:00,78.6761728815,6.04566483756,8.29619228536,0.0,23.6694662846,40.6342015617,24.5314518242,1.04502120201,0.0,23.4864306222
 11/03  09:00:00,76.8526776598,6.32420969235,11.2015414249,0.0,23.6694662846,35.6302164847,41.4442789537,0.0,18.025,23.4192789537
 11/03  10:00:00,61.0254281286,6.35945386993,12.935782512,0.0,18.7433767983,22.9618409725,41.400272579,0.0,18.025,23.375272579
 11/03  11:00:00,62.7762517191,6.54560231745,14.5027274364,0.0,18.7433767983,22.9618409725,35.5276163792,0.0,18.025,17.5026163792
 11/03  12:00:00,64.6728244541,6.69481953202,16.2066374415,0.0,18.5889407304,23.1597249699,41.3519474346,0.0,18.025,23.3269474346
 11/03  13:00:00,66.2080103206,6.83045852256,17.3596774142,0.0,18.7433767983,23.2517909448,35.523469284,0.0,18.025,17.498469284
 11/03  14:00:00,67.1549047663,6.89836406711,18.2386700025,0.0,18.7433767983,23.2517909448,41.3470741077,0.0,18.025,23.3220741077
 11/03  15:00:00,65.6697973571,6.82817769644,17.1136996736,0.0,18.7433767983,22.9618409725,35.5258753665,0.0,18.025,17.5008753665
 11/03  16:00:00,66.8447105879,6.68112094228,13.9843474587,0.0,18.7433767983,27.431320555,23.7871760606,0.0,18.025,5.76217606057
 11/03  17:00:00,80.1548133989,6.70240087036,13.200899025,0.0,17.6635504202,40.6971502883,5.77291039987,0.0,0.0,5.77291039987
 11/03  18:00:00,91.7765717925,6.70444916838,12.6637282846,0.0,27.5259009287,37.3340067412,12.1010415784,0.521721708724,0.0,11.5793198696
 11/03  19:00:00,94.249100167,6.73204761825,12.7833938407,0.0,33.8341110165,33.3544677425,7.39921248172,1.61595682078,0.0,5.78325566094
 11/03  20:00:00,103.057703076,6.84357754369,13.3263075986,0.0,36.5179666069,38.8247702939,8.69735262267,2.91387440855,0.0,5.78347821412
 11/03  21:00:00,97.250607406,6.82014300833,13.0575676576,0.0,32.965339924,36.8579353714,21.3646120335,3.9901360543,0.0,17.3744759792
 11/03  22:00:00,69.8518687869,6.32289121864,9.70332468195,0.0,25.6355707503,20.6438685092,11.3209713984,5.53159021907,0.0,5.78938117934
 11/03  23:00:00,46.5734010752,5.8660183938,6.4348107459,0.0,15.0252895274,11.7056064465,13.896929393,8.12921663509,0.0,5.76771275794
 11/03  24:00:00,39.6902228691,5.65321188996,4.79020819614,0.0,11.6412384099,10.0650221343,16.0001877095,10.2378486913,0.0,5.76233901821
 11/04  01:00:00,40.1445884962,5.57154787096,4.12747889319,0.0,12.8411359301,10.0650221343,10.3244252362,10.3044252362,0.0,0.02
 11/04  02:00:00,34.5110919086,5.45141211571,3.23315099303,0.0,8.25718729233,10.0299323277,16.9200820321,11.163265622,0.0,5.75681641014
 11/04  03:00:00,34.0100502812,5.39217158871,2.79135376401,0.0,8.25718729233,10.0299323277,12.1884981181,12.1684981181,0.0,0.02
 11/04  04:00:00,35.3025149485,5.35464248241,2.5147164606,0.0,8.25718729233,11.6354268332,18.678128082,12.9157772619,0.0,5.76235082009
 11/04  05:00:00,39.1795446459,5.3208267,2.26723842701,0.0,8.71707943955,15.3327214929,19.1426387469,13.3750031269,0.0,5.76763562001
 11/04  06:00:00,59.9432670711,5.40434059487,2.85139610539,0.0,18.5082010057,25.6353820695,18.8926829488,13.114710437,0.0,5.77797251187
 11/04  07:00:00,72.7237135064,5.65292030786,4.69982511694,0.0,19.4083231844,41.0650158608,23.2594818451,11.6683332692,0.0,11.5911485758
 11/04  08:00:00,100.41628872,6.32893350353,9.72352922551,0.0,26.3286599382,57.9988325916,38.5466071812,3.15947852828,0.0,35.3871286529
 11/04  09:00:00,86.2426741303,6.40238520731,10.6305321601,0.0,26.3286599382,42.8504436482,41.6707190982,0.162924765884,18.025,23.4827943323
 11/04  10:00:00,61.4704251008,6.25735394152,9.9973945564,0.0,21.7447113004,23.4437158914,41.4710910396,0.0256048008276,18.025,23.4204862388
 11/04  11:00:00,61.6032294564,6.46863046282,12.3807004034,0.0,19.3027497915,23.426170988,41.3967426742,0.0,18.025,23.3717426742
 11/04  12:00:00,64.6434897049,6.66802577033,15.0794302988,0.0,19.1483137236,23.7250123474,35.5226477041,0.0,18.025,17.4976477041
 11/04  13:00:00,66.4571558199,6.82963518408,16.5859475103,0.0,19.3027497915,23.7161209604,41.3514087885,0.0,18.025,23.3264087885
 11/04  14:00:00,67.1815330351,6.89054683705,17.2494074964,0.0,19.3027497915,23.7161209604,35.5250868622,0.0,18.025,17.5000868622
 11/04  15:00:00,66.2888771236,6.8446842231,16.6925657895,0.0,19.3027497915,23.426170988,41.3480596437,0.0,18.025,23.3230596437
 11/04  16:00:00,67.9823242396,6.69876987842,14.080614781,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 11/04  17:00:00,76.8074306402,6.6296033951,12.4683915723,0.0,18.2229234133,37.5968344597,5.76752138967,0.0,0.0,5.76752138967
 11/04  18:00:00,96.7769637312,6.73501252531,12.727209553,0.0,32.690315043,37.0816133363,6.26803007399,0.496268825545,0.0,5.77176124844
 11/04  19:00:00,97.331728249,6.8012915404,13.1039940169,0.0,36.8143715336,33.066984531,13.1586569251,1.61195111748,0.0,11.5467058076
 11/04  20:00:00,103.159822371,6.89512363799,13.5981792855,0.0,36.3493007332,38.7721355839,8.87268038988,3.08952560997,0.0,5.78315477992
 11/04  21:00:00,100.214418253,6.80782428263,12.8579377305,0.0,36.1807251679,36.8228455648,10.0738156041,4.2903299628,0.0,5.78348564129
 11/04  22:00:00,75.4276250626,6.36026506494,9.8387528182,0.0,31.0351095914,20.6438685092,22.2827167051,4.90626732877,0.0,17.3764493763
 11/04  23:00:00,49.2054652347,5.90062861292,6.63019516783,0.0,17.4250845679,11.7056064465,13.5266392737,7.74820734345,0.0,5.77843193027
 11/04  24:00:00,41.145065844,5.69158547958,5.00678120293,0.0,12.8411359301,10.0650221343,10.4494481021,10.4294481021,0.0,0.02
 11/05  01:00:00,40.1607554439,5.56600412789,4.02976266163,0.0,12.925468867,10.100111941,17.3211801412,11.564133308,0.0,5.75704683311
 11/05  02:00:00,34.490704447,5.439885661,3.10486571798,0.0,8.34152022915,10.0650221343,18.7830623029,13.0261044699,0.0,5.75695783294
 11/05  03:00:00,34.0104815275,5.38191038018,2.68262299061,0.0,8.34152022915,10.0650221343,14.0346844699,14.0146844699,0.0,0.02
 11/05  04:00:00,35.3088245737,5.34412973864,2.41211139636,0.0,8.34152022915,11.6705166398,19.9926145355,14.2308269876,0.0,5.7617875479
 11/05  05:00:00,39.2497520221,5.31711575715,2.22173063491,0.0,8.80141237637,15.3678112995,19.4960117835,13.728173283,0.0,5.76783850051
 11/05  06:00:00,59.9618635134,5.40812181417,2.86620697419,0.0,18.5082010057,25.6353820695,18.5332481131,12.7546623878,0.0,5.77858572525
 11/05  07:00:00,73.0524572687,5.67696928513,4.8850926098,0.0,19.4926561212,41.1001056674,22.0141202779,10.4237639962,0.0,11.5903562817
 11/05  08:00:00,100.556081428,6.35005409961,9.84219164229,0.0,26.3286599382,57.9988325916,34.9927848468,2.72436404678,0.0,32.2684208
 11/05  09:00:00,86.7768488135,6.46319014366,11.2233164223,0.0,26.2443270014,42.8153538416,44.7306006315,0.112256808366,18.025,26.5933438232
 11/05  10:00:00,63.4629775751,6.38363500271,11.8636638987,0.0,21.7447113004,23.4437158914,41.4459424,0.0,18.025,23.4209424
 11/05  11:00:00,63.77847372,6.58343189945,14.3814294514,0.0,19.3449162599,23.4437158914,41.3998930516,0.0,18.025,23.3748930516
 11/05  12:00:00,66.8274060773,6.7980772849,17.073582423,0.0,19.190480192,23.7425572507,35.5288803654,0.0,18.025,17.5038803654
 11/05  13:00:00,68.8156296291,6.94756678052,18.8861958199,0.0,19.260583323,23.698576057,41.3485903932,0.0,18.025,23.3235903932
 11/05  14:00:00,70.0102301917,7.0433565759,19.9850080484,0.0,19.260583323,23.698576057,35.5262912483,0.0,18.025,17.5012912483
 11/05  15:00:00,68.2127618237,6.96061393281,18.5602273584,0.0,19.260583323,23.4086260847,35.5236972081,0.0,18.025,17.4986972081
 11/05  16:00:00,68.9309605595,6.76158040427,15.0261497233,0.0,19.260583323,27.8781056672,23.7871054992,0.0,18.025,5.76210549923
 11/05  17:00:00,77.5636618938,6.70807724306,13.2058591821,0.0,18.1807569449,37.5792895564,5.76769488851,0.0,0.0,5.76769488851
 11/05  18:00:00,97.2310126439,6.79768775714,13.2380044185,0.0,32.6059821062,37.0465235296,6.08870147241,0.315619509054,0.0,5.77308196336
 11/05  19:00:00,97.6430941528,6.83793701623,13.3787133654,0.0,36.8143715336,33.066984531,7.27210259919,1.48873985232,0.0,5.78336274687
 11/05  20:00:00,103.776811015,6.952126097,14.0387333117,0.0,36.43363367,38.8072253906,13.8104002006,2.26272525195,0.0,11.5476749487
 11/05  21:00:00,100.374823932,6.84350092294,13.1020894594,0.0,36.0963922311,36.7877557581,10.1975613406,4.4141027222,0.0,5.78345861837
 11/05  22:00:00,75.0759264042,6.34136593489,9.62537070178,0.0,30.9507766546,20.6087787026,18.628847024,7.03810487376,0.0,11.5907421503
 11/05  23:00:00,49.1098698645,5.89274499882,6.5424778885,0.0,17.4250845679,11.7056064465,20.382873053,8.84595167121,0.0,11.5369213818
 11/05  24:00:00,41.3168072731,5.69693360475,5.05375104889,0.0,12.925468867,10.100111941,10.4012166499,10.3812166499,0.0,0.02
 11/06  01:00:00,38.8546814706,5.56748377748,4.04038917512,0.0,11.6412384099,10.0650221343,17.2570862142,11.4946338161,0.0,5.76245239811
 11/06  02:00:00,36.4127130576,5.46364574737,3.2629780369,0.0,10.0992000411,10.047477231,18.7140301299,12.9571014191,0.0,5.75692871081
 11/06  03:00:00,33.9341964654,5.3890940986,2.71857530628,0.0,8.25718729233,10.0299323277,13.9487328672,13.9287328672,0.0,0.02
 11/06  04:00:00,33.5559588938,5.34478050563,2.38464590988,0.0,8.25718729233,10.0299323277,21.0279592188,15.2711219301,0.0,5.75683728865
 11/06  05:00:00,34.9638139971,5.31945790808,2.21119685673,0.0,8.25718729233,11.6354268332,15.1476550974,15.1276550974,0.0,0.02
 11/06  06:00:00,42.5892690958,5.32533914842,2.25102941041,0.0,12.1011305571,15.3678112995,25.3243052343,13.7875433816,0.0,11.5367618527
 11/06  07:00:00,69.1200376879,5.66637189856,4.564369244,0.0,19.7275818095,37.2640762949,23.4578449879,11.8677137097,0.0,11.5901312782
 11/06  08:00:00,90.1830368609,6.18976096832,8.38375830924,0.0,24.3117294858,51.2795993405,24.5445035941,7.10153846498,0.0,17.4429651291
 11/06  09:00:00,78.3773084405,6.05004355356,7.99293144057,0.0,23.6694662846,40.6342015617,24.3110743481,0.822210479586,0.0,23.4888638685
 11/06  10:00:00,75.4632555871,6.2131877487,9.92312835944,0.0,23.6694662846,35.6302164847,41.4438260031,0.0,18.025,23.4188260031
 11/06  11:00:00,60.2836918994,6.25685512637,12.2966349138,0.0,18.7433767983,22.9618409725,41.4023346716,0.0,18.025,23.3773346716
 11/06  12:00:00,60.1561081476,6.10042114522,12.3277594708,0.0,18.7433767983,22.9618409725,35.5281969127,0.0,18.025,17.5031969127
 11/06  13:00:00,60.6986363083,6.11314242148,12.8141188406,0.0,18.5889407304,23.1597249699,41.3506280318,0.0,18.025,23.3256280318
 11/06  14:00:00,60.4244527208,6.14753511914,12.2590397602,0.0,18.7433767983,23.2517909448,35.5265175895,0.0,18.025,17.5015175895
 11/06  15:00:00,60.6741696064,6.22362520498,12.4326642553,0.0,18.7433767983,23.2517909448,35.5213418188,0.0,18.025,17.4963418188
 11/06  16:00:00,58.2403183732,6.04574140625,10.4666523829,0.0,18.7433767983,22.9618409725,41.3527322121,0.0,18.025,23.3277322121
 11/06  17:00:00,62.6445140189,5.98591712811,8.59534930995,0.0,18.7433767983,27.431320555,23.7871885495,0.0,18.025,5.7621885495
 11/06  18:00:00,81.5489803905,6.17764389669,9.46781165676,0.0,17.6635504202,40.6971502883,5.77303868576,0.0,0.0,5.77303868576
 11/06  19:00:00,88.4473429059,6.28698390583,9.75194658675,0.0,27.5259009287,37.3340067412,13.1966061019,1.61685650282,0.0,11.5797495991
 11/06  20:00:00,91.5541238583,6.39095334756,10.429496935,0.0,33.8341110165,33.3544677425,8.1415876017,2.35792270613,0.0,5.78366489557
 11/06  21:00:00,101.256894796,6.60743648684,11.7616298785,0.0,36.5179666069,38.8247702939,9.00517401318,3.22209264191,0.0,5.78308137127
 11/06  22:00:00,95.7776109644,6.62828543904,11.7764080976,0.0,32.965339924,36.8579353714,16.1924462486,4.60156245771,0.0,11.5908837909
 11/06  23:00:00,68.8436024977,6.18565976471,8.83227316622,0.0,25.6355707503,20.6438685092,16.2702304667,4.71125193839,0.0,11.5589785284
 11/06  24:00:00,45.8201321093,5.75916157089,5.788390416,0.0,15.0252895274,11.7056064465,12.4906808849,6.72290000297,0.0,5.76778088189
 11/07  01:00:00,39.4662162097,5.60965936148,4.60974620083,0.0,11.6412384099,10.0650221343,13.0932967065,7.33090532596,0.0,5.76239138057
 11/07  02:00:00,37.1393082754,5.5240665783,3.92915584835,0.0,10.0992000411,10.047477231,7.0927189204,7.0727189204,0.0,0.02
 11/07  03:00:00,34.5430838369,5.44036803074,3.276181422,0.0,8.25718729233,10.0299323277,13.1082911801,7.35168517464,0.0,5.7566060055
 11/07  04:00:00,34.0223340591,5.38349168308,2.81231373543,0.0,8.25718729233,10.0299323277,8.47244090832,8.45244090832,0.0,0.02
 11/07  05:00:00,35.2394700311,5.33965092376,2.46665519751,0.0,8.25718729233,11.6354268332,16.0861023773,10.3247345396,0.0,5.76136783771
 11/07  06:00:00,42.8807672902,5.34980452251,2.51806073857,0.0,12.1011305571,15.3678112995,16.1226169867,10.3438854783,0.0,5.77873150839
 11/07  07:00:00,70.5810773991,5.82020267572,5.87156772295,0.0,19.7275818095,37.2640762949,19.9453274891,8.35353719869,0.0,11.5917902904
 11/07  08:00:00,92.7247925392,6.47350061322,10.641768324,0.0,24.3117294858,51.2795993405,22.035105509,4.5915055471,0.0,17.4435999619
 11/07  09:00:00,80.385911669,6.25766297912,9.79390778984,0.0,23.6694662846,40.6342015617,29.527713827,0.170502288347,0.0,29.3572115386
 11/07  10:00:00,79.2187910219,6.50929608331,13.3825520326,0.0,23.6694662846,35.6302164847,41.4426105494,0.0,18.025,23.4176105494
 11/07  11:00:00,61.8829657554,6.35708786751,13.7956726166,0.0,18.7433767983,22.9618409725,39.8805089839,0.0,18.025,21.8555089839
 11/07  12:00:00,61.4949091133,6.28826021385,13.4787188285,0.0,18.7433767983,22.9618409725,37.0465810298,0.0,18.025,19.0215810298
 11/07  13:00:00,61.1381415523,6.1650511806,13.2017111485,0.0,18.5889407304,23.1597249699,35.5257686072,0.0,18.025,17.5007686072
 11/07  14:00:00,62.4570211234,6.39600998976,14.0431338403,0.0,18.7433767983,23.2517909448,41.3507725117,0.0,18.025,23.3257725117
 11/07  15:00:00,61.3644931442,6.2999393159,13.0466735232,0.0,18.7433767983,23.2517909448,35.5244992256,0.0,18.025,17.4994992256
 11/07  16:00:00,60.2866925354,6.20882601086,12.3499345661,0.0,18.7433767983,22.9618409725,35.5233287736,0.0,18.025,17.4983287736
 11/07  17:00:00,63.8796303106,6.10656290439,9.70982492815,0.0,18.7433767983,27.431320555,23.7871322256,0.0,18.025,5.76213222556
 11/07  18:00:00,82.3399616031,6.2670453048,10.1693945234,0.0,17.6635504202,40.6971502883,5.77288336266,0.0,0.0,5.77288336266
 11/07  19:00:00,89.5808767338,6.40931250222,10.7631472168,0.0,27.5259009287,37.3340067412,12.2138670329,0.633629237505,0.0,11.5802377954
 11/07  20:00:00,92.6991584948,6.51678507048,11.4486952281,0.0,33.8341110165,33.3544677425,12.8814349442,1.33449144049,0.0,11.5469435037
 11/07  21:00:00,102.321257315,6.72307727431,12.7103467028,0.0,36.5179666069,38.8247702939,7.79246466091,2.00929907508,0.0,5.78316558583
 11/07  22:00:00,97.2600868843,6.78607856132,13.1010852856,0.0,32.965339924,36.8579353714,13.3036603951,1.71199807293,0.0,11.5916623221
 11/07  23:00:00,69.9480532333,6.30568337998,9.81669285575,0.0,25.6355707503,20.6438685092,14.3548913407,2.79601000742,0.0,11.5588813333
 11/07  24:00:00,46.8732533928,5.87509287131,6.72557873264,0.0,15.0252895274,11.7056064465,10.13947861,4.37168353765,0.0,5.7677950724
 11/08  01:00:00,40.4308734947,5.7174460853,5.466618409,0.0,11.6412384099,10.0650221343,4.90220282667,4.88220282667,0.0,0.02
 11/08  02:00:00,38.0167380655,5.62296590978,4.70767910522,0.0,10.0992000411,10.047477231,10.9729961854,5.2160647469,0.0,5.75693143847
 11/08  03:00:00,35.3884061689,5.53409167313,4.02778275943,0.0,8.25718729233,10.0299323277,5.52721378811,5.50721378811,0.0,0.02
 11/08  04:00:00,34.8283742966,5.47031653864,3.53152418827,0.0,8.25718729233,10.0299323277,11.5423128986,5.78545242612,0.0,5.75686047248
 11/08  05:00:00,36.096163121,5.43082545341,3.23217024794,0.0,8.25718729233,11.6354268332,11.7587438323,5.99637822749,0.0,5.76236560484
 11/08  06:00:00,43.7056826278,5.4329627124,3.25981487347,0.0,12.1011305571,15.3678112995,12.2061995677,6.42742104196,0.0,5.77877852579
 11/08  07:00:00,71.5716052998,5.92823966681,6.75405325249,0.0,19.7275818095,37.2640762949,17.8268544945,6.234845772,0.0,11.5920087225
 11/08  08:00:00,92.6496124901,6.4484428625,10.5916341933,0.0,24.3117294858,51.2795993405,20.1346069651,2.6909393477,0.0,17.4436676174
 11/08  09:00:00,78.8830898293,6.0428886904,8.50585560414,0.0,23.6694662846,40.6342015617,23.4997891691,0.0105195584606,0.0,23.4892696106
 11/08  10:00:00,75.1905548848,5.97058998875,9.89301203705,0.0,23.6694662846,35.6302164847,41.4482313742,0.0,18.025,23.4232313742
 11/08  11:00:00,56.2408743243,5.75125303885,8.75941768757,0.0,18.7433767983,22.9618409725,41.402039843,0.0,18.025,23.377039843
 11/08  12:00:00,55.6064990293,5.70048327889,8.17808390671,0.0,18.7433767983,22.9618409725,41.3560439622,0.0,18.025,23.3310439622
 11/08  13:00:00,56.7411592636,5.73011403654,9.23966674725,0.0,18.5889407304,23.1597249699,35.5277881714,0.0,18.025,17.5027881714
 11/08  14:00:00,57.8157858231,5.8368559926,9.96104422106,0.0,18.7433767983,23.2517909448,35.523655166,0.0,18.025,17.498655166
 11/08  15:00:00,56.7452148337,5.7542311209,8.97310533151,0.0,18.7433767983,23.2517909448,41.3525675233,0.0,18.025,23.3275675233
 11/08  16:00:00,55.9369832103,5.7308480116,8.47820140548,0.0,18.7433767983,22.9618409725,35.5289397108,0.0,18.025,17.5039397108
 11/08  17:00:00,60.5095283215,5.71252622492,6.73375257952,0.0,18.7433767983,27.431320555,23.7871920798,0.0,18.025,5.76219207976
 11/08  18:00:00,79.810451229,5.95815853435,7.94876653884,0.0,17.6635504202,40.6971502883,5.77321268045,0.0,0.0,5.77321268045
 11/08  19:00:00,87.5190178622,6.15308331169,8.95751077165,0.0,27.5259009287,37.3340067412,11.8835662785,0.303243366034,0.0,11.5803229125
 11/08  20:00:00,90.9943659101,6.30515995973,9.95552742143,0.0,33.8341110165,33.3544677425,6.30425719537,0.521332018027,0.0,5.78292517735
 11/08  21:00:00,100.923019692,6.54960075707,11.4855781768,0.0,36.5179666069,38.8247702939,12.4655549867,0.918792947127,0.0,11.5467620395
 11/08  22:00:00,95.8546403514,6.6164715099,11.8652382386,0.0,32.965339924,36.8579353714,12.5834393751,0.993939857799,0.0,11.5894995173
 11/08  23:00:00,69.1237459445,6.20003504989,9.09803371944,0.0,25.6355707503,20.6438685092,6.86957576369,1.07998926845,0.0,5.78958649524
 11/08  24:00:00,46.6646019928,5.83706098157,6.55495634422,0.0,15.0252895274,11.7056064465,6.90942325675,1.14147072407,0.0,5.76795253269
 11/09  01:00:00,40.5229373976,5.71366262006,5.56245964159,0.0,11.6412384099,10.0650221343,6.96275619894,1.2002585727,0.0,5.76249762624
 11/09  02:00:00,38.2668759771,5.638573289,4.94220853356,0.0,10.0992000411,10.047477231,7.00936145847,1.25239254135,0.0,5.75696891712
 11/09  03:00:00,35.8621544948,5.57711279911,4.4585096734,0.0,8.25718729233,10.0299323277,1.3180680504,1.2980680504,0.0,0.02
 11/09  04:00:00,35.5761642224,5.54590494051,4.20372189369,0.0,8.25718729233,10.0299323277,7.09335265015,1.33645872309,0.0,5.75689392706
 11/09  05:00:00,36.8072815938,5.50526637955,3.86884932502,0.0,8.25718729233,11.6354268332,2.24880489609,2.22880489609,0.0,0.02
 11/09  06:00:00,44.6310076448,5.53103313287,4.08706253957,0.0,12.1011305571,15.3678112995,13.7982522945,2.26115342395,0.0,11.5370988705
 11/09  07:00:00,73.0496492707,6.09217818765,8.06815493801,0.0,19.7275818095,37.2640762949,13.5537245502,1.96296988039,0.0,11.5907546698
 11/09  08:00:00,93.1608218053,6.49989136666,11.0513862543,0.0,24.3117294858,51.2795993405,19.0977342415,1.65420638694,0.0,17.4435278545
 11/09  09:00:00,76.9919284733,5.82144218278,6.83613512487,0.0,23.6694662846,40.6342015617,23.9088896148,0.419399089561,0.0,23.4894905253
 11/09  10:00:00,70.8107127468,5.67301576103,5.81074580907,0.0,23.6694662846,35.6302164847,42.2441911569,0.797973197732,18.025,23.4212179592
 11/09  11:00:00,50.908940539,5.39422806241,3.78450026945,0.0,18.7433767983,22.9618409725,43.3853136701,1.98138397335,18.025,23.3789296968
 11/09  12:00:00,52.337312788,5.56299066662,5.04638805629,0.0,18.7433767983,22.9618409725,37.3400366201,1.80999259993,18.025,17.5050440202
 11/09  13:00:00,53.3014049926,5.63211314769,5.89791115689,0.0,18.5889407304,23.1597249699,42.910170361,1.55565215389,18.025,23.3295182072
 11/09  14:00:00,57.3601587648,5.96473450438,9.37753913639,0.0,18.7433767983,23.2517909448,35.5295304222,0.0,18.025,17.5045304222
 11/09  15:00:00,57.3012524951,5.90213551914,9.38123202303,0.0,18.7433767983,23.2517909448,41.3482898774,0.0,18.025,23.3232898774
 11/09  16:00:00,55.8879650914,5.76780119861,8.39223244981,0.0,18.7433767983,22.9618409725,35.5270660303,0.0,18.025,17.5020660303
 11/09  17:00:00,60.5476449675,5.73551275807,6.74887683343,0.0,18.7433767983,27.431320555,23.8147276624,0.0275239729445,18.025,5.76220368941
 11/09  18:00:00,79.8959779885,5.97688758096,8.01555667309,0.0,17.6635504202,40.6971502883,6.37554495416,0.602485412861,0.0,5.7730595413
 11/09  19:00:00,87.3451335677,6.14196267173,8.79474030519,0.0,27.5259009287,37.3340067412,13.4016845657,1.82152832193,0.0,11.5801562438
 11/09  20:00:00,90.9588773665,6.30038057578,9.92481175889,0.0,33.8341110165,33.3544677425,7.76859963731,1.98500612725,0.0,5.78359351006
 11/09  21:00:00,101.060472421,6.55854844319,11.6140794103,0.0,36.5179666069,38.8247702939,8.43467815559,2.65082377037,0.0,5.78385438522
 11/09  22:00:00,95.789990718,6.59979819058,11.8172570562,0.0,32.965339924,36.8579353714,20.4892147371,3.11264146361,0.0,17.3765732734
 11/09  23:00:00,69.0474995618,6.18576157133,9.03605574655,0.0,25.6355707503,20.6438685092,9.17364699687,3.38406682616,0.0,5.78958017071
 11/09  24:00:00,46.1865527262,5.78360465341,6.13035973885,0.0,15.0252895274,11.7056064465,10.4081485291,4.6402185848,0.0,5.76792994428
 11/10  01:00:00,39.8358806385,5.6386234622,4.95043889928,0.0,11.6412384099,10.0650221343,11.3350265941,5.57253643225,0.0,5.76249016185
 11/10  02:00:00,37.4444608151,5.54831015744,4.21005927561,0.0,10.0992000411,10.047477231,5.85780545504,5.83780545504,0.0,0.02
 11/10  03:00:00,34.9302284299,5.47524697989,3.62844359226,0.0,8.25718729233,10.0299323277,11.7999449828,6.0430399279,0.0,5.75690505486
 11/10  04:00:00,34.26557404,5.40327434777,3.03576340737,0.0,8.25718729233,10.0299323277,9.96712703755,7.22236556958,0.0,2.74476146797
 11/10  05:00:00,35.5755865336,5.36964186009,2.77277686105,0.0,8.25718729233,11.6354268332,10.9890853349,7.95529263164,0.0,3.03379270322
 11/10  06:00:00,43.3742215407,5.3941311395,2.96717461687,0.0,12.1011305571,15.3678112995,13.1516154573,7.37300906526,0.0,5.77860639205
 11/10  07:00:00,71.8981073667,5.95358856341,7.05519286892,0.0,19.7275818095,37.2640762949,22.9048224607,5.52851587539,0.0,17.3763065853
 11/10  08:00:00,93.1584156722,6.49746885211,11.0513984991,0.0,24.3117294858,51.2795993405,14.4093263406,2.77291908683,0.0,11.6364072538
 11/10  09:00:00,78.6339813961,6.01537271157,8.28424976598,0.0,23.6694662846,40.6342015617,29.3769095808,0.0192582779148,0.0,29.3576513029
 11/10  10:00:00,75.3685477998,6.13204321642,9.90955120121,0.0,23.6694662846,35.6302164847,41.4441137633,0.0,18.025,23.4191137633
 11/10  11:00:00,58.6105269488,6.14727658543,10.7330335574,0.0,18.7433767983,22.9618409725,41.4039495729,0.0,18.025,23.3789495729
 11/10  12:00:00,58.976070255,6.13312049747,11.1150145753,0.0,18.7433767983,22.9618409725,35.5295523986,0.0,18.025,17.5045523986
 11/10  13:00:00,59.8177558594,6.12979046205,11.9165798297,0.0,18.5889407304,23.1597249699,41.3497497591,0.0,18.025,23.3247497591
 11/10  14:00:00,59.8995997607,6.16670849243,11.715007932,0.0,18.7433767983,23.2517909448,35.5274034702,0.0,18.025,17.5024034702
