Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/10  15:00:00,58.5908004936,6.05590144329,10.517009581,0.0,18.7433767983,23.2517909448,35.5249793162,0.0,18.025,17.4999793162
 11/10  16:00:00,57.487787858,5.99614391217,9.76371079928,0.0,18.7433767983,22.9618409725,41.352330884,0.0,18.025,23.327330884
 11/10  17:00:00,61.8632986268,5.91313024306,7.88691448646,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/10  18:00:00,80.6154581649,6.08548036519,8.62644000428,0.0,17.6635504202,40.6971502883,11.9233502487,0.39711044245,0.0,11.5262398062
 11/10  19:00:00,87.6921161237,6.20591317786,9.07776662924,0.0,27.5259009287,37.3340067412,7.89296998274,2.09235964763,0.0,5.80061033511
 11/10  20:00:00,90.9409665075,6.32325211472,9.88402143997,0.0,33.8341110165,33.3544677425,14.0809335058,2.53304342265,0.0,11.5478900832
 11/10  21:00:00,100.464456637,6.51898529949,11.0576262384,0.0,36.5179666069,38.8247702939,10.3480314527,4.56504289011,0.0,5.78298856261
 11/10  22:00:00,95.1108240324,6.55241046717,11.1854709904,0.0,32.965339924,36.8579353714,17.1081805494,5.51597209943,0.0,11.59220845
 11/10  23:00:00,67.6382735588,6.05461550993,7.75796780025,0.0,25.6355707503,20.6438685092,19.2405087721,7.68346541244,0.0,11.5570433597
 11/10  24:00:00,44.6814050164,5.63342961427,4.77538449177,0.0,15.0252895274,11.7056064465,15.6173843203,9.84948399117,0.0,5.76790032908
 11/11  01:00:00,39.843094805,5.50704759304,3.76990801939,0.0,12.925468867,10.100111941,15.9798048964,10.2184862061,0.0,5.76131869029
 11/11  02:00:00,39.1702086665,5.43558212245,3.16963036749,0.0,12.925468867,10.100111941,10.5219102684,10.5019102684,0.0,0.02
 11/11  03:00:00,33.9323252729,5.36287540208,2.62348631487,0.0,8.34152022915,10.0650221343,16.5621765867,10.8051324012,0.0,5.7570441855
 11/11  04:00:00,33.7812417328,5.3432209084,2.49206308305,0.0,8.34152022915,10.0650221343,10.0002475918,9.98024759182,0.0,0.02
 11/11  05:00:00,35.3066010737,5.33168810798,2.42231726075,0.0,8.34152022915,11.6705166398,15.3242374173,9.56246058864,0.0,5.76177682866
 11/11  06:00:00,39.3400490609,5.31531522141,2.31381216991,0.0,8.80141237637,15.3678112995,14.9781573346,9.21041515937,0.0,5.76774217528
 11/11  07:00:00,54.5925348981,5.42321847473,3.13375988124,0.0,18.5082010057,25.6353820695,15.1530660315,9.37520164103,0.0,5.77786439047
 11/11  08:00:00,72.9882249441,5.86438039619,6.51740840098,0.0,19.4926561212,41.1001056674,16.6592018105,5.06686550951,0.0,11.592336301
 11/11  09:00:00,104.193686707,6.73731852138,13.0924818997,0.0,26.3286599382,57.9988325916,35.397355341,0.0,0.0,35.397355341
 11/11  10:00:00,90.0070820287,6.72803452884,14.1886718858,0.0,26.2443270014,42.8153538416,41.5118150395,0.0,18.025,23.4868150395
 11/11  11:00:00,64.6938042548,6.5162127037,12.9618851914,0.0,21.7447113004,23.4437158914,41.4494188036,0.0,18.025,23.4244188036
 11/11  12:00:00,63.1779704128,6.56227663076,13.8020622157,0.0,19.3449162599,23.4437158914,41.40073314,0.0,18.025,23.37573314
 11/11  13:00:00,65.8687522402,6.78901509685,16.1239775798,0.0,19.190480192,23.7425572507,35.5247010586,0.0,18.025,17.4997010586
 11/11  14:00:00,66.0252339368,6.83022387641,16.2131336181,0.0,19.260583323,23.698576057,41.3558526354,0.0,18.025,23.3308526354
 11/11  15:00:00,65.8586555175,6.80301814068,16.0737544805,0.0,19.260583323,23.698576057,35.524640565,0.0,18.025,17.499640565
 11/11  16:00:00,63.829420872,6.65948724868,14.4780060788,0.0,19.260583323,23.4086260847,41.3519561278,0.0,18.025,23.3269561278
 11/11  17:00:00,66.3613501542,6.39118313553,10.9429203054,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 11/11  18:00:00,80.0678152681,6.35166431922,10.4144058227,0.0,18.1807569449,37.5792895564,5.78130754229,0.0134437364995,0.0,5.76786380579
 11/11  19:00:00,95.0946299193,6.54105245775,11.3582335563,0.0,32.6059821062,37.0465235296,6.91375369155,1.14155175289,0.0,5.77220193866
 11/11  20:00:00,95.7486093036,6.60720948871,11.7149251993,0.0,36.8143715336,33.066984531,13.9143336855,2.36594892385,0.0,11.5483847616
 11/11  21:00:00,101.957685359,6.73295938276,12.438752339,0.0,36.43363367,38.8072253906,10.0379786754,4.25522504366,0.0,5.78275363169
 11/11  22:00:00,99.0568689967,6.67865398836,11.948949222,0.0,36.0963922311,36.7877557581,17.259597021,5.71099256618,0.0,11.5486044549
 11/11  23:00:00,74.3614775793,6.24221539681,9.01003420498,0.0,30.9507766546,20.6087787026,18.3424167972,6.75078710643,0.0,11.5916296907
 11/11  24:00:00,48.5306046421,5.81121762213,6.04472174783,0.0,17.4250845679,11.7056064465,14.559397586,8.78049609593,0.0,5.7789014901
 11/12  01:00:00,40.9495038728,5.64304703448,4.74031430458,0.0,12.925468867,10.100111941,15.5428163227,9.78025163674,0.0,5.76256468593
 11/12  02:00:00,39.905112143,5.5290725843,3.81104197527,0.0,12.925468867,10.100111941,11.2406491861,11.2206491861,0.0,0.02
 11/12  03:00:00,34.4472151237,5.42827812405,3.07297234407,0.0,8.34152022915,10.0650221343,16.9180635639,11.1611023478,0.0,5.75696121611
 11/12  04:00:00,33.9819656907,5.37399907757,2.66200579062,0.0,8.34152022915,10.0650221343,12.962529004,12.942529004,0.0,0.02
 11/12  05:00:00,35.2115371888,5.33060882442,2.3283322258,0.0,8.34152022915,11.6705166398,20.2525551933,14.4899563779,0.0,5.76259881536
 11/12  06:00:00,39.1167658464,5.29938923626,2.10645262177,0.0,8.80141237637,15.3678112995,19.8199833471,14.051997937,0.0,5.76798541017
 11/12  07:00:00,54.4770693267,5.42276420107,3.01874378783,0.0,18.5082010057,25.6353820695,17.9204932665,12.1420121436,0.0,5.77848112285
 11/12  08:00:00,73.2175517036,5.91090002955,6.70020812504,0.0,19.4926561212,41.1001056674,18.9378003734,7.34490984527,0.0,11.5928905281
 11/12  09:00:00,103.645392681,6.70366791646,12.5778293826,0.0,26.3286599382,57.9988325916,35.9049174832,0.50563441351,0.0,35.3992830697
 11/12  10:00:00,90.2721725004,6.8105785837,14.3712116616,0.0,26.2443270014,42.8153538416,41.5149757479,0.0,18.025,23.4899757479
 11/12  11:00:00,66.2830937045,6.66163228985,14.4057516588,0.0,21.7447113004,23.4437158914,41.4501767347,0.0,18.025,23.4251767347
 11/12  12:00:00,65.5656626604,6.80826284729,15.943766149,0.0,19.3449162599,23.4437158914,41.403854896,0.0,18.025,23.378854896
 11/12  13:00:00,67.0728553973,6.92271912201,17.194376251,0.0,19.190480192,23.7425572507,41.3524962153,0.0,18.025,23.3274962153
 11/12  14:00:00,67.3790850111,6.96741889254,17.4297849669,0.0,19.260583323,23.698576057,35.5294659311,0.0,18.025,17.5044659311
 11/12  15:00:00,67.1787394112,6.93284808375,17.2640068239,0.0,19.260583323,23.698576057,35.5229588523,0.0,18.025,17.4979588523
 11/12  16:00:00,65.4800180805,6.77822993621,16.0098596262,0.0,19.260583323,23.4086260847,41.3552717264,0.0,18.025,23.3302717264
 11/12  17:00:00,67.366796638,6.48949372469,11.8500501736,0.0,19.260583323,27.8781056672,23.7874585244,0.0,18.025,5.76245852436
 11/12  18:00:00,80.5062833614,6.40953199744,10.7950035533,0.0,18.1807569449,37.5792895564,0.187870430181,0.167870430181,0.0,0.02
 11/12  19:00:00,95.3068204946,6.5736183061,11.5378540776,0.0,32.6059821062,37.0465235296,13.2019827028,1.67569270339,0.0,11.5262899994
 11/12  20:00:00,96.1023813048,6.65267902503,12.0232253736,0.0,36.8143715336,33.066984531,8.22822011641,2.44411665885,0.0,5.78410345756
 11/12  21:00:00,102.146970606,6.75963336744,12.6013598682,0.0,36.43363367,38.8072253906,10.6405850995,4.85702543574,0.0,5.78355966372
 11/12  22:00:00,99.1656368328,6.69604011319,12.0403263939,0.0,36.0963922311,36.7877557581,17.5705542026,6.02183223959,0.0,11.548721963
 11/12  23:00:00,74.5522057112,6.26782883654,9.17514247803,0.0,30.9507766546,20.6087787026,18.1626495959,6.57092239264,0.0,11.5917272032
 11/12  24:00:00,48.6911208742,5.83248664104,6.18396532233,0.0,17.4250845679,11.7056064465,14.4064207014,8.62746153741,0.0,5.77895916402
 11/13  01:00:00,39.6359231909,5.64526878033,4.74382992744,0.0,11.6412384099,10.0650221343,15.4031936297,9.64075849641,0.0,5.76243513333
 11/13  02:00:00,36.7906909764,5.50321432257,3.60137851677,0.0,10.0992000411,10.047477231,12.2877015496,12.2677015496,0.0,0.02
 11/13  03:00:00,34.1351025397,5.41071438017,2.89784742029,0.0,8.25718729233,10.0299323277,19.593686104,13.8365596317,0.0,5.75712647229
 11/13  04:00:00,33.7411984538,5.36314727,2.55150827685,0.0,8.25718729233,10.0299323277,19.9422177108,14.1851441439,0.0,5.75707356689
 11/13  05:00:00,35.0751908857,5.32995440108,2.31206292894,0.0,8.25718729233,11.6354268332,14.4900219323,14.4700219323,0.0,0.02
 11/13  06:00:00,42.5891574867,5.32497542047,2.25125403831,0.0,12.1011305571,15.3678112995,26.3575154721,14.8197154895,0.0,11.5377999826
 11/13  07:00:00,71.0444945267,5.66914992857,4.60200134904,0.0,19.7275818095,37.2640762949,25.0346269425,13.443534038,0.0,11.5910929045
 11/13  08:00:00,91.1716447269,6.2964509008,9.26561631601,0.0,24.3117294858,51.2795993405,22.0475691447,6.27282955528,0.0,15.7747395895
 11/13  09:00:00,79.6439873381,6.18350448466,9.12610823304,0.0,23.6694662846,40.6342015617,25.4355143991,0.255764657569,0.0,25.1797497416
 11/13  10:00:00,78.2112952742,6.45552189935,12.4288041834,0.0,23.6694662846,35.6302164847,41.4472053134,0.0,18.025,23.4222053134
 11/13  11:00:00,62.9529696248,6.48856137622,14.734184387,0.0,18.7433767983,22.9618409725,41.4058179076,0.0,18.025,23.3808179076
 11/13  12:00:00,65.4634548342,6.71763818076,17.0178744944,0.0,18.7433767983,22.9618409725,35.5308090601,0.0,18.025,17.5058090601
 11/13  13:00:00,68.7352007546,6.90533963047,20.0584723723,0.0,18.5889407304,23.1597249699,41.3536747807,0.0,18.025,23.3286747807
 11/13  14:00:00,70.5209401054,6.98980417314,21.5132423277,0.0,18.7433767983,23.2517909448,35.5299647385,0.0,18.025,17.5049647385
 11/13  15:00:00,68.8806127154,6.92221260265,19.9405070402,0.0,18.7433767983,23.2517909448,41.3500041365,0.0,18.025,23.3250041365
 11/13  16:00:00,66.2118340723,6.74678716831,17.7371069464,0.0,18.7433767983,22.9618409725,35.5285517838,0.0,18.025,17.5035517838
 11/13  17:00:00,68.5563826658,6.52365595755,13.9694626762,0.0,18.7433767983,27.431320555,23.7874406589,0.0,18.025,5.76244065887
 11/13  18:00:00,84.6787073138,6.54928113057,12.2258798374,0.0,17.6635504202,40.6971502883,5.77337691662,0.0,0.0,5.77337691662
 11/13  19:00:00,91.0175638432,6.60189578848,12.0072132474,0.0,27.5259009287,37.3340067412,12.1111495177,0.529997057733,0.0,11.58115246
 11/13  20:00:00,93.6016316592,6.64495989856,12.2229702692,0.0,33.8341110165,33.3544677425,7.40210859289,1.61807262348,0.0,5.7840359694
 11/13  21:00:00,102.576506011,6.77741025284,12.9112328723,0.0,36.5179666069,38.8247702939,14.5420337303,2.99470835491,0.0,11.5473253754
 11/13  22:00:00,96.8259964311,6.76406214395,12.6889735018,0.0,32.965339924,36.8579353714,15.6708147765,4.07908563857,0.0,11.591729138
 11/13  23:00:00,69.3447753318,6.26243788703,9.25663583819,0.0,25.6355707503,20.6438685092,11.3653198737,5.57549669154,0.0,5.78982318214
 11/13  24:00:00,46.2362457833,5.8237190266,6.13992772584,0.0,15.0252895274,11.7056064465,12.9778971108,7.20986771751,0.0,5.76802939331
 11/14  01:00:00,39.8134596576,5.66045826112,4.90617459311,0.0,11.6412384099,10.0650221343,12.5262112206,6.76381569427,0.0,5.76239552631
 11/14  02:00:00,37.2040708519,5.54201871559,3.97595264827,0.0,10.0992000411,10.047477231,7.55859041691,7.53859041691,0.0,0.02
 11/14  03:00:00,34.4334288927,5.44032680422,3.16655942072,0.0,8.25718729233,10.0299323277,15.2013860479,9.44430089886,0.0,5.75708514904
 11/14  04:00:00,34.0204260492,5.39271642613,2.80116531236,0.0,8.25718729233,10.0299323277,16.1755335519,10.4184960189,0.0,5.75703753295
 11/14  05:00:00,35.2923865871,5.35368790362,2.50552290897,0.0,8.25718729233,11.6354268332,11.8103335322,11.7903335322,0.0,0.02
 11/14  06:00:00,42.9340114835,5.36072883969,2.56035086675,0.0,12.1011305571,15.3678112995,22.2385766731,10.7007729721,0.0,11.537803701
 11/14  07:00:00,71.7360215641,5.74260910008,5.22006256582,0.0,19.7275818095,37.2640762949,20.7958598116,9.20466896106,0.0,11.5911908505
 11/14  08:00:00,92.133729745,6.41143188451,10.1127118093,0.0,24.3117294858,51.2795993405,18.705037322,4.19631985733,0.0,14.5087174646
 11/14  09:00:00,81.3053821887,6.35405551523,10.6169462523,0.0,23.6694662846,40.6342015617,26.4767267633,0.016740834409,0.0,26.4599859289
 11/14  10:00:00,82.7660705581,6.64989964672,16.7891992765,0.0,23.6694662846,35.6302164847,41.4476872793,0.0,18.025,23.4226872793
 11/14  11:00:00,66.2747408708,6.66101927467,17.8834932566,0.0,18.7433767983,22.9618409725,41.4063864073,0.0,18.025,23.3813864073
 11/14  12:00:00,66.9505219553,6.79618072903,18.4263969313,0.0,18.7433767983,22.9618409725,35.5312163677,0.0,18.025,17.5062163677
 11/14  13:00:00,68.2250848807,6.91268263533,19.5410115573,0.0,18.5889407304,23.1597249699,41.3542834622,0.0,18.025,23.3292834622
 11/14  14:00:00,69.8935884999,6.98413747406,20.8915551444,0.0,18.7433767983,23.2517909448,35.5308126468,0.0,18.025,17.5058126468
 11/14  15:00:00,70.3708060119,6.96593142324,21.3869799247,0.0,18.7433767983,23.2517909448,41.3507141599,0.0,18.025,23.3257141599
 11/14  16:00:00,67.1440505418,6.80522800073,18.6108799812,0.0,18.7433767983,22.9618409725,35.5291218479,0.0,18.025,17.5041218479
 11/14  17:00:00,68.1145881518,6.53923135327,13.5120910134,0.0,18.7433767983,27.431320555,23.7874476872,0.0,18.025,5.76244768717
 11/14  18:00:00,84.836165351,6.57398392448,12.3586323916,0.0,17.6635504202,40.6971502883,5.77236170383,0.0,0.0,5.77236170383
 11/14  19:00:00,91.4884187772,6.64824799796,12.4317099501,0.0,27.5259009287,37.3340067412,11.699005549,0.117466621322,0.0,11.5815389277
 11/14  20:00:00,94.011962062,6.68459239855,12.5936643632,0.0,33.8341110165,33.3544677425,7.12163263204,1.33741768139,0.0,5.78421495066
 11/14  21:00:00,102.905655815,6.8110256919,13.2067627441,0.0,36.5179666069,38.8247702939,14.4212858752,2.87358426938,0.0,11.5477016058
 11/14  22:00:00,97.1704761423,6.80068773203,12.9968211148,0.0,32.965339924,36.8579353714,15.5130476938,3.92085753224,0.0,11.5921901615
 11/14  23:00:00,70.1067386868,6.34010086623,9.94093151766,0.0,25.6355707503,20.6438685092,10.3641918716,4.57415377138,0.0,5.79003810022
 11/14  24:00:00,47.3116885094,5.93487197402,7.1042149437,0.0,15.0252895274,11.7056064465,11.2240655459,5.45598989249,0.0,5.76807565339
 11/15  01:00:00,40.8502756984,5.77169795755,5.8317489418,0.0,11.6412384099,10.0650221343,11.7325624748,5.9699750348,0.0,5.76258744003
 11/15  02:00:00,38.3674315214,5.66708027685,5.01424930217,0.0,10.0992000411,10.047477231,9.84087507564,6.35252704258,0.0,3.48834803307
 11/15  03:00:00,35.5771013574,5.5625800774,4.18797775693,0.0,8.25718729233,10.0299323277,9.91471488329,7.62711949876,0.0,2.28759538452
 11/15  04:00:00,34.9525268435,5.4942957849,3.63168434881,0.0,8.25718729233,10.0299323277,14.2565313749,8.49929720733,0.0,5.75723416758
 11/15  05:00:00,36.1937775338,5.45110774284,3.30949197767,0.0,8.25718729233,11.6354268332,8.78063810711,8.76063810711,0.0,0.02
 11/15  06:00:00,43.7441013925,5.44772073481,3.28344497009,0.0,12.1011305571,15.3678112995,20.7691577552,9.23109706484,0.0,11.5380606904
 11/15  07:00:00,73.5164455397,5.94499837117,6.79809150196,0.0,19.7275818095,37.2640762949,20.5212260692,8.92947740304,0.0,11.5917486661
 11/15  08:00:00,95.3509227605,6.74749704302,12.9938305791,0.0,24.3117294858,51.2795993405,18.5517249027,1.10657684104,0.0,17.4451480617
 11/15  09:00:00,89.0274847029,6.70876351042,17.9843350057,0.0,23.6694662846,40.6342015617,23.4945696023,0.0,0.0,23.4945696023
 11/15  10:00:00,89.676391533,6.96485753626,23.3845573692,0.0,23.6694662846,35.6302164847,41.449325884,0.0,18.025,23.424325884
 11/15  11:00:00,72.7249912722,6.93890906917,24.0558512541,0.0,18.7433767983,22.9618409725,41.4030334825,0.0,18.025,23.3780334825
 11/15  12:00:00,74.2992806786,7.10306914853,25.4682651635,0.0,18.7433767983,22.9618409725,35.5304015545,0.0,18.025,17.5054015545
 11/15  13:00:00,76.4577714311,7.28875065957,27.3976285076,0.0,18.5889407304,23.1597249699,41.3559603765,0.0,18.025,23.3309603765
 11/15  14:00:00,77.8676812251,7.37367449005,28.4761075438,0.0,18.7433767983,23.2517909448,35.5249271504,0.0,18.025,17.4999271504
 11/15  15:00:00,76.9328019286,7.31465463708,27.6002525374,0.0,18.7433767983,23.2517909448,41.3525272539,0.0,18.025,23.3275272539
 11/15  16:00:00,74.157527314,7.1363575346,25.2932236028,0.0,18.7433767983,22.9618409725,35.5305581767,0.0,18.025,17.5055581767
 11/15  17:00:00,76.0384254822,6.83535066574,21.1398078716,0.0,18.7433767983,27.431320555,23.7874655565,0.0,18.025,5.76246555654
 11/15  18:00:00,90.8432590672,6.83014701137,18.1095612131,0.0,17.6635504202,40.6971502883,5.7733979047,0.0,0.0,5.7733979047
 11/15  19:00:00,95.9642541804,6.87505601032,16.6807317328,0.0,27.5259009287,37.3340067412,11.5799479595,0.0,0.0,11.5799479595
 11/15  20:00:00,97.4180901813,6.91268901089,15.7716914655,0.0,33.8341110165,33.3544677425,5.78295934428,0.0,0.0,5.78295934428
 11/15  21:00:00,105.280779599,7.04172578183,15.3511833127,0.0,36.5179666069,38.8247702939,11.5469393049,0.0,0.0,11.5469393049
 11/15  22:00:00,99.4595370452,7.04009826418,15.0464626582,0.0,32.965339924,36.8579353714,11.5919835477,0.0,0.0,11.5919835477
 11/15  23:00:00,72.5812384421,6.61111544342,12.1444124782,0.0,25.6355707503,20.6438685092,5.78988156685,0.0,0.0,5.78988156685
 11/15  24:00:00,50.0002212042,6.2306909588,9.49692648049,0.0,15.0252895274,11.7056064465,5.76808853599,0.0,0.0,5.76808853599
 11/16  01:00:00,43.6011632861,6.07403596769,8.28029703752,0.0,11.6412384099,10.0650221343,5.76262270276,0.0,0.0,5.76262270276
 11/16  02:00:00,41.1353509412,5.9724327665,7.47681282104,0.0,10.0992000411,10.047477231,5.75708265175,0.0,0.0,5.75708265175
 11/16  03:00:00,38.5318645112,5.88557593052,6.81974511339,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 11/16  04:00:00,38.042833326,5.82985816894,6.38642647742,0.0,8.25718729233,10.0299323277,5.75704605351,0.0,0.0,5.75704605351
 11/16  05:00:00,39.0369493689,5.76713331026,5.83663486147,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 11/16  06:00:00,46.6800474386,5.77179894384,5.89531033147,0.0,12.1011305571,15.3678112995,11.5379231225,0.0,0.0,11.5379231225
 11/16  07:00:00,76.1918446661,6.26390132247,9.15458191002,0.0,19.7275818095,37.2640762949,11.5922475034,0.0,0.0,11.5922475034
 11/16  08:00:00,96.3722425097,6.85586310454,13.9067735952,0.0,24.3117294858,51.2795993405,17.4470783164,0.0,0.0,17.4470783164
 11/16  09:00:00,87.5937999681,6.69570455057,16.5637032211,0.0,23.6694662846,40.6342015617,23.494283294,0.0,0.0,23.494283294
 11/16  10:00:00,87.9854298272,6.93762119645,21.7208261713,0.0,23.6694662846,35.6302164847,41.450113253,0.0,18.025,23.425113253
 11/16  11:00:00,72.2629905781,6.99228967058,23.5404691338,0.0,18.7433767983,22.9618409725,41.4073401922,0.0,18.025,23.3823401922
 11/16  12:00:00,75.3582786153,7.26325809446,26.3670716698,0.0,18.7433767983,22.9618409725,40.5150780215,0.0,18.025,22.4900780215
 11/16  13:00:00,77.6703080009,7.46397862818,28.4349350275,0.0,18.5889407304,23.1597249699,36.3713065976,0.0,18.025,18.3463065976
 11/16  14:00:00,78.6472234845,7.52572418747,29.1035972966,0.0,18.7433767983,23.2517909448,35.5269937315,0.0,18.025,17.5019937315
 11/16  15:00:00,78.1751737731,7.49257931157,28.6646995727,0.0,18.7433767983,23.2517909448,41.3553506773,0.0,18.025,23.3303506773
 11/16  16:00:00,72.2516918488,7.11986162654,23.4038798502,0.0,18.7433767983,22.9618409725,35.5286337387,0.0,18.025,17.5036337387
 11/16  17:00:00,70.5832928026,6.66927590635,15.8507505994,0.0,18.7433767983,27.431320555,23.7875009121,0.0,18.025,5.76250091215
 11/16  18:00:00,85.5037254487,6.63340435521,12.966769388,0.0,17.6635504202,40.6971502883,5.7735018721,0.0,0.0,5.7735018721
 11/16  19:00:00,91.5826812124,6.68977284907,12.4844373799,0.0,27.5259009287,37.3340067412,11.5926003009,0.0106475905831,0.0,11.5819527103
 11/16  20:00:00,93.7737104686,6.69938268686,12.3406142626,0.0,33.8341110165,33.3544677425,7.14065871149,1.35701648107,0.0,5.78364223042
 11/16  21:00:00,102.216901522,6.77482327537,12.5542011243,0.0,36.5179666069,38.8247702939,15.7265483793,4.17814028686,0.0,11.5484080924
 11/16  22:00:00,96.2745567687,6.73826112948,12.1633162913,0.0,32.965339924,36.8579353714,17.6291572744,6.03694340353,0.0,11.5922138708
 11/16  23:00:00,69.0605085838,6.25582527169,8.97896432838,0.0,25.6355707503,20.6438685092,19.3314661686,7.77177666073,0.0,11.5596895079
 11/16  24:00:00,45.9251576126,5.80503913097,5.84751262976,0.0,15.0252895274,11.7056064465,10.7214601656,10.7014601656,0.0,0.02
 11/17  01:00:00,39.3346690493,5.61886686021,4.4689712634,0.0,11.6412384099,10.0650221343,16.7393803535,10.9766718424,0.0,5.76270851114
 11/17  02:00:00,36.8476811598,5.51126124369,3.65031168626,0.0,10.0992000411,10.047477231,16.6651098998,10.9079984256,0.0,5.75711147422
 11/17  03:00:00,34.2492726978,5.42794282193,2.99478519599,0.0,8.25718729233,10.0299323277,12.4447746126,12.4247746126,0.0,0.02
 11/17  04:00:00,34.0446961315,5.40004068844,2.81810563615,0.0,8.25718729233,10.0299323277,16.0724574907,10.31537707,0.0,5.75708042076
 11/17  05:00:00,35.2787474656,5.3556459383,2.48991634911,0.0,8.25718729233,11.6354268332,17.6856454614,11.9231777395,0.0,5.7624677219
 11/17  06:00:00,42.7505007677,5.34529557991,2.3922646969,0.0,12.1011305571,15.3678112995,18.9312294054,13.1523883024,0.0,5.778841103
 11/17  07:00:00,71.250397213,5.69365220226,4.78337613548,0.0,19.7275818095,37.2640762949,21.7687691985,10.1755411931,0.0,11.5932280054
 11/17  08:00:00,91.31287214,6.32495073649,9.37830744455,0.0,24.3117294858,51.2795993405,20.4519908802,3.00612112114,0.0,17.4458697591
 11/17  09:00:00,80.9367954247,6.25371511419,10.3486822338,0.0,23.6694662846,40.6342015617,23.5125778738,0.0180421918978,0.0,23.4945356819
 11/17  10:00:00,84.6792207869,6.57310967768,18.7791238037,0.0,23.6694662846,35.6302164847,44.243033875,0.0,18.025,26.218033875
 11/17  11:00:00,70.8493525658,6.75610914402,22.3630091841,0.0,18.7433767983,22.9618409725,38.6198794406,0.0,18.025,20.5948794406
 11/17  12:00:00,74.5046761225,7.05758894444,25.7191367631,0.0,18.7433767983,22.9618409725,41.36107708,0.0,18.025,23.33607708
 11/17  13:00:00,77.3049085471,7.29507364943,28.2384366634,0.0,18.5889407304,23.1597249699,35.5299250365,0.0,18.025,17.5049250365
 11/17  14:00:00,78.4277239721,7.38335842672,29.0264637327,0.0,18.7433767983,23.2517909448,41.3511165419,0.0,18.025,23.3261165419
 11/17  15:00:00,78.1380091672,7.40201859009,28.7180927247,0.0,18.7433767983,23.2517909448,35.5295592464,0.0,18.025,17.5045592464
 11/17  16:00:00,75.4639618076,7.23670821807,26.4992996813,0.0,18.7433767983,22.9618409725,35.5261922735,0.0,18.025,17.5011922735
 11/17  17:00:00,72.186891853,6.68160565946,17.4420223011,0.0,18.7433767983,27.431320555,23.7874555958,0.0,18.025,5.76245559582
 11/17  18:00:00,84.8452202411,6.57120485389,12.370462754,0.0,17.6635504202,40.6971502883,5.77333443751,0.0,0.0,5.77333443751
 11/17  19:00:00,91.4505461749,6.66677004111,12.3753003502,0.0,27.5259009287,37.3340067412,11.5927616302,0.0108109739177,0.0,11.5819506562
 11/17  20:00:00,95.0716706074,6.78692118602,13.551028188,0.0,33.8341110165,33.3544677425,11.5487697291,0.0,0.0,11.5487697291
 11/17  21:00:00,103.587663118,6.89164213147,13.8081437375,0.0,36.5179666069,38.8247702939,5.8616714521,0.0771644481819,0.0,5.78450700392
 11/17  22:00:00,97.5233315543,6.86225544001,13.2880889592,0.0,32.965339924,36.8579353714,11.5933519734,0.0,0.0,11.5933519734
 11/17  23:00:00,70.9836746986,6.45936890832,10.6985802136,0.0,25.6355707503,20.6438685092,11.5601382447,0.0,0.0,11.5601382447
 11/17  24:00:00,49.3435673521,6.15398727056,8.91697098176,0.0,15.0252895274,11.7056064465,5.7680759155,0.0,0.0,5.7680759155
 11/18  01:00:00,44.5531937969,6.03834025444,8.06812548309,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 11/18  02:00:00,44.0174661819,5.97905191252,7.59282493547,0.0,12.8411359301,10.0650221343,5.75717389264,0.0,0.0,5.75717389264
 11/18  03:00:00,38.4669254973,5.87066353287,6.7697126918,0.0,8.25718729233,10.0299323277,5.7570449926,0.0,0.0,5.7570449926
 11/18  04:00:00,38.4364117209,5.84906164186,6.76080178648,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 11/18  05:00:00,40.2282701332,5.84226566937,6.95281534733,0.0,8.25718729233,11.6354268332,5.76257800621,0.0,0.0,5.76257800621
 11/18  06:00:00,44.4565477816,5.82216412768,7.04286613608,0.0,8.71707943955,15.3327214929,5.76814422727,0.0,0.0,5.76814422727
 11/18  07:00:00,62.6221688648,6.01774905015,8.68483577417,0.0,18.5082010057,25.6353820695,5.7791505547,0.0,0.0,5.7791505547
 11/18  08:00:00,80.9879273357,6.59240881703,13.9084618338,0.0,19.4083231844,41.0650158608,11.5931825358,0.0,0.0,11.5931825358
 11/18  09:00:00,114.685141233,7.35894118663,22.9622541842,0.0,26.3286599382,57.9988325916,35.405454887,0.0,0.0,35.405454887
 11/18  10:00:00,103.124163062,7.4118867677,26.5024388641,0.0,26.3286599382,42.8504436482,41.5155643688,0.0,18.025,23.4905643688
 11/18  11:00:00,78.9518454245,7.29226285317,26.4438460577,0.0,21.7447113004,23.4437158914,41.4536561649,0.0,18.025,23.4286561649
 11/18  12:00:00,77.7309557551,7.42255360867,27.5544593235,0.0,19.3027497915,23.426170988,41.403792541,0.0,18.025,23.378792541
 11/18  13:00:00,79.5168907361,7.57757379155,29.0432548531,0.0,19.1483137236,23.7250123474,35.5268356524,0.0,18.025,17.5018356524
 11/18  14:00:00,80.9853907877,7.66737300466,30.2764159621,0.0,19.3027497915,23.7161209604,41.3578940121,0.0,18.025,23.3328940121
 11/18  15:00:00,80.4111382008,7.60665027771,29.7628795315,0.0,19.3027497915,23.7161209604,35.5264952752,0.0,18.025,17.5014952752
 11/18  16:00:00,77.6379507761,7.40408011356,27.4822177208,0.0,19.3027497915,23.426170988,41.3548350483,0.0,18.025,23.3298350483
 11/18  17:00:00,78.3090831648,7.01430398641,22.2078054171,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 11/18  18:00:00,87.8084372797,6.87268274482,17.5742791133,0.0,18.2229234133,37.5968344597,5.76806646302,0.0,0.0,5.76806646302
 11/18  19:00:00,99.5280000106,6.94573318651,15.2674772832,0.0,32.690315043,37.0816133363,5.77355815696,0.0,0.0,5.77355815696
 11/18  20:00:00,98.3305645886,6.92054132641,13.9835178645,0.0,36.8143715336,33.066984531,11.5493699159,0.0,0.0,11.5493699159
 11/18  21:00:00,103.359017059,6.95729469622,13.7351431381,0.0,36.3493007332,38.7721355839,5.84140910429,0.0580067700412,0.0,5.78340233425
 11/18  22:00:00,100.911032041,6.92420287907,13.4381101089,0.0,36.1807251679,36.8228455648,11.5489975513,0.0,0.0,11.5489975513
 11/18  23:00:00,75.8273763018,6.43836582182,10.1603145063,0.0,31.0351095914,20.6438685092,13.9236635932,2.33000866137,0.0,11.5936549318
 11/18  24:00:00,50.2226001949,6.03307433725,7.51483485782,0.0,17.4250845679,11.7056064465,8.63489803565,2.85566200154,0.0,5.7792360341
 11/19  01:00:00,43.0971060146,5.90782203736,6.62312630286,0.0,12.925468867,10.100111941,7.26104512536,1.49828447269,0.0,5.76276065267
 11/19  02:00:00,41.4537024664,5.72597337167,5.16271899314,0.0,12.925468867,10.100111941,5.66050847535,5.64050847535,0.0,0.02
 11/19  03:00:00,35.5864809635,5.57354414816,4.06696264966,0.0,8.34152022915,10.0650221343,12.8296956826,7.07236333523,0.0,5.75733234733
 11/19  04:00:00,34.9744369266,5.49794308406,3.53051953843,0.0,8.34152022915,10.0650221343,13.0444958714,7.28751359782,0.0,5.75698227359
 11/19  05:00:00,35.8892658249,5.41834884884,2.91830763764,0.0,8.34152022915,11.6705166398,10.2524600198,10.2324600198,0.0,0.02
 11/19  06:00:00,39.8853976095,5.39199039214,2.78246492075,0.0,8.80141237637,15.3678112995,14.9711335137,9.20291119199,0.0,5.76822232167
 11/19  07:00:00,57.0221861669,5.49997951016,3.60261542889,0.0,18.5082010057,25.6353820695,14.0363268538,8.25696035332,0.0,5.77936650048
 11/19  08:00:00,73.8909030891,6.01829310558,7.26612248531,0.0,19.4926561212,41.1001056674,21.059722871,3.67891215924,0.0,17.3808107118
 11/19  09:00:00,105.929108738,6.89433064964,14.67082603,0.0,26.3286599382,57.9988325916,29.5209599264,0.013376300559,0.0,29.5075836258
 11/19  10:00:00,97.9953327493,7.10389331305,21.8010118831,0.0,26.2443270014,42.8153538416,47.3850418075,0.0,18.025,29.3600418075
 11/19  11:00:00,75.5060943065,7.04310466619,23.2472528825,0.0,21.7447113004,23.4437158914,41.4508002798,0.0,18.025,23.4258002798
 11/19  12:00:00,74.0904567793,7.18494869179,24.091852048,0.0,19.3449162599,23.4437158914,41.4043555293,0.0,18.025,23.3793555293
 11/19  13:00:00,75.0074588441,7.33286523483,24.7188216638,0.0,19.190480192,23.7425572507,35.53040329,0.0,18.025,17.50540329
 11/19  14:00:00,76.3179582034,7.42682136384,25.9092371352,0.0,19.260583323,23.698576057,35.5240973829,0.0,18.025,17.4990973829
 11/19  15:00:00,75.3187681201,7.37949669016,24.9573791151,0.0,19.260583323,23.698576057,41.3571962024,0.0,18.025,23.3321962024
 11/19  16:00:00,71.7710920114,7.15852352587,21.9206197405,0.0,19.260583323,23.4086260847,35.5264475431,0.0,18.025,17.5014475431
 11/19  17:00:00,71.97440161,6.77830157707,16.1688372021,0.0,19.260583323,27.8781056672,23.7875883666,0.0,18.025,5.76258836662
 11/19  18:00:00,82.536747048,6.64182040446,12.5931626104,0.0,18.1807569449,37.5792895564,5.76810386123,0.0,0.0,5.76810386123
 11/19  19:00:00,96.1110187811,6.69830532975,12.2173470757,0.0,32.6059821062,37.0465235296,6.7092006519,0.936190088719,0.0,5.77301056318
 11/19  20:00:00,96.0894140867,6.69179555571,11.9711150146,0.0,36.8143715336,33.066984531,8.5220552792,2.73814109111,0.0,5.78391418809
 11/19  21:00:00,102.274514501,6.81260981817,12.6758930759,0.0,36.43363367,38.8072253906,15.2506414746,3.70164069887,0.0,11.5490007758
 11/19  22:00:00,99.3706695731,6.75335174733,12.1880230343,0.0,36.0963922311,36.7877557581,10.5995218948,4.81525960423,0.0,5.78426229054
 11/19  23:00:00,74.5032514375,6.29128967406,9.10268067555,0.0,30.9507766546,20.6087787026,18.4483065714,6.85442487437,0.0,11.5938816971
 11/19  24:00:00,48.8126611456,5.86872163117,6.26923947425,0.0,17.4250845679,11.7056064465,20.1504117286,8.6129759945,0.0,11.5374357341
 11/20  01:00:00,41.1082025886,5.81779510844,6.0435726014,0.0,11.6412384099,10.0650221343,2.43383951319,2.41383951319,0.0,0.02
 11/20  02:00:00,39.1440159325,5.76220978667,5.6956949705,0.0,10.0992000411,10.047477231,5.76122621271,0.00385234683475,0.0,5.75737386588
 11/20  03:00:00,36.146290723,5.6338532038,4.68588437097,0.0,8.25718729233,10.0299323277,6.24254300618,0.485287654264,0.0,5.75725535192
 11/20  04:00:00,35.6887749441,5.58229181794,4.27993237437,0.0,8.25718729233,10.0299323277,0.652497865686,0.632497865686,0.0,0.02
 11/20  05:00:00,37.1071805676,5.55783443695,4.11615273881,0.0,8.25718729233,11.6354268332,6.20914069166,0.446327217048,0.0,5.76281347461
 11/20  06:00:00,44.7362252352,5.56427482755,4.15900062844,0.0,12.1011305571,15.3678112995,6.62335405608,0.843954747696,0.0,5.77939930838
 11/20  07:00:00,74.2821179337,6.05961295982,7.44911490601,0.0,19.7275818095,37.2640762949,12.2103153787,0.616429121203,0.0,11.5938862575
 11/20  08:00:00,94.7653291197,6.70289633779,12.4527958065,0.0,24.3117294858,51.2795993405,17.45598731,0.00810906156997,0.0,17.4478782485
 11/20  09:00:00,88.0621607465,6.65636020596,17.0713843623,0.0,23.6694662846,40.6342015617,29.3652663761,0.0,0.0,29.3652663761
 11/20  10:00:00,89.8519609735,6.97691537392,23.5480480025,0.0,23.6694662846,35.6302164847,41.4457930778,0.0,18.025,23.4207930778
 11/20  11:00:00,74.3062161768,7.05576834988,25.5202022951,0.0,18.7433767983,22.9618409725,41.4087240075,0.0,18.025,23.3837240075
 11/20  12:00:00,77.8986410669,7.34217221141,28.8285125549,0.0,18.7433767983,22.9618409725,35.5312597655,0.0,18.025,17.5062597655
 11/20  13:00:00,80.7672007983,7.58435376197,31.4114407349,0.0,18.5889407304,23.1597249699,35.5269461188,0.0,18.025,17.5019461188
 11/20  14:00:00,81.7709345197,7.66282638467,32.0902054611,0.0,18.7433767983,23.2517909448,41.3583243215,0.0,18.025,23.3333243215
 11/20  15:00:00,79.2901463468,7.49493255199,29.7773044543,0.0,18.7433767983,23.2517909448,35.526911365,0.0,18.025,17.501911365
 11/20  16:00:00,76.1437082561,7.30860961666,27.1071446436,0.0,18.7433767983,22.9618409725,41.3555141763,0.0,18.025,23.3305141763
 11/20  17:00:00,73.4420572903,6.78116852433,18.5976138425,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/20  18:00:00,85.5459225907,6.63461569146,13.0077370292,0.0,17.6635504202,40.6971502883,11.5271746036,0.0,0.0,11.5271746036
 11/20  19:00:00,91.6424551148,6.69357545642,12.5403841154,0.0,27.5259009287,37.3340067412,5.80143773342,0.0,0.0,5.80143773342
 11/20  20:00:00,94.3073531742,6.75451613735,12.8191023109,0.0,33.8341110165,33.3544677425,11.612421232,0.0633847920589,0.0,11.54903644
 11/20  21:00:00,102.822240318,6.84037238241,13.0939791689,0.0,36.5179666069,38.8247702939,7.84394988903,2.05930487829,0.0,5.78464501074
 11/20  22:00:00,97.5772595969,6.87592579474,13.3283261162,0.0,32.965339924,36.8579353714,12.5524733674,0.958562277133,0.0,11.5939110903
 11/20  23:00:00,70.977273324,6.46193300127,10.6896038626,0.0,25.6355707503,20.6438685092,11.5605942103,0.0,0.0,11.5605942103
 11/20  24:00:00,48.3230847644,6.06599023435,7.98447689917,0.0,15.0252895274,11.7056064465,5.768369643,0.0,0.0,5.768369643
 11/21  01:00:00,41.9253336519,5.90729309058,6.77119926007,0.0,11.6412384099,10.0650221343,5.80678563967,0.0439518077407,0.0,5.76283383193
 11/21  02:00:00,39.3106044307,5.78873783335,5.83575809402,0.0,10.0992000411,10.047477231,0.600490799638,0.580490799638,0.0,0.02
 11/21  03:00:00,36.2594520153,5.65371432458,4.77918165945,0.0,8.25718729233,10.0299323277,7.65716508684,1.89995053976,0.0,5.75721454708
 11/21  04:00:00,35.388536738,5.55719865383,4.00478514552,0.0,8.25718729233,10.0299323277,4.07232596424,4.05232596424,0.0,0.02
 11/21  05:00:00,36.4852283148,5.49564308664,3.55639310622,0.0,8.25718729233,11.6354268332,10.7906872316,5.02784280396,0.0,5.76284442766
 11/21  06:00:00,44.0861191803,5.49368410698,3.579478433,0.0,12.1011305571,15.3678112995,10.4155590782,4.63618687148,0.0,5.77937220676
 11/21  07:00:00,73.3736524252,5.95713437569,6.64312107217,0.0,19.7275818095,37.2640762949,21.2845880165,3.90547588366,0.0,17.3791121328
 11/21  08:00:00,92.9400891882,6.54434588725,10.7861003283,0.0,24.3117294858,51.2795993405,13.2974548917,1.65818929065,0.0,11.639265601
 11/21  09:00:00,84.0930664714,6.51150124253,13.2471437326,0.0,23.6694662846,40.6342015617,29.3809710877,0.013387156492,0.0,29.3675839312
 11/21  10:00:00,87.8960683342,6.8592276578,21.7098407696,0.0,23.6694662846,35.6302164847,41.4511864978,0.0,18.025,23.4261864978
 11/21  11:00:00,72.563760766,6.93998924797,23.8935215213,0.0,18.7433767983,22.9618409725,41.4093363044,0.0,18.025,23.3843363044
 11/21  12:00:00,73.5544693889,7.12188679533,24.7046241181,0.0,18.7433767983,22.9618409725,35.5334230872,0.0,18.025,17.5084230872
 11/21  13:00:00,73.2140353943,7.20052501011,24.242105955,0.0,18.5889407304,23.1597249699,41.3575768762,0.0,18.025,23.3325768762
 11/21  14:00:00,74.2320151318,7.23171786374,24.9823863139,0.0,18.7433767983,23.2517909448,35.5305029677,0.0,18.025,17.5055029677
 11/21  15:00:00,71.4605910282,6.95350708199,22.48917705,0.0,18.7433767983,23.2517909448,41.3548350673,0.0,18.025,23.3298350673
 11/21  16:00:00,66.8559626854,6.6501136505,18.4778905937,0.0,18.7433767983,22.9618409725,35.5325870747,0.0,18.025,17.5075870747
 11/21  17:00:00,68.8231030052,6.46415117347,14.2956726081,0.0,18.7433767983,27.431320555,23.7876305406,0.0,18.025,5.76263054058
 11/21  18:00:00,84.8537552133,6.54395615633,12.4062296158,0.0,17.6635504202,40.6971502883,5.77283526956,0.0,0.0,5.77283526956
 11/21  19:00:00,91.4860480996,6.6415359518,12.4360115855,0.0,27.5259009287,37.3340067412,11.5900765984,0.0081768469789,0.0,11.5818997514
 11/21  20:00:00,94.1895324605,6.70954491026,12.7462527088,0.0,33.8341110165,33.3544677425,5.78354629308,0.0,0.0,5.78354629308
 11/21  21:00:00,102.657805233,6.80594502345,12.9639635882,0.0,36.5179666069,38.8247702939,13.0206103003,1.47148020551,0.0,11.5491300948
 11/21  22:00:00,97.0206334029,6.80677685704,12.840843492,0.0,32.965339924,36.8579353714,13.1470212815,1.55449854214,0.0,11.5925227393
 11/21  23:00:00,69.938392311,6.34339471712,9.76925587166,0.0,25.6355707503,20.6438685092,8.6539258954,2.86384673652,0.0,5.79007915889
 11/21  24:00:00,46.9179284715,5.90953326285,6.73577594428,0.0,15.0252895274,11.7056064465,10.8027068151,5.0343917913,0.0,5.76831502378
 11/22  01:00:00,40.1620337929,5.71211729114,5.20307462358,0.0,11.6412384099,10.0650221343,12.4034651284,6.64093978807,0.0,5.7625253403
 11/22  02:00:00,37.5055400298,5.58475013377,4.23467385495,0.0,10.0992000411,10.047477231,13.451513642,7.69472201085,0.0,5.75679163111
 11/22  03:00:00,34.8092305395,5.48489919455,3.49777889911,0.0,8.25718729233,10.0299323277,8.11097646682,8.09097646682,0.0,0.02
 11/22  04:00:00,34.1931416802,5.41539239992,2.95119150981,0.0,8.25718729233,10.0299323277,15.1721559712,9.41507515933,0.0,5.75708081191
 11/22  05:00:00,35.5653268001,5.38665623312,2.74547520678,0.0,8.25718729233,11.6354268332,15.058586342,9.2960559605,0.0,5.76253038153
 11/22  06:00:00,43.2603416627,5.39783432478,2.84954830605,0.0,12.1011305571,15.3678112995,14.0113910905,8.23189136525,0.0,5.77949972528
 11/22  07:00:00,72.3343795082,5.81704660184,5.7439326275,0.0,19.7275818095,37.2640762949,17.9821635883,6.3880946214,0.0,11.5940689669
 11/22  08:00:00,92.3076293326,6.4493471848,10.2486260658,0.0,24.3117294858,51.2795993405,19.552396251,2.10375256949,0.0,17.4486436815
 11/22  09:00:00,82.1395167577,6.39412843033,11.4109617001,0.0,23.6694662846,40.6342015617,23.5180806125,0.0205620313911,0.0,23.4975185811
 11/22  10:00:00,84.7307588362,6.72609474798,18.6776532825,0.0,23.6694662846,35.6302164847,47.3032868713,0.0,18.025,29.2782868713
 11/22  11:00:00,70.3696409693,6.82027413937,21.8191198797,0.0,18.7433767983,22.9618409725,35.5676023722,0.0,18.025,17.5426023722
 11/22  12:00:00,72.7130427091,7.05171862653,23.9333634206,0.0,18.7433767983,22.9618409725,41.3637779545,0.0,18.025,23.3387779545
 11/22  13:00:00,74.4088809537,7.21203915778,25.4254326444,0.0,18.5889407304,23.1597249699,35.5329326473,0.0,18.025,17.5079326473
 11/22  14:00:00,74.9448265481,7.24922258562,25.6776953045,0.0,18.7433767983,23.2517909448,41.3553459866,0.0,18.025,23.3303459866
 11/22  15:00:00,72.5159079869,7.12429186363,23.3737055536,0.0,18.7433767983,23.2517909448,35.5309437482,0.0,18.025,17.5059437482
 11/22  16:00:00,68.9206385708,6.94512291403,20.2475536108,0.0,18.7433767983,22.9618409725,39.4517275693,0.0,18.025,21.4267275693
 11/22  17:00:00,69.5373344462,6.62962542429,14.8444340203,0.0,18.7433767983,27.431320555,19.9173859285,0.0,18.025,1.89238592853
 11/22  18:00:00,85.127388812,6.61674616529,12.6070712848,0.0,17.6635504202,40.6971502883,5.77366259906,0.0,0.0,5.77366259906
 11/22  19:00:00,91.3055366271,6.65936068518,12.2376705347,0.0,27.5259009287,37.3340067412,11.6083201453,0.0254155007127,0.0,11.5829046446
 11/22  20:00:00,93.6143997417,6.67371143972,12.2069456129,0.0,33.8341110165,33.3544677425,12.6832958133,1.13389368986,0.0,11.5494021234
 11/22  21:00:00,102.088228253,6.75074918791,12.449581365,0.0,36.5179666069,38.8247702939,9.19228668562,3.40751375766,0.0,5.78477292796
 11/22  22:00:00,95.9581201352,6.69625807112,11.8888426215,0.0,32.965339924,36.8579353714,17.5198862677,5.92583006501,0.0,11.5940562027
 11/22  23:00:00,68.6931277661,6.21057825872,8.65680090365,0.0,25.6355707503,20.6438685092,19.7240133993,8.16310350069,0.0,11.5609098986
 11/22  24:00:00,45.9494319283,5.80171849033,5.87509065776,0.0,15.0252895274,11.7056064465,14.8590277005,9.09169385799,0.0,5.7673338425
 11/23  01:00:00,40.9198166424,5.64626869003,4.70738386331,0.0,12.925468867,10.100111941,14.8115764839,9.04877472855,0.0,5.76280175538
 11/23  02:00:00,40.1262566215,5.55785936008,4.00338154128,0.0,12.925468867,10.100111941,9.47513155838,9.45513155838,0.0,0.02
 11/23  03:00:00,34.6404830643,5.45482912842,3.23967133532,0.0,8.34152022915,10.0650221343,15.6300139459,9.87280313076,0.0,5.75721081509
 11/23  04:00:00,34.2461053833,5.40880564563,2.89132283029,0.0,8.34152022915,10.0650221343,10.2442314174,10.2242314174,0.0,0.02
 11/23  05:00:00,35.4395430479,5.36058483036,2.52633708184,0.0,8.34152022915,11.6705166398,18.4112869725,12.6483669934,0.0,5.76291997908
 11/23  06:00:00,39.3805104507,5.33327402034,2.33628304485,0.0,8.80141237637,15.3678112995,18.2068277605,12.4386178723,0.0,5.76820988814
 11/23  07:00:00,56.6052026442,5.4509897535,3.23461172531,0.0,18.5082010057,25.6353820695,15.7544744637,9.97591405501,0.0,5.77856040865
 11/23  08:00:00,72.5208537008,5.83948521649,6.07485521026,0.0,19.4926561212,41.1001056674,18.4108954122,6.81606936244,0.0,11.5948260498
 11/23  09:00:00,101.372843239,6.45409177414,10.5547637341,0.0,26.3286599382,57.9988325916,35.8321166843,0.419812130365,0.0,35.412304554
 11/23  10:00:00,85.9554567045,6.29802560353,10.5669834608,0.0,26.2443270014,42.8153538416,41.5211074054,0.0,18.025,23.4961074054
 11/23  11:00:00,62.4642677331,6.16392251297,11.0845917341,0.0,21.7447113004,23.4437158914,47.3073843692,0.0,18.025,29.2823843692
 11/23  12:00:00,61.7738726118,6.22088455315,12.7393201171,0.0,19.3449162599,23.4437158914,35.5678230794,0.0,18.025,17.5428230794
 11/23  13:00:00,62.0279772599,6.17513658742,12.8970604801,0.0,19.190480192,23.7425572507,41.3587160003,0.0,18.025,23.3337160003
 11/23  14:00:00,64.1186639121,6.29972930202,14.8370278713,0.0,19.260583323,23.698576057,35.5317230117,0.0,18.025,17.5067230117
 11/23  15:00:00,64.9281887353,6.36092319672,15.5853634897,0.0,19.260583323,23.698576057,41.3559836347,0.0,18.025,23.3309836347
 11/23  16:00:00,62.5071856097,6.27162922582,13.5436020729,0.0,19.260583323,23.4086260847,35.531506718,0.0,18.025,17.506506718
 11/23  17:00:00,66.0306278454,6.05909758025,9.06025545753,0.0,19.260583323,27.8781056672,23.7993155554,0.0116180638509,18.025,5.76269749156
 11/23  18:00:00,78.1558170837,6.10524665275,8.74879402587,0.0,18.1807569449,37.5792895564,5.86307712307,0.0947697057293,0.0,5.76830741735
 11/23  19:00:00,93.1899426263,6.30591148661,9.68865083093,0.0,32.6059821062,37.0465235296,8.03178903547,2.25794170973,0.0,5.77384732574
 11/23  20:00:00,94.2520718982,6.42253986269,10.4030118194,0.0,36.8143715336,33.066984531,9.47061142456,3.68698958404,0.0,5.78362184052
 11/23  21:00:00,100.675472809,6.57611879633,11.3133262385,0.0,36.43363367,38.8072253906,17.3874905748,5.83814048772,0.0,11.5493500871
 11/23  22:00:00,97.915105118,6.54034570267,10.9454471366,0.0,36.0963922311,36.7877557581,12.6031495797,6.81824252131,0.0,5.78490705835
 11/23  23:00:00,73.404273411,6.12631244277,8.16865542983,0.0,30.9507766546,20.6087787026,18.8306648815,7.23602545359,0.0,11.5946394279
 11/23  24:00:00,47.2939141344,5.66509135463,4.95410812773,0.0,17.4250845679,11.7056064465,22.739154093,11.2003722603,0.0,11.5387818327
 11/24  01:00:00,38.1928863912,5.47741287551,3.46863028617,0.0,11.6412384099,10.0650221343,13.5705950355,13.5505950355,0.0,0.02
 11/24  02:00:00,35.8929171675,5.39704127141,2.80975757948,0.0,10.0992000411,10.047477231,19.7063517942,13.9490121869,0.0,5.75733960724
 11/24  03:00:00,33.4713069572,5.33083606414,2.31391293071,0.0,8.25718729233,10.0299323277,15.3434239994,15.3234239994,0.0,0.02
 11/24  04:00:00,33.1171454925,5.28873391551,2.00185330375,0.0,8.25718729233,10.0299323277,22.0263041346,16.2689485944,0.0,5.75735554013
 11/24  05:00:00,34.5032329407,5.26244764123,1.80758366339,0.0,8.25718729233,11.6354268332,22.2913360444,16.5287033408,0.0,5.76263270361
 11/24  06:00:00,42.0302481542,5.25837747185,1.75890632984,0.0,12.1011305571,15.3678112995,22.6308419124,16.8522507151,0.0,5.77859119729
 11/24  07:00:00,70.2429161931,5.57702506094,3.89247653467,0.0,19.7275818095,37.2640762949,27.1028095683,15.5081612457,0.0,11.5946483227
 11/24  08:00:00,89.3438157083,6.08818082261,7.64596424163,0.0,24.3117294858,51.2795993405,26.595382874,9.14707499397,0.0,17.4483078801
 11/24  09:00:00,77.796415692,5.97954485342,7.48243233238,0.0,23.6694662846,40.6342015617,30.4592118479,1.09255093793,0.0,29.36666091
 11/24  10:00:00,75.0727963555,6.22138787235,9.52439482886,0.0,23.6694662846,35.6302164847,41.4478888043,0.0,18.025,23.4228888043
 11/24  11:00:00,59.3322490409,6.26506425473,11.336927237,0.0,18.7433767983,22.9618409725,41.4107549772,0.0,18.025,23.3857549772
 11/24  12:00:00,62.9540776048,6.51179827164,14.7143153751,0.0,18.7433767983,22.9618409725,35.5327754782,0.0,18.025,17.5077754782
 11/24  13:00:00,66.4899190804,6.72777612021,17.9907288432,0.0,18.5889407304,23.1597249699,35.528623928,0.0,18.025,17.503623928
 11/24  14:00:00,67.6835065809,6.76411524794,18.9014806944,0.0,18.7433767983,23.2517909448,41.3608072967,0.0,18.025,23.3358072967
 11/24  15:00:00,64.6933110845,6.5045188435,16.1708744392,0.0,18.7433767983,23.2517909448,35.5289299,0.0,18.025,17.5039299
 11/24  16:00:00,63.1614523942,6.47783272297,14.9556587734,0.0,18.7433767983,22.9618409725,41.3584284488,0.0,18.025,23.3334284488
 11/24  17:00:00,67.2905055928,6.27615108535,11.0670692918,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/24  18:00:00,83.0125750593,6.37201034401,10.73698204,0.0,17.6635504202,40.6971502883,11.5275864681,0.0,0.0,11.5275864681
 11/24  19:00:00,89.4194254275,6.42261608424,10.5882913216,0.0,27.5259009287,37.3340067412,13.2323879072,1.65004367202,0.0,11.5823442352
 11/24  20:00:00,91.7470012515,6.43991150957,10.5733398508,0.0,33.8341110165,33.3544677425,9.01787433261,3.2329304592,0.0,5.78494387341
 11/24  21:00:00,100.668921415,6.57127923497,11.2097351783,0.0,36.5179666069,38.8247702939,11.9906501681,6.20619639081,0.0,5.7844537773
 11/24  22:00:00,95.047929718,6.57306023509,11.1018373249,0.0,32.965339924,36.8579353714,24.3250970862,6.9448882469,0.0,17.3802088393
 11/24  23:00:00,68.176227774,6.12992900178,8.22054486777,0.0,25.6355707503,20.6438685092,12.6376651037,6.84701877533,0.0,5.79064632834
 11/24  24:00:00,45.3933408553,5.72200682879,5.39870604366,0.0,15.0252895274,11.7056064465,14.410649949,8.6422067959,0.0,5.7684431531
 11/25  01:00:00,40.180886673,5.56545201972,4.16868722146,0.0,12.8411359301,10.0650221343,15.4314454465,9.66897365957,0.0,5.76247178697
 11/25  02:00:00,39.2256607138,5.46469445499,3.31536903206,0.0,12.8411359301,10.0650221343,12.2964762761,12.2764762761,0.0,0.02
 11/25  03:00:00,33.8457484697,5.37551473017,2.64367354527,0.0,8.25718729233,10.0299323277,19.5762846886,13.8190330686,0.0,5.75725162004
 11/25  04:00:00,33.4793252619,5.33102318642,2.32174058837,0.0,8.25718729233,10.0299323277,19.9313051606,14.1740417706,0.0,5.75726339003
 11/25  05:00:00,34.9130575124,5.30806071802,2.17179781297,0.0,8.25718729233,11.6354268332,13.4361929827,13.4161929827,0.0,0.02
 11/25  06:00:00,38.9657806395,5.29367980919,2.08056590286,0.0,8.71707943955,15.3327214929,18.0649255027,12.2964573531,0.0,5.7684681496
 11/25  07:00:00,56.1350161632,5.39693417008,2.81846824922,0.0,18.5082010057,25.6353820695,23.1150331075,11.5767739984,0.0,11.5382591091
 11/25  08:00:00,70.9094885697,5.65492580355,4.7674612304,0.0,19.4083231844,41.0650158608,20.8148084476,9.22002057869,0.0,11.5947878689
 11/25  09:00:00,100.211945737,6.30446817617,9.54347679903,0.0,26.3286599382,57.9988325916,32.5209073939,3.00758528315,0.0,29.5133221108
 11/25  10:00:00,87.6606871832,6.51302094434,11.9377852749,0.0,26.3286599382,42.8504436482,47.5669936445,0.172615887353,18.025,29.3693777572
 11/25  11:00:00,63.7637039928,6.40432266033,12.143618706,0.0,21.7447113004,23.4437158914,41.4566168237,0.0,18.025,23.4316168237
 11/25  12:00:00,63.5013032935,6.62017419893,14.1271667594,0.0,19.3027497915,23.426170988,41.4091818012,0.0,18.025,23.3841818012
 11/25  13:00:00,65.5881538287,6.76631968923,15.9257593284,0.0,19.1483137236,23.7250123474,35.5339270121,0.0,18.025,17.5089270121
 11/25  14:00:00,66.2385900673,6.83376297782,16.3632077287,0.0,19.3027497915,23.7161209604,41.3567434828,0.0,18.025,23.3317434828
 11/25  15:00:00,66.7310410476,6.82902426566,16.8603987553,0.0,19.3027497915,23.7161209604,35.5331164207,0.0,18.025,17.5081164207
