Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/25  16:00:00,64.7327822662,6.63939306462,15.3417174222,0.0,19.3027497915,23.426170988,35.5284797034,0.0,18.025,17.5034797034
 11/25  17:00:00,68.676811734,6.38415561748,11.321672656,0.0,19.3027497915,27.8956505705,23.7877200314,0.0,18.025,5.7627200314
 11/25  18:00:00,80.8403892959,6.40468267145,11.0742162218,0.0,18.2229234133,37.5968344597,5.76810917481,0.0,0.0,5.76810917481
 11/25  19:00:00,96.0729137309,6.6142693723,12.1438362898,0.0,32.690315043,37.0816133363,5.95044879289,0.176456106593,0.0,5.7739926863
 11/25  20:00:00,96.8811972521,6.71466467611,12.7400007276,0.0,36.8143715336,33.066984531,12.6508813318,1.10150196293,0.0,11.5493793688
 11/25  21:00:00,103.175510369,6.86554014121,13.6433609358,0.0,36.3493007332,38.7721355839,7.64560517359,1.86092879381,0.0,5.78467637979
 11/25  22:00:00,101.071169421,6.87142275944,13.6509991552,0.0,36.1807251679,36.8228455648,13.1184021548,1.56857679018,0.0,11.5498253647
 11/25  23:00:00,75.9022828534,6.38844346441,10.2850983019,0.0,31.0351095914,20.6438685092,15.0742627403,3.47990600895,0.0,11.5943567314
 11/25  24:00:00,49.388380627,5.90534678086,6.80831661691,0.0,17.4250845679,11.7056064465,12.5827288795,6.80325440854,0.0,5.77947447096
 11/26  01:00:00,42.2925988101,5.79335288894,5.93307411734,0.0,12.925468867,10.100111941,11.6752428589,5.91232581196,0.0,5.76291704694
 11/26  02:00:00,41.4684495012,5.70054222136,5.2028875084,0.0,12.925468867,10.100111941,6.09648072946,6.07648072945,0.0,0.02
 11/26  03:00:00,35.6142571817,5.5546294611,4.11364118051,0.0,8.34152022915,10.0650221343,12.7410379395,6.98374908558,0.0,5.75728885397
 11/26  04:00:00,35.0425346599,5.48970967344,3.60684160303,0.0,8.34152022915,10.0650221343,7.27126472171,7.25126472171,0.0,0.02
 11/26  05:00:00,36.1483722927,5.43157986008,3.16416726391,0.0,8.34152022915,11.6705166398,14.2095209877,8.44654027822,0.0,5.76298070945
 11/26  06:00:00,39.8614601411,5.3800602116,2.77043935561,0.0,8.80141237637,15.3678112995,15.4814024337,9.71309174144,0.0,5.76831069222
 11/26  07:00:00,56.8718268448,5.47489256484,3.47731995365,0.0,18.5082010057,25.6353820695,16.3482053137,10.5687660631,0.0,5.77943925065
 11/26  08:00:00,73.547244612,5.95215598511,6.98855657958,0.0,19.4926561212,41.1001056674,25.7050093317,8.32241384473,0.0,17.382595487
 11/26  09:00:00,104.16265424,6.77478729987,13.023856925,0.0,26.3286599382,57.9988325916,30.0879571997,0.573664203083,0.0,29.5142929967
 11/26  10:00:00,89.744214197,6.76337791749,13.8903702359,0.0,26.2443270014,42.8153538416,47.3900631665,0.0,18.025,29.3650631665
 11/26  11:00:00,65.2532060067,6.60627448795,13.4311666882,0.0,21.7447113004,23.4437158914,41.4561292203,0.0,18.025,23.4311292203
 11/26  12:00:00,64.1220240509,6.73135113594,14.5769963153,0.0,19.3449162599,23.4437158914,41.4067122221,0.0,18.025,23.3817122221
 11/26  13:00:00,65.4896938239,6.82287065503,15.7110366744,0.0,19.190480192,23.7425572507,35.5335037926,0.0,18.025,17.5085037926
 11/26  14:00:00,65.6383979308,6.83956534295,15.8169200372,0.0,19.260583323,23.698576057,35.5290961088,0.0,18.025,17.5040961088
 11/26  15:00:00,65.5854212776,6.82226341794,15.7812513417,0.0,19.260583323,23.698576057,41.3620631008,0.0,18.025,23.3370631008
 11/26  16:00:00,64.1922346989,6.69201521234,14.8082559468,0.0,19.260583323,23.4086260847,35.5305877153,0.0,18.025,17.5055877153
 11/26  17:00:00,68.215792536,6.3898064462,10.9147122688,0.0,19.260583323,27.8781056672,23.7877417737,0.0,18.025,5.76274177367
 11/26  18:00:00,79.5221889768,6.33346676754,9.88694168543,0.0,18.1807569449,37.5792895564,5.7683629861,0.0,0.0,5.7683629861
 11/26  19:00:00,94.0072884307,6.46253971399,10.3493614965,0.0,32.6059821062,37.0465235296,6.33630206372,0.562339114237,0.0,5.77396294948
 11/26  20:00:00,94.1568409717,6.47480209136,10.2555034857,0.0,36.8143715336,33.066984531,14.1952829858,2.64636380107,0.0,11.5489191847
 11/26  21:00:00,100.067676806,6.56686462225,10.7147758266,0.0,36.43363367,38.8072253906,10.937311529,5.15307158179,0.0,5.78423994719
 11/26  22:00:00,97.3321137005,6.52728569349,10.3755008711,0.0,36.0963922311,36.7877557581,11.5846924216,5.79998163755,0.0,5.78471078405
 11/26  23:00:00,73.0348697611,6.12465514178,7.80088969351,0.0,30.9507766546,20.6087787026,23.777900694,6.39593460771,0.0,17.3819660863
 11/26  24:00:00,47.6418420561,5.73122235511,5.23589757273,0.0,17.4250845679,11.7056064465,14.2559170175,8.47637256766,0.0,5.77954444987
 11/27  01:00:00,38.5603982416,5.53878942341,3.77475610609,0.0,11.6412384099,10.0650221343,18.415153646,12.6523318865,0.0,5.76282175947
 11/27  02:00:00,35.9313538141,5.41791357605,2.82732231019,0.0,10.0992000411,10.047477231,16.1463789194,16.1263789194,0.0,0.02
 11/27  03:00:00,33.2775779579,5.32314257512,2.12786935635,0.0,8.25718729233,10.0299323277,26.2254499019,20.4679366697,0.0,5.75751323211
 11/27  04:00:00,32.8676326419,5.27182698807,1.76924505286,0.0,8.25718729233,10.0299323277,21.7916957259,21.7716957259,0.0,0.02
 11/27  05:00:00,34.2643569516,5.2425269995,1.58862398582,0.0,8.25718729233,11.6354268332,26.1872988101,20.4242495643,0.0,5.76304924588
 11/27  06:00:00,41.91585384,5.25034624239,1.65253085993,0.0,12.1011305571,15.3678112995,23.738189212,17.9587580474,0.0,5.7794311646
 11/27  07:00:00,69.9573118531,5.55209550404,3.63178123668,0.0,19.7275818095,37.2640762949,32.7135202889,15.3309744341,0.0,17.3825458548
 11/27  08:00:00,88.2479581778,5.97857623375,6.65969025571,0.0,24.3117294858,51.2795993405,23.5414953665,11.9014237138,0.0,11.6400716527
 11/27  09:00:00,76.8690437096,5.90190356223,6.63268530241,0.0,23.6694662846,40.6342015617,32.4853592566,3.11263308111,0.0,29.3727261755
 11/27  10:00:00,74.1966827473,6.15049228601,8.71916423881,0.0,23.6694662846,35.6302164847,41.589244456,0.135130809779,18.025,23.4291136462
 11/27  11:00:00,57.5503185072,6.14689329077,9.67315923542,0.0,18.7433767983,22.9618409725,41.4122482031,0.0,18.025,23.3872482031
 11/27  12:00:00,59.6908750341,6.30940099239,11.6535039207,0.0,18.7433767983,22.9618409725,35.5335706427,0.0,18.025,17.5085706427
 11/27  13:00:00,61.074938543,6.43720612275,12.8663166047,0.0,18.5889407304,23.1597249699,41.3608833428,0.0,18.025,23.3358833428
 11/27  14:00:00,61.4079089595,6.51574819479,12.8742373857,0.0,18.7433767983,23.2517909448,35.5319007937,0.0,18.025,17.5069007937
 11/27  15:00:00,60.745549215,6.47392544448,12.2537066595,0.0,18.7433767983,23.2517909448,41.3587939186,0.0,18.025,23.3337939186
 11/27  16:00:00,58.7285611303,6.3413538715,10.6592354793,0.0,18.7433767983,22.9618409725,35.5345222661,0.0,18.025,17.5095222661
 11/27  17:00:00,64.1497813232,6.0877122354,8.11477978814,0.0,18.7433767983,27.431320555,23.8930899037,0.105556083689,18.025,5.76253382002
 11/27  18:00:00,79.6833315005,6.07961204606,7.70013335866,0.0,17.6635504202,40.6971502883,7.69177528906,1.91789847602,0.0,5.77387681304
 11/27  19:00:00,85.9593407917,6.07973559202,7.47107061584,0.0,27.5259009287,37.3340067412,17.1435833624,5.56010123698,0.0,11.5834821254
 11/27  20:00:00,88.5733486291,6.11295324187,7.72663544672,0.0,33.8341110165,33.3544677425,13.7444864183,7.95995244054,0.0,5.78453397773
 11/27  21:00:00,97.7146458992,6.25760942633,8.56911412592,0.0,36.5179666069,38.8247702939,22.2657312257,10.717028849,0.0,11.5487023767
 11/27  22:00:00,92.2043158264,6.26500651079,8.56626127809,0.0,32.965339924,36.8579353714,23.7909288828,12.1970081493,0.0,11.5939207335
 11/27  23:00:00,65.4068941575,5.82601956242,5.7551030577,0.0,25.6355707503,20.6438685092,26.0899151615,14.5288462245,0.0,11.5610689369
 11/27  24:00:00,43.1253899958,5.48104189815,3.37171328835,0.0,15.0252895274,11.7056064465,23.1328724994,17.3643806762,0.0,5.76849182318
 11/28  01:00:00,37.1967113017,5.37990753037,2.56995240749,0.0,11.6412384099,10.0650221343,17.4036490117,17.3836490117,0.0,0.02
 11/28  02:00:00,35.1277572065,5.31877736334,2.12285554642,0.0,10.0992000411,10.047477231,23.9919223473,18.2344669589,0.0,5.75745538842
 11/28  03:00:00,32.8192471938,5.26165493071,1.73102797615,0.0,8.25718729233,10.0299323277,19.4311729663,19.4111729663,0.0,0.02
 11/28  04:00:00,32.4445446781,5.21376746679,1.40421311775,0.0,8.25718729233,10.0299323277,26.7981279497,21.0406356999,0.0,5.75749224986
 11/28  05:00:00,33.723318926,5.17209052318,1.11801875762,0.0,8.25718729233,11.6354268332,29.0636230984,23.3008067188,0.0,5.76281637966
 11/28  06:00:00,41.2923775175,5.16920562223,1.11019306319,0.0,12.1011305571,15.3678112995,29.1280133451,23.3483984026,0.0,5.7796149425
 11/28  07:00:00,71.1830326202,5.4665119656,3.05908193558,0.0,19.7275818095,37.2640762949,31.7591927864,20.1636269033,0.0,11.5955658832
 11/28  08:00:00,87.5501730083,5.89111863307,6.04935205721,0.0,24.3117294858,51.2795993405,29.787187802,12.3365967384,0.0,17.4505910636
 11/28  09:00:00,76.6654978749,5.85555829094,6.47547926467,0.0,23.6694662846,40.6342015617,30.4939061515,1.12135806482,0.0,29.3725480867
 11/28  10:00:00,74.7712806869,6.11549143607,9.32876082585,0.0,23.6694662846,35.6302164847,41.4542558283,0.0,18.025,23.4292558283
 11/28  11:00:00,58.4499782108,6.15079103106,10.568916939,0.0,18.7433767983,22.9618409725,41.4120316201,0.0,18.025,23.3870316201
 11/28  12:00:00,61.2262509347,6.35700134821,13.1412783344,0.0,18.7433767983,22.9618409725,35.5343499916,0.0,18.025,17.5093499916
 11/28  13:00:00,62.4125452748,6.489486338,14.151638098,0.0,18.5889407304,23.1597249699,41.357076178,0.0,18.025,23.332076178
 11/28  14:00:00,62.1266646329,6.51649505357,13.5922495085,0.0,18.7433767983,23.2517909448,35.5337833813,0.0,18.025,17.5087833813
 11/28  15:00:00,61.4343630782,6.47771589081,12.9387225201,0.0,18.7433767983,23.2517909448,35.5278076882,0.0,18.025,17.5028076882
 11/28  16:00:00,59.5869914334,6.36563924447,11.4933835418,0.0,18.7433767983,22.9618409725,41.3627852447,0.0,18.025,23.3377852447
 11/28  17:00:00,64.4412953397,6.1079167292,8.3860831012,0.0,18.7433767983,27.431320555,23.7877801061,0.0,18.025,5.76278010612
 11/28  18:00:00,80.1777865202,6.12429503277,8.14989780402,0.0,17.6635504202,40.6971502883,6.42143469983,0.647422453649,0.0,5.77401224618
 11/28  19:00:00,86.7041541851,6.15846077838,8.13715166834,0.0,27.5259009287,37.3340067412,14.8601018234,3.27635856505,0.0,11.5837432583
 11/28  20:00:00,89.1162819701,6.1716457271,8.21087266265,0.0,33.8341110165,33.3544677425,12.3899975795,6.60486427427,0.0,5.78513330522
 11/28  21:00:00,98.1573806253,6.30482324374,8.96463232949,0.0,36.5179666069,38.8247702939,21.0180106702,9.46905718619,0.0,11.548953484
 11/28  22:00:00,92.5008384236,6.2956672167,8.83211473931,0.0,32.965339924,36.8579353714,22.9217712594,11.3276205591,0.0,11.5941507003
 11/28  23:00:00,65.7731228453,5.86465996064,6.0826910114,0.0,25.6355707503,20.6438685092,17.9425038658,12.1516964083,0.0,5.79080745748
 11/28  24:00:00,43.5229771353,5.52134678057,3.72899298012,0.0,15.0252895274,11.7056064465,19.5356377555,13.7670672756,0.0,5.76857047991
 11/29  01:00:00,37.2662800244,5.38652905376,2.63289434084,0.0,11.6412384099,10.0650221343,22.8464741003,17.0842302151,0.0,5.76224388519
 11/29  02:00:00,35.1895967018,5.32465706286,2.17881344483,0.0,10.0992000411,10.047477231,23.4490175385,17.6916729877,0.0,5.75734455082
 11/29  03:00:00,32.8779711938,5.26724661721,1.7841614377,0.0,8.25718729233,10.0299323277,18.6238155497,18.6038155497,0.0,0.02
 11/29  04:00:00,32.5398854554,5.22408407011,1.48923251863,0.0,8.25718729233,10.0299323277,25.5314807432,19.774094208,0.0,5.75738653523
 11/29  05:00:00,33.9552974743,5.19855046269,1.32353802619,0.0,8.25718729233,11.6354268332,24.7835723604,19.0209944775,0.0,5.76257788294
 11/29  06:00:00,41.4561309568,5.18927598835,1.25387091842,0.0,12.1011305571,15.3678112995,25.7668498432,19.9871153661,0.0,5.77973447712
 11/29  07:00:00,71.3464411838,5.4852112461,3.20378743747,0.0,19.7275818095,37.2640762949,30.9239658169,19.328825992,0.0,11.5951398249
 11/29  08:00:00,87.6971638835,5.90582831992,6.18162246766,0.0,24.3117294858,51.2795993405,29.7909265135,12.3408411603,0.0,17.4500853532
 11/29  09:00:00,76.4446017134,5.84080710219,6.26932948135,0.0,23.6694662846,40.6342015617,30.0050937599,2.21799139409,0.0,27.7871023658
 11/29  10:00:00,73.9929135123,6.11675302179,8.54912666921,0.0,23.6694662846,35.6302164847,43.0534910167,0.0186441675951,18.025,25.0098468491
 11/29  11:00:00,57.4097657344,6.16901488444,9.51047947356,0.0,18.7433767983,22.9618409725,35.5708901338,0.0,18.025,17.5458901338
 11/29  12:00:00,58.9334946492,6.32266132803,10.8828592351,0.0,18.7433767983,22.9618409725,41.3652169072,0.0,18.025,23.3402169072
 11/29  13:00:00,61.0134347425,6.43970525866,12.8023057321,0.0,18.5889407304,23.1597249699,35.5327464717,0.0,18.025,17.5077464717
 11/29  14:00:00,61.0910899827,6.38527931516,12.6878909021,0.0,18.7433767983,23.2517909448,41.3615742943,0.0,18.025,23.3365742943
 11/29  15:00:00,59.3200987786,6.19331222647,11.108859794,0.0,18.7433767983,23.2517909448,35.5292745421,0.0,18.025,17.5042745421
 11/29  16:00:00,58.5710185327,6.15257981833,10.6904674432,0.0,18.7433767983,22.9618409725,41.3592243533,0.0,18.025,23.3342243533
 11/29  17:00:00,64.6361357711,6.04205538649,8.64678654032,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/29  18:00:00,81.6298105625,6.21110797261,9.5151049476,0.0,17.6635504202,40.6971502883,11.5280824322,0.0,0.0,11.5280824322
 11/29  19:00:00,89.1261265454,6.36645362835,10.3511269337,0.0,27.5259009287,37.3340067412,12.1793082717,0.596103010965,0.0,11.5832052607
 11/29  20:00:00,92.456588441,6.49294168152,11.2298766541,0.0,33.8341110165,33.3544677425,6.65284069094,0.867739168889,0.0,5.78510152205
 11/29  21:00:00,102.126142027,6.70548456126,12.5327307797,0.0,36.5179666069,38.8247702939,7.06956469862,1.28492806926,0.0,5.78463662936
 11/29  22:00:00,96.3306197746,6.69329755823,12.2642595495,0.0,32.965339924,36.8579353714,19.7439957163,2.36264840973,0.0,17.3813473066
 11/29  23:00:00,68.811072828,6.19216412787,8.7931321674,0.0,25.6355707503,20.6438685092,10.2752566638,4.48427748536,0.0,5.7909791784
 11/29  24:00:00,45.6555659739,5.75193256727,5.63099289058,0.0,15.0252895274,11.7056064465,13.5708681557,7.80220264306,0.0,5.76866551262
 11/30  01:00:00,38.8500156691,5.55305343098,4.05010251367,0.0,11.6412384099,10.0650221343,16.3266513285,10.5638615608,0.0,5.76278976778
 11/30  02:00:00,36.1475059728,5.42831173392,3.0330698256,0.0,10.0992000411,10.047477231,12.7368118733,12.7168118733,0.0,0.02
 11/30  03:00:00,33.8571654117,5.37535882623,2.65523937297,0.0,8.25718729233,10.0299323277,17.3117431111,11.5542855753,0.0,5.75745753578
 11/30  04:00:00,33.5953311518,5.3437564156,2.42500515127,0.0,8.25718729233,10.0299323277,17.4253997223,11.6679040316,0.0,5.75749569068
 11/30  05:00:00,34.7199666945,5.2889629005,1.99779480837,0.0,8.25718729233,11.6354268332,14.7602214632,14.7402214632,0.0,0.02
 11/30  06:00:00,42.3485607689,5.29679064337,2.03877996614,0.0,12.1011305571,15.3678112995,25.7821972163,14.2441241542,0.0,11.5380730621
 11/30  07:00:00,72.7158740762,5.64398766418,4.41443881483,0.0,19.7275818095,37.2640762949,24.3516816229,12.7575717226,0.0,11.5941099003
 11/30  08:00:00,90.4412003768,6.21666857392,8.61481090103,0.0,24.3117294858,51.2795993405,24.7021311611,7.25040654724,0.0,17.4517246138
 11/30  09:00:00,78.5980782892,6.07279006102,8.19081853457,0.0,23.6694662846,40.6342015617,24.2606131987,0.758918767909,0.0,23.5016944308
 11/30  10:00:00,76.2074612605,6.34905638589,10.5313630065,0.0,23.6694662846,35.6302164847,41.4591951687,0.0,18.025,23.4341951687
 11/30  11:00:00,60.1410134029,6.36570844153,12.0450340912,0.0,18.7433767983,22.9618409725,41.4116137908,0.0,18.025,23.3866137908
 11/30  12:00:00,63.3086945805,6.57726577062,15.0034531436,0.0,18.7433767983,22.9618409725,41.366759809,0.0,18.025,23.341759809
 11/30  13:00:00,65.663553859,6.73547871014,17.1566508579,0.0,18.5889407304,23.1597249699,35.5358055972,0.0,18.025,17.5108055972
 11/30  14:00:00,66.336871465,6.81920735025,17.4997395565,0.0,18.7433767983,23.2517909448,41.3590530161,0.0,18.025,23.3340530161
 11/30  15:00:00,65.9327113403,6.8026849497,17.1121004928,0.0,18.7433767983,23.2517909448,35.5320045751,0.0,18.025,17.5070045751
 11/30  16:00:00,63.5759932715,6.64933392782,15.1986827628,0.0,18.7433767983,22.9618409725,41.3579256034,0.0,18.025,23.3329256034
 11/30  17:00:00,67.3620727774,6.37236169973,11.0424193739,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/30  18:00:00,83.0051117611,6.39794789374,10.703567057,0.0,17.6635504202,40.6971502883,6.05414120613,0.280099456868,0.0,5.77404174926
 11/30  19:00:00,89.5816765972,6.4502555052,10.7228707824,0.0,27.5259009287,37.3340067412,13.7268455947,2.14348261991,0.0,11.5833629748
 11/30  20:00:00,92.49310517,6.52311731817,11.2362118783,0.0,33.8341110165,33.3544677425,14.2575261573,2.70693766585,0.0,11.5505884915
 11/30  21:00:00,101.38812649,6.65020254613,11.849994488,0.0,36.5179666069,38.8247702939,11.1549418006,5.37097568606,0.0,5.78396611456
 11/30  22:00:00,95.3389748323,6.60771015269,11.3581962199,0.0,32.965339924,36.8579353714,18.9831639861,7.38746096929,0.0,11.5957030168
 11/30  23:00:00,68.1358313461,6.12979607426,8.18025246289,0.0,25.6355707503,20.6438685092,20.2185628218,8.65635917293,0.0,11.5622036488
 11/30  24:00:00,45.4206459308,5.73041453883,5.41758850565,0.0,15.0252895274,11.7056064465,16.058512804,10.2898544008,0.0,5.7686584032
 12/01  01:00:00,38.9571202753,5.5666428153,4.14361606678,0.0,11.6412384099,10.0650221343,17.0067440083,11.2436374867,0.0,5.76310652165
 12/01  02:00:00,36.4334380574,5.4600642949,3.28725001077,0.0,10.0992000411,10.047477231,12.201801187,12.181801187,0.0,0.02
 12/01  03:00:00,33.9599159637,5.38779054651,2.74555443096,0.0,8.25718729233,10.0299323277,18.8402518431,13.0827817766,0.0,5.75747006655
 12/01  04:00:00,33.5989679894,5.34545602801,2.42694344822,0.0,8.25718729233,10.0299323277,13.9242949232,13.9042949232,0.0,0.02
 12/01  05:00:00,34.9237830165,5.31170303541,2.17886802684,0.0,8.25718729233,11.6354268332,20.1455032582,14.3824057796,0.0,5.76309747858
 12/01  06:00:00,42.6320981195,5.32684438536,2.2922612171,0.0,12.1011305571,15.3678112995,24.169081595,12.6300135343,0.0,11.5390680608
 12/01  07:00:00,72.7450318374,5.64688808058,4.44068756506,0.0,19.7275818095,37.2640762949,24.8210832579,13.2274970855,0.0,11.5935861724
 12/01  08:00:00,89.7192167257,6.13358090329,7.97591012034,0.0,24.3117294858,51.2795993405,28.2525343745,10.8014310673,0.0,17.4511033072
 12/01  09:00:00,77.7739061691,5.97933122813,7.46009973186,0.0,23.6694662846,40.6342015617,25.7459265691,2.24226215423,0.0,23.5036644149
 12/01  10:00:00,73.3619177123,6.02455200519,8.01032317749,0.0,23.6694662846,35.6302164847,42.2070970742,0.749946384357,18.025,23.4321506898
 12/01  11:00:00,57.0386868304,6.15171671234,9.1566937357,0.0,18.7433767983,22.9618409725,41.8237454724,0.409809423009,18.025,23.3889360494
 12/01  12:00:00,60.4648613944,6.43842233938,12.2984615572,0.0,18.7433767983,22.9618409725,41.3647977334,0.0,18.025,23.3397977334
 12/01  13:00:00,62.7019331386,6.5742908335,14.3562174939,0.0,18.5889407304,23.1597249699,35.5353686579,0.0,18.025,17.5103686579
 12/01  14:00:00,62.0795337083,6.53524582637,13.5263583803,0.0,18.7433767983,23.2517909448,41.3577046164,0.0,18.025,23.3327046164
 12/01  15:00:00,59.3276841908,6.2707052848,11.0390538498,0.0,18.7433767983,23.2517909448,35.5341333685,0.0,18.025,17.5091333685
 12/01  16:00:00,58.6474127727,6.25071083687,10.668721383,0.0,18.7433767983,22.9618409725,35.5297162921,0.0,18.025,17.5047162922
 12/01  17:00:00,64.9817494186,6.09957950539,8.9348776687,0.0,18.7433767983,27.431320555,23.8409299037,0.0542647386303,18.025,5.76166516512
 12/01  18:00:00,81.729787371,6.2319423627,9.59424815876,0.0,17.6635504202,40.6971502883,6.12127888091,0.347283937337,0.0,5.77399494357
 12/01  19:00:00,89.110227487,6.37603526574,10.3256377093,0.0,27.5259009287,37.3340067412,12.9898136593,1.40581830794,0.0,11.5839953513
 12/01  20:00:00,92.2905808393,6.48210706917,11.0746949781,0.0,33.8341110165,33.3544677425,13.6108200457,2.06049932805,0.0,11.5503207177
 12/01  21:00:00,101.968200522,6.69117731798,12.3890890605,0.0,36.5179666069,38.8247702939,8.64340546061,2.85809628033,0.0,5.78530918028
 12/01  22:00:00,96.8219704343,6.74304100931,12.7058556965,0.0,32.965339924,36.8579353714,15.0082318007,3.4135459548,0.0,11.5946858459
 12/01  23:00:00,69.8682922313,6.29884525907,9.7436581857,0.0,25.6355707503,20.6438685092,15.458205731,3.89602303664,0.0,11.5621826943
 12/01  24:00:00,47.0995380661,5.90057518542,6.92631750954,0.0,15.0252895274,11.7056064465,10.3112999114,4.54260074577,0.0,5.7686991656
 12/02  01:00:00,42.053239887,5.76652355532,5.83995614949,0.0,12.8411359301,10.0650221343,10.7344203025,4.97132655374,0.0,5.76309374876
 12/02  02:00:00,41.3895410009,5.69550799942,5.24842709611,0.0,12.8411359301,10.0650221343,5.30005625929,5.28005625929,0.0,0.02
 12/02  03:00:00,35.7664651297,5.57805163895,4.36184037963,0.0,8.25718729233,10.0299323277,11.2938986434,5.53645388095,0.0,5.7574447625
 12/02  04:00:00,35.2220477659,5.5171363238,3.87834289735,0.0,8.25718729233,10.0299323277,5.7782868956,5.7582868956,0.0,0.02
 12/02  05:00:00,36.4698323497,5.4755773715,3.56103977629,0.0,8.25718729233,11.6354268332,11.7251306611,5.96200601481,0.0,5.76312464632
 12/02  06:00:00,40.4740448176,5.45068009001,3.43181196369,0.0,8.71707943955,15.3327214929,11.3981695744,5.62953499042,0.0,5.76863458403
 12/02  07:00:00,60.0807430523,5.60799882665,4.6691101675,0.0,18.5082010057,25.6353820695,10.7201968313,4.94068334298,0.0,5.77951348834
 12/02  08:00:00,73.890469239,5.98276361284,7.42056017941,0.0,19.4083231844,41.0650158608,21.8369590513,4.45330075635,0.0,17.3836582949
 12/02  09:00:00,101.90842741,6.46353907239,11.0808314646,0.0,26.3286599382,57.9988325916,30.3580431318,0.839055831996,0.0,29.5189872998
 12/02  10:00:00,84.6598474746,6.17163837008,9.27828919752,0.0,26.3286599382,42.8504436482,47.6480913443,0.253640429862,18.025,29.3694509144
 12/02  11:00:00,57.0457829557,5.7227737978,6.10722088951,0.0,21.7447113004,23.4437158914,42.6027843537,1.14346063847,18.025,23.4343237152
 12/02  12:00:00,53.8076904222,5.64066710707,5.41304108844,0.0,19.3027497915,23.426170988,42.5704688489,1.15919730881,18.025,23.38627154
 12/02  13:00:00,53.0579628634,5.53033446092,4.63154113024,0.0,19.1483137236,23.7250123474,37.5300652562,1.99491001305,18.025,17.5101552431
 12/02  14:00:00,54.3009103852,5.67127852464,5.58799869858,0.0,19.3027497915,23.7161209604,41.359464825,0.0,18.025,23.334464825
 12/02  15:00:00,53.8042852357,5.61755508848,5.14509888773,0.0,19.3027497915,23.7161209604,35.7599096515,0.224637911902,18.025,17.5102717396
 12/02  16:00:00,53.1543803105,5.57877637914,4.82391942741,0.0,19.3027497915,23.426170988,40.7392867847,1.69951239351,18.025,21.0147743912
 12/02  17:00:00,61.0709868424,5.53513141056,4.56485748132,0.0,19.3027497915,27.8956505705,22.0872785211,1.76076547021,18.025,2.30151305084
 12/02  18:00:00,74.9553049275,5.71191729022,5.88187928218,0.0,18.2229234133,37.5968344597,7.54213244882,1.77360751732,0.0,5.76852493149
 12/02  19:00:00,91.1158211035,6.02087377174,7.78011794504,0.0,32.690315043,37.0816133363,9.40509093924,3.63102892968,0.0,5.77406200956
 12/02  20:00:00,92.6515031971,6.20936269644,9.01558028373,0.0,36.8143715336,33.066984531,15.7151947167,4.16475457684,0.0,11.5504401398
 12/02  21:00:00,99.2995086659,6.40949813329,10.2233729289,0.0,36.3493007332,38.7721355839,11.6848437584,5.89945071641,0.0,5.78539304203
 12/02  22:00:00,97.1054401769,6.41402710487,10.1426370179,0.0,36.1807251679,36.8228455648,18.166618626,6.61570895606,0.0,11.5509096699
 12/02  23:00:00,72.5908449357,6.00313369042,7.35893020944,0.0,31.0351095914,20.6438685092,19.3121572755,7.71657839929,0.0,11.5955788763
 12/02  24:00:00,47.0107940895,5.6207203073,4.71533282469,0.0,17.4250845679,11.7056064465,14.9121411914,9.13231296685,0.0,5.77982822456
 12/03  01:00:00,39.4217753399,5.4599530578,3.3956364384,0.0,12.925468867,10.100111941,17.1531595774,11.3900223764,0.0,5.76313720097
 12/03  02:00:00,38.5751957298,5.37091840954,2.63924576523,0.0,12.925468867,10.100111941,12.9277377382,12.9077377382,0.0,0.02
 12/03  03:00:00,33.2996384633,5.29355511137,2.06008833546,0.0,8.34152022915,10.0650221343,19.9588732281,14.2015198299,0.0,5.75735339822
 12/03  04:00:00,31.9048678958,5.12073657666,0.838135401044,0.0,8.34152022915,10.0650221343,22.6940191894,16.9366128785,0.0,5.75740631084
 12/03  05:00:00,33.3199270809,5.09851354505,0.668775910711,0.0,8.34152022915,11.6705166398,18.7943529268,18.7743529268,0.0,0.02
 12/03  06:00:00,38.0332385731,5.16919615779,1.15306499383,0.0,8.80141237637,15.3678112995,23.0175317297,17.2487700308,0.0,5.76876169888
 12/03  07:00:00,56.8755037601,5.26657106229,1.80529099186,0.0,18.5082010057,25.6353820695,28.4203492102,16.880448059,0.0,11.5399011512
 12/03  08:00:00,70.7100447053,5.63289721136,4.4705760704,0.0,19.4926561212,41.1001056674,24.6567067852,13.060891601,0.0,11.5958151842
 12/03  09:00:00,100.026161443,6.31094819563,9.35114963271,0.0,26.3286599382,57.9988325916,33.0640340605,3.54340158215,0.0,29.5206324783
 12/03  10:00:00,85.515773659,6.37613335088,10.0491413293,0.0,26.2443270014,42.8153538416,47.8458505557,0.447222224188,18.025,29.3736283315
 12/03  11:00:00,60.8478022433,6.26018459711,9.37182326161,0.0,21.7447113004,23.4437158914,41.551501857,0.0928025699402,18.025,23.4336992871
 12/03  12:00:00,60.0160618731,6.41354741015,10.7888170865,0.0,19.3449162599,23.4437158914,41.413217448,0.0,18.025,23.388217448
 12/03  13:00:00,61.3795064993,6.52082818866,11.90287545,0.0,19.190480192,23.7425572507,35.5337592057,0.0,18.025,17.5087592057
 12/03  14:00:00,61.8954812456,6.58755078558,12.3260115811,0.0,19.260583323,23.698576057,41.3631021865,0.0,18.025,23.3381021865
 12/03  15:00:00,62.1420501597,6.60000879145,12.5601155225,0.0,19.260583323,23.698576057,35.5304729327,0.0,18.025,17.5054729327
 12/03  16:00:00,60.4011704817,6.46224879003,11.2469516758,0.0,19.260583323,23.4086260847,41.3610449634,0.0,18.025,23.3360449634
 12/03  17:00:00,65.5398161097,6.1549415933,8.47358055537,0.0,19.260583323,27.8781056672,18.218737811,0.173737811043,18.025,0.02
 12/03  18:00:00,77.1068927931,6.07229985896,7.73279094938,0.0,18.1807569449,37.5792895564,7.39940062872,1.63086445933,0.0,5.76853616939
 12/03  19:00:00,91.6149609624,6.18982150362,8.22972633305,0.0,32.6059821062,37.0465235296,15.8973578098,4.36938271822,0.0,11.5279750916
 12/03  20:00:00,92.2904242832,6.2581212689,8.60573960006,0.0,36.8143715336,33.066984531,12.735412151,6.95015700811,0.0,5.78525514287
 12/03  21:00:00,98.3227565695,6.35871365428,9.17797847787,0.0,36.43363367,38.8072253906,15.4902518103,9.70543388945,0.0,5.78481792082
 12/03  22:00:00,95.3555295802,6.28908243944,8.63709126794,0.0,36.0963922311,36.7877557581,23.5779834209,12.0269863101,0.0,11.5509971108
 12/03  23:00:00,70.7887088599,5.85503926433,5.8243060622,0.0,30.9507766546,20.6087787026,27.5334767655,15.9376674395,0.0,11.595809326
 12/03  24:00:00,45.9189075438,5.52763510348,3.71652681267,0.0,17.4250845679,11.7056064465,20.9564183416,15.1766251217,0.0,5.7797932199
 12/04  01:00:00,37.8383013414,5.44663217555,3.14480303751,0.0,11.6412384099,10.0650221343,17.3868902719,11.6237297793,0.0,5.76316049263
 12/04  02:00:00,35.7283665249,5.38265398826,2.65957907983,0.0,10.0992000411,10.047477231,16.4437176461,10.6862227513,0.0,5.75749489479
 12/04  03:00:00,33.4632940273,5.33278457698,2.30393906175,0.0,8.25718729233,10.0299323277,10.9736253248,10.9536253248,0.0,0.02
 12/04  04:00:00,33.3324025432,5.31348484241,2.19234194585,0.0,8.25718729233,10.0299323277,14.8546458224,9.09742810004,0.0,5.75721772238
 12/04  05:00:00,34.8177096693,5.29657200412,2.08791863973,0.0,8.25718729233,11.6354268332,13.8074706595,8.04466016372,0.0,5.76281049574
 12/04  06:00:00,42.4791063387,5.30801145259,2.15809409654,0.0,12.1011305571,15.3678112995,13.257035833,7.47819164003,0.0,5.77884419299
 12/04  07:00:00,72.5856638747,5.62909419297,4.29909753742,0.0,19.7275818095,37.2640762949,19.1653910019,7.56943347206,0.0,11.5959575299
 12/04  08:00:00,89.6027048533,6.13775085187,7.85520336345,0.0,24.3117294858,51.2795993405,22.4250594521,4.9724417767,0.0,17.4526176754
 12/04  09:00:00,77.4950227871,5.96448629176,7.19604520198,0.0,23.6694662846,40.6342015617,29.8837294603,0.508069591545,0.0,29.3756598687
 12/04  10:00:00,74.216957592,6.15260431776,8.73730019694,0.0,23.6694662846,35.6302164847,41.4539753581,0.0,18.025,23.4289753581
 12/04  11:00:00,56.9510563324,6.12222119961,9.09854973955,0.0,18.7433767983,22.9618409725,41.4146202515,0.0,18.025,23.3896202515
 12/04  12:00:00,57.8486669401,6.21675180395,9.90393253925,0.0,18.7433767983,22.9618409725,35.5356583725,0.0,18.025,17.5106583725
 12/04  13:00:00,59.6776328864,6.32780851023,11.5783916087,0.0,18.5889407304,23.1597249699,35.5318305266,0.0,18.025,17.5068305266
 12/04  14:00:00,60.1126022865,6.36076626899,11.7339064124,0.0,18.7433767983,23.2517909448,41.3657152199,0.0,18.025,23.3407152199
 12/04  15:00:00,60.2019898707,6.36301777818,11.8210357782,0.0,18.7433767983,23.2517909448,35.5287837394,0.0,18.025,17.5037837394
 12/04  16:00:00,58.7043888697,6.26234847681,10.7140610471,0.0,18.7433767983,22.9618409725,41.364443167,0.0,18.025,23.339443167
 12/04  17:00:00,63.8723958302,6.02934394043,7.89574471541,0.0,18.7433767983,27.431320555,23.7878586406,0.0,18.025,5.76285864065
 12/04  18:00:00,79.7344907731,6.06768233224,7.76319707676,0.0,17.6635504202,40.6971502883,5.78861588099,0.0144129683683,0.0,5.77420291262
 12/04  19:00:00,86.3607235766,6.12012003568,7.83202961088,0.0,27.5259009287,37.3340067412,13.1577624177,1.57313789047,0.0,11.5846245272
 12/04  20:00:00,89.2849337826,6.19439998981,8.35674685373,0.0,33.8341110165,33.3544677425,7.90927567591,2.12377576958,0.0,5.78549990633
 12/04  21:00:00,98.6653142693,6.37080529735,9.40656075888,0.0,36.5179666069,38.8247702939,14.1812891647,2.63151759413,0.0,11.5497715706
 12/04  22:00:00,93.3444563828,6.40306593226,9.56829954587,0.0,32.965339924,36.8579353714,14.8059968235,3.21057449098,0.0,11.5954223325
 12/04  23:00:00,66.9797646771,6.01183999193,7.1421251753,0.0,25.6355707503,20.6438685092,9.51104229662,3.72029704717,0.0,5.79074524945
 12/04  24:00:00,44.8805311031,5.67546706364,4.93241227045,0.0,15.0252895274,11.7056064465,10.1673154133,4.39846069205,0.0,5.76885472124
 12/05  01:00:00,38.7634960791,5.54677272173,3.96985588336,0.0,11.6412384099,10.0650221343,10.6344427403,4.87126172733,0.0,5.76318101301
 12/05  02:00:00,36.3826808604,5.45382012645,3.24272551695,0.0,10.0992000411,10.047477231,11.9512469008,6.19381786432,0.0,5.75742903646
 12/05  03:00:00,33.8885620379,5.38050635042,2.68148372949,0.0,8.25718729233,10.0299323277,7.09981882362,7.07981882362,0.0,0.02
 12/05  04:00:00,33.5265405727,5.33757838532,2.36238539921,0.0,8.25718729233,10.0299323277,13.103879179,7.34638694866,0.0,5.7574922303
 12/05  05:00:00,34.9309386781,5.31222731705,2.18548944836,0.0,8.25718729233,11.6354268332,13.3385733702,7.57547659604,0.0,5.76309677421
 12/05  06:00:00,42.5143262233,5.31439782601,2.18692519901,0.0,12.1011305571,15.3678112995,13.8068088696,8.02670313695,0.0,5.78010573266
 12/05  07:00:00,72.821610833,5.6631841671,4.50094784345,0.0,19.7275818095,37.2640762949,19.3873962599,7.7907323023,0.0,11.5966639576
 12/05  08:00:00,89.926837879,6.18415148872,8.13292940987,0.0,24.3117294858,51.2795993405,21.4124515362,3.96002538571,0.0,17.4524261505
 12/05  09:00:00,78.1012508085,6.02826662093,7.73848740665,0.0,23.6694662846,40.6342015617,29.4346953183,0.0580336303736,0.0,29.3766616879
 12/05  10:00:00,75.7385758605,6.22159917521,10.1899206965,0.0,23.6694662846,35.6302164847,41.4585198158,0.0,18.025,23.4335198158
 12/05  11:00:00,59.5302267336,6.2537526216,11.5461853986,0.0,18.7433767983,22.9618409725,41.4148575234,0.0,18.025,23.3898575234
 12/05  12:00:00,61.7020669075,6.44765430196,13.5264285279,0.0,18.7433767983,22.9618409725,35.5369978746,0.0,18.025,17.5119978746
 12/05  13:00:00,64.3581716483,6.63305988952,15.9536781746,0.0,18.5889407304,23.1597249699,41.3595987455,0.0,18.025,23.3345987455
 12/05  14:00:00,65.8655247604,6.74017987634,17.1074117764,0.0,18.7433767983,23.2517909448,35.5359961157,0.0,18.025,17.5109961157
 12/05  15:00:00,64.4485475127,6.68574366504,15.7448667378,0.0,18.7433767983,23.2517909448,40.0093651019,0.0,18.025,21.9843651019
 12/05  16:00:00,61.6281819299,6.51568372561,13.3845162938,0.0,18.7433767983,22.9618409725,36.8832276663,0.0,18.025,18.8582276663
 12/05  17:00:00,65.3193272506,6.20104014256,9.17097820439,0.0,18.7433767983,27.431320555,23.8192382675,0.0312029916541,18.025,5.76303527581
 12/05  18:00:00,80.618288072,6.18542869351,8.52924631475,0.0,17.6635504202,40.6971502883,6.58186132123,0.807578495401,0.0,5.77428282583
 12/05  19:00:00,86.7060471292,6.17149181756,8.12597704611,0.0,27.5259009287,37.3340067412,16.0621469826,4.47854722159,0.0,11.5835997611
 12/05  20:00:00,89.4705494522,6.22288935654,8.51386946942,0.0,33.8341110165,33.3544677425,10.7468031666,4.96257565968,0.0,5.7842275069
 12/05  21:00:00,99.1099450002,6.42192613723,9.8000667033,0.0,36.5179666069,38.8247702939,15.0927544879,3.54290308729,0.0,11.5498514006
 12/05  22:00:00,92.9413865014,6.36026179452,9.20802903334,0.0,32.965339924,36.8579353714,19.9654559556,8.37025196479,0.0,11.5952039908
 12/05  23:00:00,66.5395332435,5.96391059756,6.74981667505,0.0,25.6355707503,20.6438685092,20.3098663,8.74755801765,0.0,11.5623082823
 12/05  24:00:00,44.102804539,5.59120700892,4.23894325521,0.0,15.0252895274,11.7056064465,11.6151887908,11.5951887908,0.0,0.02
 12/06  01:00:00,37.6842469713,5.43348069349,3.00389820897,0.0,11.6412384099,10.0650221343,20.4575139532,14.6942392297,0.0,5.76327472358
 12/06  02:00:00,35.5615058728,5.36833747296,2.50703183536,0.0,10.0992000411,10.047477231,19.8511126815,14.0935509404,0.0,5.75756174118
 12/06  03:00:00,33.1830394284,5.30561861821,2.05084635969,0.0,8.25718729233,10.0299323277,16.0084034148,15.9884034148,0.0,0.02
 12/06  04:00:00,32.6371796109,5.24071865604,1.56988385983,0.0,8.25718729233,10.0299323277,26.7630683957,21.0054295884,0.0,5.75763880728
 12/06  05:00:00,34.186455396,5.23013063907,1.52309992577,0.0,8.25718729233,11.6354268332,23.5452336272,17.7820765512,0.0,5.76315707604
 12/06  06:00:00,41.8449065451,5.23974253385,1.5921584896,0.0,12.1011305571,15.3678112995,21.7380783145,15.9580613112,0.0,5.78001700332
 12/06  07:00:00,71.6991444704,5.53257431583,3.50908512198,0.0,19.7275818095,37.2640762949,25.8648934926,14.2684443168,0.0,11.5964491758
 12/06  08:00:00,88.2798984926,5.97446714237,6.69566736244,0.0,24.3117294858,51.2795993405,25.7090090756,8.25612953324,0.0,17.4528795424
 12/06  09:00:00,77.2352928409,5.91636562914,6.98442532465,0.0,23.6694662846,40.6342015617,29.8560769262,0.478186299483,0.0,29.3778906267
 12/06  10:00:00,76.3214213469,6.1698682413,10.8244951345,0.0,23.6694662846,35.6302164847,41.4573610071,0.0,18.025,23.4323610071
 12/06  11:00:00,61.1815168516,6.23355138842,13.2176722217,0.0,18.7433767983,22.9618409725,41.4144414067,0.0,18.025,23.3894414067
 12/06  12:00:00,63.5048320457,6.44652006411,15.3303263001,0.0,18.7433767983,22.9618409725,35.5379431525,0.0,18.025,17.5129431525
 12/06  13:00:00,66.2313921892,6.66798392673,17.7919746238,0.0,18.5889407304,23.1597249699,41.3611950876,0.0,18.025,23.3361950876
 12/06  14:00:00,67.9019317239,6.77614758769,19.1078462665,0.0,18.7433767983,23.2517909448,35.5338523309,0.0,18.025,17.5088523309
 12/06  15:00:00,66.111221337,6.68798885919,17.4052969161,0.0,18.7433767983,23.2517909448,41.3601260065,0.0,18.025,23.3351260065
 12/06  16:00:00,61.9324584334,6.49634910834,13.7081224534,0.0,18.7433767983,22.9618409725,35.5338720848,0.0,18.025,17.5088720848
 12/06  17:00:00,64.9899834058,6.15992585987,8.88274947963,0.0,18.7433767983,27.431320555,23.8097326649,0.021711901411,18.025,5.76302076353
 12/06  18:00:00,80.3368838634,6.14730040898,8.28597028396,0.0,17.6635504202,40.6971502883,6.98002554735,1.20565988888,0.0,5.77436565847
 12/06  19:00:00,86.9476063592,6.18825532309,8.3507687928,0.0,27.5259009287,37.3340067412,15.0363356262,3.45131497236,0.0,11.5850206538
 12/06  20:00:00,89.4438691662,6.21313017294,8.4969440624,0.0,33.8341110165,33.3544677425,12.3482416904,6.56333813922,0.0,5.78490355122
 12/06  21:00:00,98.1146083916,6.30539303436,8.9212578503,0.0,36.5179666069,38.8247702939,23.0053351678,11.4557553796,0.0,11.5495797882
 12/06  22:00:00,92.2598149028,6.27374535251,8.61296938151,0.0,32.965339924,36.8579353714,25.1756476495,13.5795724235,0.0,11.596075226
 12/06  23:00:00,65.3366919964,5.82023821331,5.69064293176,0.0,25.6355707503,20.6438685092,27.4394544254,15.876994454,0.0,11.5624599714
 12/06  24:00:00,43.2396819963,5.49351972597,3.4735053801,0.0,15.0252895274,11.7056064465,22.4705102218,16.7017597434,0.0,5.76875047835
 12/07  01:00:00,37.2198180318,5.38316758881,2.58978173234,0.0,11.6412384099,10.0650221343,17.7157377804,17.6957377804,0.0,0.02
 12/07  02:00:00,35.1280669125,5.31952764594,2.12240284184,0.0,10.0992000411,10.047477231,24.5022913586,18.7446006276,0.0,5.757690731
 12/07  03:00:00,32.9329240816,5.27490170663,1.83144376553,0.0,8.25718729233,10.0299323277,22.7808172657,17.0231596633,0.0,5.75765760236
 12/07  04:00:00,32.6557882747,5.23888220265,1.59033036601,0.0,8.25718729233,10.0299323277,17.199541895,17.179541895,0.0,0.02
 12/07  05:00:00,33.9809521572,5.20362827659,1.34409720199,0.0,8.25718729233,11.6354268332,25.1438711803,19.3813460706,0.0,5.76252510971
 12/07  06:00:00,41.60170743,5.20873992648,1.37995880646,0.0,12.1011305571,15.3678112995,24.0285687199,18.2486378996,0.0,5.77993082026
 12/07  07:00:00,71.3161315806,5.48644511804,3.17219465541,0.0,19.7275818095,37.2640762949,30.6009262403,19.0054258544,0.0,11.5955003859
 12/07  08:00:00,87.5547631252,5.89410070961,6.05089192032,0.0,24.3117294858,51.2795993405,30.3822996689,12.9288477223,0.0,17.4534519466
 12/07  09:00:00,76.3254042609,5.82823480864,6.1626617755,0.0,23.6694662846,40.6342015617,31.5887492085,2.21028331704,0.0,29.3784658915
 12/07  10:00:00,74.0416533602,6.09945341187,8.61513600368,0.0,23.6694662846,35.6302164847,41.4594012486,0.0,18.025,23.4344012486
 12/07  11:00:00,58.6807548457,6.15294036922,10.7975213843,0.0,18.7433767983,22.9618409725,41.4162790372,0.0,18.025,23.3912790372
 12/07  12:00:00,60.6613983079,6.34363724693,12.5897726803,0.0,18.7433767983,22.9618409725,35.5358676188,0.0,18.025,17.5108676188
 12/07  13:00:00,61.8614305933,6.47218946724,13.6178071817,0.0,18.5889407304,23.1597249699,41.3647845456,0.0,18.025,23.3397845456
 12/07  14:00:00,62.1621518239,6.53928602373,13.6049237035,0.0,18.7433767983,23.2517909448,35.535241538,0.0,18.025,17.510241538
 12/07  15:00:00,61.4208614806,6.48272741911,12.9201995333,0.0,18.7433767983,23.2517909448,41.3637693912,0.0,18.025,23.3387693912
 12/07  16:00:00,59.5654267075,6.34560018367,11.4918350534,0.0,18.7433767983,22.9618409725,35.5345090512,0.0,18.025,17.5095090512
 12/07  17:00:00,64.5332109195,6.10690092465,8.47900461002,0.0,18.7433767983,27.431320555,23.8926440659,0.104697562841,18.025,5.76294650307
 12/07  18:00:00,80.4122316255,6.14229129931,8.36632701294,0.0,17.6635504202,40.6971502883,7.2253081254,1.45167791664,0.0,5.77363020876
 12/07  19:00:00,87.0399353421,6.18946084076,8.44188847524,0.0,27.5259009287,37.3340067412,15.2417529049,3.65686366044,0.0,11.5848892445
 12/07  20:00:00,89.8731339848,6.25075886196,8.88857416394,0.0,33.8341110165,33.3544677425,16.6404303057,5.09022565738,0.0,11.5502046483
 12/07  21:00:00,99.2511307094,6.42375483309,9.93941974401,0.0,36.5179666069,38.8247702939,12.6144527931,6.82941004361,0.0,5.78504274946
 12/07  22:00:00,94.0241673665,6.46389835737,10.1871611014,0.0,32.965339924,36.8579353714,18.1652107278,6.56852765489,0.0,11.5966830729
 12/07  23:00:00,67.1431827993,6.01857176941,7.2987956496,0.0,25.6355707503,20.6438685092,19.1583140431,7.59542761481,0.0,11.5628864283
 12/07  24:00:00,44.4271700633,5.6199477632,4.53456275882,0.0,15.0252895274,11.7056064465,16.0696127323,10.3007648214,0.0,5.76884791089
 12/08  01:00:00,38.2244296912,5.48780363482,3.48975309667,0.0,11.6412384099,10.0650221343,17.1860911243,11.422926914,0.0,5.76316421037
 12/08  02:00:00,35.726583125,5.38651026655,2.65393861554,0.0,10.0992000411,10.047477231,15.125756601,15.105756601,0.0,0.02
 12/08  03:00:00,33.2561906627,5.31408555449,2.11552342841,0.0,8.25718729233,10.0299323277,23.0538878278,17.2963395596,0.0,5.75754826822
 12/08  04:00:00,32.9936628905,5.2798676347,1.88721897873,0.0,8.25718729233,10.0299323277,16.5844976423,16.5644976423,0.0,0.02
 12/08  05:00:00,34.3515346717,5.24825436899,1.67005295321,0.0,8.25718729233,11.6354268332,23.0394210809,17.2760836941,0.0,5.76333738677
 12/08  06:00:00,41.9785997865,5.25429656731,1.71128965876,0.0,12.1011305571,15.3678112995,21.9097761906,16.1299113837,0.0,5.77986480685
 12/08  07:00:00,71.9489153705,5.55977689242,3.73163991879,0.0,19.7275818095,37.2640762949,32.0572493476,14.6719524145,0.0,17.3852969331
 12/08  08:00:00,88.6320639412,6.01343953556,7.00884784849,0.0,24.3117294858,51.2795993405,20.7003779475,9.05758399673,0.0,11.6427939508
 12/08  09:00:00,76.9242772546,5.88663847171,6.70312787266,0.0,23.6694662846,40.6342015617,30.494797271,1.11443370131,0.0,29.3803635697
 12/08  10:00:00,73.5462335705,6.01691224468,8.20225424349,0.0,23.6694662846,35.6302164847,41.4610647278,0.0,18.025,23.4360647278
 12/08  11:00:00,55.6436270239,5.86709653299,8.0462341321,0.0,18.7433767983,22.9618409725,41.4166988376,0.0,18.025,23.3916988376
 12/08  12:00:00,54.5060649699,5.73525842984,7.04281647707,0.0,18.7433767983,22.9618409725,41.3669274432,0.0,18.025,23.3419274432
 12/08  13:00:00,55.9364137155,5.83817952096,8.3267969906,0.0,18.5889407304,23.1597249699,35.5372481782,0.0,18.025,17.5122481782
 12/08  14:00:00,56.9313076838,5.98769247361,8.92567363786,0.0,18.7433767983,23.2517909448,41.3596918458,0.0,18.025,23.3346918458
 12/08  15:00:00,56.0997809878,5.85957788462,8.22226493502,0.0,18.7433767983,23.2517909448,35.5365792186,0.0,18.025,17.5115792186
 12/08  16:00:00,56.2923492348,5.90902352811,8.65533324183,0.0,18.7433767983,22.9618409725,39.5403074027,0.0,18.025,21.5153074027
 12/08  17:00:00,62.3953154429,5.79458273911,6.6534269163,0.0,18.7433767983,27.431320555,19.8366519047,0.0,18.025,1.81165190475
 12/08  18:00:00,79.1172482574,5.94823714368,7.26539306495,0.0,17.6635504202,40.6971502883,5.77437591194,0.0,0.0,5.77437591194
 12/08  19:00:00,86.191215226,6.06283249853,7.71979133569,0.0,27.5259009287,37.3340067412,12.0888162882,0.503921778732,0.0,11.5848945095
 12/08  20:00:00,89.2605830489,6.16378800513,8.36298897555,0.0,33.8341110165,33.3544677425,12.5737706659,1.02238077827,0.0,11.5513898876
 12/08  21:00:00,99.0478295216,6.38894850129,9.77092119227,0.0,36.5179666069,38.8247702939,6.81090529445,1.02649138985,0.0,5.7844139046
 12/08  22:00:00,93.9768888446,6.4521607903,10.151613934,0.0,32.965339924,36.8579353714,12.4724209672,0.87587419931,0.0,11.5965467679
 12/08  23:00:00,67.5187148099,6.05723092317,7.63566798001,0.0,25.6355707503,20.6438685092,12.958695752,1.39581767372,0.0,11.5628780783
 12/08  24:00:00,45.4799145609,5.73292598588,5.47432681387,0.0,15.0252895274,11.7056064465,7.07492592409,1.30596847582,0.0,5.76895744827
 12/09  01:00:00,40.8130835101,5.63812466992,4.72818476349,0.0,12.8411359301,10.0650221343,6.88714072031,1.12388290123,0.0,5.76325781907
 12/09  02:00:00,40.295696952,5.58349504654,4.26658538703,0.0,12.8411359301,10.0650221343,1.20592813443,1.18592813443,0.0,0.02
 12/09  03:00:00,34.8189974319,5.48179099762,3.51062523944,0.0,8.25718729233,10.0299323277,7.54658770837,1.78896386893,0.0,5.75762383944
 12/09  04:00:00,34.2460480996,5.41638923275,3.00307788306,0.0,8.25718729233,10.0299323277,9.27332459617,3.51595564158,0.0,5.75736895459
 12/09  05:00:00,35.4149096587,5.36586529765,2.61581819799,0.0,8.25718729233,11.6354268332,5.30168806727,5.28168806727,0.0,0.02
 12/09  06:00:00,39.3976299967,5.33975499225,2.46630631557,0.0,8.71707943955,15.3327214929,11.3233010021,5.55431375848,0.0,5.76898724358
 12/09  07:00:00,58.81348446,5.48161699793,3.52820649086,0.0,18.5082010057,25.6353820695,15.6208735994,4.08037392922,0.0,11.5404996702
 12/09  08:00:00,72.2411603786,5.82490249884,5.92907564233,0.0,19.4083231844,41.0650158608,13.8348285338,2.23811798878,0.0,11.596710545
 12/09  09:00:00,100.159158418,6.30535907061,9.48969154748,0.0,26.3286599382,57.9988325916,29.5260577248,0.0,0.0,29.5260577248
 12/09  10:00:00,86.4800192866,6.30574509551,10.9643231453,0.0,26.3286599382,42.8504436482,47.4017354042,0.0,18.025,29.3767354042
 12/09  11:00:00,64.0477885878,6.305330843,12.5266417068,0.0,21.7447113004,23.4437158914,41.4621170958,0.0,18.025,23.4371170958
 12/09  12:00:00,64.9882238195,6.56924286859,15.6649777566,0.0,19.3027497915,23.426170988,41.415093777,0.0,18.025,23.390093777
 12/09  13:00:00,67.615273995,6.7588600861,17.9603127401,0.0,19.1483137236,23.7250123474,35.5326117141,0.0,18.025,17.5076117141
 12/09  14:00:00,69.491447943,6.87091460503,19.5788922194,0.0,19.3027497915,23.7161209604,41.3668618052,0.0,18.025,23.3418618052
 12/09  15:00:00,69.7328636112,6.89020276457,19.8010127132,0.0,19.3027497915,23.7161209604,35.5298372468,0.0,18.025,17.5048372468
 12/09  16:00:00,67.5271440824,6.75322568347,18.0222273642,0.0,19.3027497915,23.426170988,41.3661218472,0.0,18.025,23.3411218472
 12/09  17:00:00,70.0168867367,6.39117951622,12.6546880358,0.0,19.3027497915,27.8956505705,23.7880082255,0.0,18.025,5.76300822551
 12/09  18:00:00,79.5897940177,6.3046340702,9.92363204964,0.0,18.2229234133,37.5968344597,5.76874350786,0.0,0.0,5.76874350786
 12/09  19:00:00,94.1491819193,6.45219676759,10.3821336375,0.0,32.690315043,37.0816133363,5.80017583417,0.0259838689827,0.0,5.77419196519
 12/09  20:00:00,94.8756045515,6.54665290284,10.9023682576,0.0,36.8143715336,33.066984531,5.78557953001,0.0,0.0,5.78557953001
 12/09  21:00:00,101.192457407,6.69654686747,11.8292440606,0.0,36.3493007332,38.7721355839,11.8183023936,0.269183250258,0.0,11.5491191434
 12/09  22:00:00,98.7690365881,6.66443962663,11.5557993,0.0,36.1807251679,36.8228455648,6.67884638018,0.89304112347,0.0,5.78580525671
 12/09  23:00:00,74.3282059476,6.25008187026,8.84930301264,0.0,31.0351095914,20.6438685092,13.9490517074,2.3524176922,0.0,11.5966340152
 12/09  24:00:00,49.1555958457,5.89721564737,6.58361139631,0.0,17.4250845679,11.7056064465,13.6404679097,2.1006625044,0.0,11.5398054053
 12/10  01:00:00,42.2192390677,5.79621029607,5.85683436611,0.0,12.925468867,10.100111941,1.15758569025,1.13758569025,0.0,0.02
 12/10  02:00:00,41.5671090146,5.72250603726,5.27955826685,0.0,12.925468867,10.100111941,6.73312931465,0.975425738606,0.0,5.75770357604
 12/10  03:00:00,35.7683754053,5.58478474533,4.2375863349,0.0,8.34152022915,10.0650221343,8.10149841802,2.34403534324,0.0,5.75746307477
 12/10  04:00:00,35.4212825482,5.54303929039,3.93223970821,0.0,8.34152022915,10.0650221343,1.93508767924,1.91508767924,0.0,0.02
 12/10  05:00:00,36.7357807135,5.50655954641,3.67656623362,0.0,8.34152022915,11.6705166398,7.63894479439,1.87568637444,0.0,5.76325841994
 12/10  06:00:00,40.3738643806,5.44092755735,3.22194251669,0.0,8.80141237637,15.3678112995,9.83504800928,4.06617525081,0.0,5.76887275846
 12/10  07:00:00,59.4211664022,5.5591051582,4.05840185049,0.0,18.5082010057,25.6353820695,10.3824667537,4.60217100808,0.0,5.78029574557
 12/10  08:00:00,73.8017750189,6.00755714378,7.18760846152,0.0,19.4926561212,41.1001056674,13.7463166259,2.14901521124,0.0,11.5973014147
 12/10  09:00:00,104.090799682,6.75002851861,12.9766541496,0.0,26.3286599382,57.9988325916,35.4412934349,0.0133121231088,0.0,35.4279813117
 12/10  10:00:00,93.1645930779,6.80951949492,17.2645360887,0.0,26.2443270014,42.8153538416,42.4801975795,0.0,18.025,24.4551975795
 12/10  11:00:00,70.2843507578,6.69732567448,18.3712084343,0.0,21.7447113004,23.4437158914,46.372724321,0.0,18.025,28.347724321
