Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/10  12:00:00,68.2389028669,6.7405996472,18.6845869251,0.0,19.3449162599,23.4437158914,37.5957576526,0.0,18.025,19.5707576526
 12/10  13:00:00,66.1760686389,6.46995612376,16.7503017341,0.0,19.190480192,23.7425572507,39.3461494687,0.0,18.025,21.3211494687
 12/10  14:00:00,62.1057561144,6.27179370316,12.8520260629,0.0,19.260583323,23.698576057,35.5308804474,0.0,18.025,17.5058804474
 12/10  15:00:00,59.5111520536,6.11321751979,10.4160010576,0.0,19.260583323,23.698576057,41.3675945463,0.0,18.025,23.3425945463
 12/10  16:00:00,58.1405132947,6.02798638245,9.42053840605,0.0,19.260583323,23.4086260847,35.5325391486,0.0,18.025,17.5075391486
 12/10  17:00:00,63.9763803144,5.89975747167,7.16532236015,0.0,19.260583323,27.8781056672,23.788096877,0.0,18.025,5.76309687702
 12/10  18:00:00,76.6077563267,5.96159387597,7.34434806193,0.0,18.1807569449,37.5792895564,6.23821034322,0.469679280193,0.0,5.76853106302
 12/10  19:00:00,91.7340917016,6.16548139941,8.37318222797,0.0,32.6059821062,37.0465235296,8.30255080243,2.52932693747,0.0,5.77322386496
 12/10  20:00:00,92.7215893738,6.27557893807,9.0194212614,0.0,36.8143715336,33.066984531,16.0728856526,4.52191905264,0.0,11.5509666
 12/10  21:00:00,99.0436821107,6.41902643229,9.83856596749,0.0,36.43363367,38.8072253906,12.4970244797,6.71130573695,0.0,5.78571874275
 12/10  22:00:00,96.2965641653,6.38234401046,9.48483704062,0.0,36.0963922311,36.7877557581,19.4382349559,7.88683711685,0.0,11.551397839
 12/10  23:00:00,72.2217993617,6.00971683211,7.10267964205,0.0,30.9507766546,20.6087787026,19.3052636184,7.70832783343,0.0,11.596935785
 12/10  24:00:00,47.2991257584,5.6743118313,4.95004714631,0.0,17.4250845679,11.7056064465,12.9743915356,7.19408420755,0.0,5.78030732805
 12/11  01:00:00,38.975799063,5.56689120586,4.16202780445,0.0,11.6412384099,10.0650221343,11.7260170666,5.96296525927,0.0,5.76305180729
 12/11  02:00:00,36.6398355489,5.47721504745,3.47648061759,0.0,10.0992000411,10.047477231,6.04103362766,6.02103362766,0.0,0.02
 12/11  03:00:00,34.1590506275,5.40610581408,2.92636246099,0.0,8.25718729233,10.0299323277,12.4367543334,6.67904875559,0.0,5.75770557777
 12/11  04:00:00,33.8068953337,5.36786986997,2.61244021563,0.0,8.25718729233,10.0299323277,13.1489484004,7.39182641922,0.0,5.75712198122
 12/11  05:00:00,34.9822760087,5.3189066012,2.23013977305,0.0,8.25718729233,11.6354268332,10.8392701957,10.8192701957,0.0,0.02
 12/11  06:00:00,42.6328889782,5.32865026139,2.29121354106,0.0,12.1011305571,15.3678112995,21.5190252994,9.97957044428,0.0,11.5394548551
 12/11  07:00:00,73.0226581369,5.67904094142,4.68610813853,0.0,19.7275818095,37.2640762949,19.6519814661,8.05560697861,0.0,11.5963744875
 12/11  08:00:00,89.47878233,6.11676057649,7.7522191881,0.0,24.3117294858,51.2795993405,23.7822130409,6.3280119014,0.0,17.4542011395
 12/11  09:00:00,77.9273772521,5.9907386286,7.60211293042,0.0,23.6694662846,40.6342015617,23.8300837586,0.321687983628,0.0,23.5083957749
 12/11  10:00:00,76.4185176957,6.25404712384,10.8373908744,0.0,23.6694662846,35.6302164847,47.3107091083,0.0,18.025,29.2857091083
 12/11  11:00:00,60.7286105814,6.31903270554,12.6792755184,0.0,18.7433767983,22.9618409725,35.5744782698,0.0,18.025,17.5494782698
 12/11  12:00:00,62.2005590626,6.4535275525,14.019036606,0.0,18.7433767983,22.9618409725,41.3687697739,0.0,18.025,23.3437697739
 12/11  13:00:00,61.9987879982,6.42273700863,13.8046062533,0.0,18.5889407304,23.1597249699,35.5319775987,0.0,18.025,17.5069775987
 12/11  14:00:00,62.8954137452,6.55440185537,14.3230704321,0.0,18.7433767983,23.2517909448,41.3679326604,0.0,18.025,23.3429326604
 12/11  15:00:00,62.1482861168,6.48758399762,13.6427537358,0.0,18.7433767983,23.2517909448,35.5306944975,0.0,18.025,17.5056944975
 12/11  16:00:00,59.8941350185,6.37192482696,11.7942181907,0.0,18.7433767983,22.9618409725,41.3674306907,0.0,18.025,23.3424306907
 12/11  17:00:00,65.4971401529,6.18632972143,9.36349138038,0.0,18.7433767983,27.431320555,23.7882106226,0.0,18.025,5.76321062259
 12/11  18:00:00,81.9136386772,6.27812075942,9.73188855348,0.0,17.6635504202,40.6971502883,6.20589081125,0.431391489863,0.0,5.77449932138
 12/11  19:00:00,88.5402377199,6.33412073943,9.79750890393,0.0,27.5259009287,37.3340067412,14.335368258,2.75041297031,0.0,11.5849552876
 12/11  20:00:00,91.2360276787,6.38594973124,10.1162654323,0.0,33.8341110165,33.3544677425,9.60597400196,3.82155858857,0.0,5.78441541339
 12/11  21:00:00,99.835082462,6.48257811363,10.4645302957,0.0,36.5179666069,38.8247702939,19.744684629,8.19345761381,0.0,11.5512270152
 12/11  22:00:00,93.773013516,6.43487788945,9.96500774777,0.0,32.965339924,36.8579353714,21.9322057368,10.3361060817,0.0,11.5960996552
 12/11  23:00:00,66.787920104,5.9797289319,6.98236054079,0.0,25.6355707503,20.6438685092,23.1153565319,11.5522545985,0.0,11.5631019335
 12/11  24:00:00,43.8985271101,5.56250543947,4.06335370684,0.0,15.0252895274,11.7056064465,20.6487309896,14.8798463302,0.0,5.76888465944
 12/12  01:00:00,37.5581457332,5.41698090746,2.89428632413,0.0,11.6412384099,10.0650221343,16.6746324773,16.6546324773,0.0,0.02
 12/12  02:00:00,35.3573905652,5.34374087107,2.32750518682,0.0,10.0992000411,10.047477231,23.9066336274,18.1488331436,0.0,5.75780048376
 12/12  03:00:00,33.0236699502,5.28561403894,1.9114728578,0.0,8.25718729233,10.0299323277,19.2022091049,19.1822091049,0.0,0.02
 12/12  04:00:00,32.681554355,5.24228256941,1.61268727956,0.0,8.25718729233,10.0299323277,26.5195180631,20.7619499627,0.0,5.75756810037
 12/12  05:00:00,34.0954127877,5.21604542618,1.44613156509,0.0,8.25718729233,11.6354268332,25.3523501198,19.589302026,0.0,5.76304809373
 12/12  06:00:00,41.5436070065,5.20034204986,1.33024036455,0.0,12.1011305571,15.3678112995,26.8381537102,21.057963537,0.0,5.78019017315
 12/12  07:00:00,71.2914381462,5.47897611147,3.15494474573,0.0,19.7275818095,37.2640762949,33.9176702859,22.3207477497,0.0,11.5969225362
 12/12  08:00:00,87.1582409663,5.84580472069,5.70262990774,0.0,24.3117294858,51.2795993405,34.628233779,17.1733994827,0.0,17.4548342964
 12/12  09:00:00,76.0795368599,5.80176133303,5.94324366347,0.0,23.6694662846,40.6342015617,33.8598397296,4.47749540179,0.0,29.3823443278
 12/12  10:00:00,73.4993088611,6.07605551338,8.09617555553,0.0,23.6694662846,35.6302164847,41.8417251907,0.38106783058,18.025,23.4356573601
 12/12  11:00:00,56.292719901,6.12110529864,8.44130594152,0.0,18.7433767983,22.9618409725,41.4958611481,0.0780222376049,18.025,23.3928389105
 12/12  12:00:00,58.5009815959,6.30898226133,10.4640024334,0.0,18.7433767983,22.9618409725,35.5372281067,0.0,18.025,17.5122281067
 12/12  13:00:00,60.7830333489,6.43836132544,12.5732296613,0.0,18.5889407304,23.1597249699,41.3665231484,0.0,18.025,23.3415231484
 12/12  14:00:00,61.0737752593,6.5280088928,12.5278156236,0.0,18.7433767983,23.2517909448,35.5367400567,0.0,18.025,17.5117400567
 12/12  15:00:00,60.0317621957,6.49742578163,11.5163937042,0.0,18.7433767983,23.2517909448,41.3660125319,0.0,18.025,23.3410125319
 12/12  16:00:00,58.5072535717,6.37863225199,10.400620966,0.0,18.7433767983,22.9618409725,35.5860439689,0.0496570274394,18.025,17.5113869414
 12/12  17:00:00,64.6274110724,6.12338162401,8.55671629584,0.0,18.7433767983,27.431320555,24.7309233986,0.942763852406,18.025,5.76315954616
 12/12  18:00:00,80.7892537354,6.17383381917,8.71179378155,0.0,17.6635504202,40.6971502883,7.72893265145,1.95455965365,0.0,5.7743729978
 12/12  19:00:00,87.7387309015,6.25561962704,9.07450116686,0.0,27.5259009287,37.3340067412,14.9129662747,3.32762430707,0.0,11.5853419676
 12/12  20:00:00,90.4964942698,6.30960151914,9.4530739163,0.0,33.8341110165,33.3544677425,16.3174734532,4.76636504566,0.0,11.5511084076
 12/12  21:00:00,100.009770066,6.49852907825,10.6232666879,0.0,36.5179666069,38.8247702939,11.91036436,6.12470202311,0.0,5.78566233689
 12/12  22:00:00,94.2188635916,6.47735835761,10.3683701734,0.0,32.965339924,36.8579353714,19.5426843582,7.94544902327,0.0,11.5972353349
 12/12  23:00:00,66.9068708381,5.98850848253,7.09252794399,0.0,25.6355707503,20.6438685092,22.5622428842,10.9993695011,0.0,11.5628733831
 12/12  24:00:00,44.1640936822,5.59155066943,4.29987237921,0.0,15.0252895274,11.7056064465,19.6686369832,13.8996904936,0.0,5.76894648958
 12/13  01:00:00,37.8459794163,5.44765627722,3.15144019086,0.0,11.6412384099,10.0650221343,20.829895221,15.0665625667,0.0,5.76333265425
 12/13  02:00:00,35.5345812649,5.36206940216,2.48637170622,0.0,10.0992000411,10.047477231,16.5828990602,16.5628990602,0.0,0.02
 12/13  03:00:00,33.0197885457,5.28342114308,1.90977951397,0.0,8.25718729233,10.0299323277,25.6693762605,19.9118761975,0.0,5.75750006298
 12/13  04:00:00,32.6833403793,5.24070837628,1.61604768294,0.0,8.25718729233,10.0299323277,20.5529374958,20.5329374958,0.0,0.02
 12/13  05:00:00,34.0139760832,5.20580656416,1.37493505721,0.0,8.25718729233,11.6354268332,27.1854755323,21.4220877954,0.0,5.76338773694
 12/13  06:00:00,41.5547369716,5.20058015007,1.34112587131,0.0,12.1011305571,15.3678112995,33.0174368932,21.4771999145,0.0,11.5402369787
 12/13  07:00:00,71.4068877187,5.4889640723,3.26040163515,0.0,19.7275818095,37.2640762949,32.2990488835,20.7035173446,0.0,11.5955315389
 12/13  08:00:00,87.0443055827,5.82148552221,5.61300573976,0.0,24.3117294858,51.2795993405,32.3033082758,14.8484395146,0.0,17.4548687612
 12/13  09:00:00,75.8065372794,5.76956004354,5.70244241071,0.0,23.6694662846,40.6342015617,28.5561454057,5.04732573627,0.0,23.5088196694
 12/13  10:00:00,73.295833243,6.04819995492,7.92054760536,0.0,23.6694662846,35.6302164847,43.2130906311,1.32912396498,18.025,23.8589666662
 12/13  11:00:00,56.1003691431,6.10584711249,8.26421456943,0.0,18.7433767983,22.9618409725,41.9110011619,0.910765534457,18.025,22.9752356275
 12/13  12:00:00,57.4501328628,6.29487463782,9.42725939664,0.0,18.7433767983,22.9618409725,41.4367411193,0.0681204374976,18.025,23.3436206818
 12/13  13:00:00,59.3137185386,6.41331136618,11.1289592897,0.0,18.5889407304,23.1597249699,35.5728947667,0.0371635493416,18.025,17.5107312174
 12/13  14:00:00,59.8534083513,6.46211917899,11.3733445504,0.0,18.7433767983,23.2517909448,41.3664682696,0.0,18.025,23.3414682696
 12/13  15:00:00,59.5152171003,6.40456564597,11.0926998199,0.0,18.7433767983,23.2517909448,35.5333716438,0.0,18.025,17.5083716438
 12/13  16:00:00,57.7594727649,6.29553629182,9.73594063173,0.0,18.7433767983,22.9618409725,41.4479239109,0.0803571902795,18.025,23.3425667206
 12/13  17:00:00,63.8743537207,6.04895581166,7.8780776443,0.0,18.7433767983,27.431320555,24.822386323,1.03415404756,18.025,5.7632322754
 12/13  18:00:00,80.0484648205,6.09927601022,8.04555374686,0.0,17.6635504202,40.6971502883,7.81178125135,2.03731578067,0.0,5.77446547068
 12/13  19:00:00,86.617927417,6.13535745974,8.07395312779,0.0,27.5259009287,37.3340067412,16.3698435359,4.78517620903,0.0,11.5846673269
 12/13  20:00:00,89.1360207005,6.16090480627,8.24129609899,0.0,33.8341110165,33.3544677425,13.617434443,7.83174926932,0.0,5.78568517364
 12/13  21:00:00,98.3503930729,6.31330925528,9.14910279749,0.0,36.5179666069,38.8247702939,21.5995381081,10.0492708742,0.0,11.5502672338
 12/13  22:00:00,92.6458669033,6.29996395718,8.97276339015,0.0,32.965339924,36.8579353714,23.5671788794,11.9706226645,0.0,11.5965562149
 12/13  23:00:00,65.6622803862,5.84509951096,5.99134496372,0.0,25.6355707503,20.6438685092,19.5436793735,13.7527758836,0.0,5.7909034899
 12/13  24:00:00,43.4478015985,5.50962200458,3.66550747563,0.0,15.0252895274,11.7056064465,20.6799906793,14.9115150651,0.0,5.76847561421
 12/14  01:00:00,37.2590367931,5.38289036917,2.62926307594,0.0,11.6412384099,10.0650221343,23.288372029,17.5249195299,0.0,5.76345249916
 12/14  02:00:00,35.1251605715,5.31411587401,2.12489750469,0.0,10.0992000411,10.047477231,25.0313030555,19.2736173872,0.0,5.75768566832
 12/14  03:00:00,32.7569326623,5.25055858255,1.67978986493,0.0,8.25718729233,10.0299323277,20.9313494442,20.9113494442,0.0,0.02
 12/14  04:00:00,32.4105787305,5.20738982477,1.37660024805,0.0,8.25718729233,10.0299323277,27.7990459413,22.0412455195,0.0,5.7578004218
 12/14  05:00:00,33.8183846642,5.18082080105,1.20432518983,0.0,8.25718729233,11.6354268332,27.0490054185,21.285952179,0.0,5.7630532395
 12/14  06:00:00,41.3443865841,5.17221087522,1.15914483186,0.0,12.1011305571,15.3678112995,28.025177539,22.2447639588,0.0,5.78041358014
 12/14  07:00:00,71.2061467957,5.46029661702,3.08832333638,0.0,19.7275818095,37.2640762949,34.3605368152,22.7625600343,0.0,11.5979767809
 12/14  08:00:00,87.0415359215,5.8264237225,5.60529156623,0.0,24.3117294858,51.2795993405,35.0265524911,17.5710789245,0.0,17.4554735665
 12/14  09:00:00,75.3468345884,5.7245598182,5.2877346217,0.0,23.6694662846,40.6342015617,36.4885815945,7.10513142821,0.0,29.3834501663
 12/14  10:00:00,72.8671145439,6.0100982806,7.52993123788,0.0,23.6694662846,35.6302164847,43.5142554225,2.05417778416,18.025,23.4350776384
 12/14  11:00:00,55.4378241413,6.03091654274,7.67659386329,0.0,18.7433767983,22.9618409725,42.6192547412,1.20154993397,18.025,23.3927048073
 12/14  12:00:00,56.8525843999,6.22587561845,8.89870910799,0.0,18.7433767983,22.9618409725,35.6338923272,0.0939721289222,18.025,17.5149201983
 12/14  13:00:00,58.8292706906,6.35983486609,10.6979898336,0.0,18.5889407304,23.1597249699,41.4538283473,0.0878039749564,18.025,23.3410243723
 12/14  14:00:00,59.2646364632,6.39814361395,10.8485394318,0.0,18.7433767983,23.2517909448,35.5364595321,0.0,18.025,17.5114595321
 12/14  15:00:00,57.8330678082,6.27023657492,9.54488476403,0.0,18.7433767983,23.2517909448,41.3657444387,0.0,18.025,23.3407444387
 12/14  16:00:00,55.0842642818,5.983352848,7.37290825699,0.0,18.7433767983,22.9618409725,35.8803925538,0.344134420509,18.025,17.5112581333
 12/14  17:00:00,62.143254327,5.84165077056,6.35428599047,0.0,18.7433767983,27.431320555,25.1344842897,1.34633598615,18.025,5.76314830354
 12/14  18:00:00,79.0712051362,5.97243274104,7.19514069226,0.0,17.6635504202,40.6971502883,8.00062353085,2.22635643509,0.0,5.77426709576
 12/14  19:00:00,86.0809387527,6.0571798042,7.6151388834,0.0,27.5259009287,37.3340067412,16.0280655425,4.44361081905,0.0,11.5844547235
 12/14  20:00:00,88.9483355979,6.12509460199,8.08941556421,0.0,33.8341110165,33.3544677425,18.4310040049,6.87975682676,0.0,11.5512471781
 12/14  21:00:00,98.1636946256,6.28235766564,8.99335606832,0.0,36.5179666069,38.8247702939,15.5984996015,9.81287890522,0.0,5.78562069624
 12/14  22:00:00,92.658137407,6.29535023319,8.98964174319,0.0,32.965339924,36.8579353714,22.6573066391,11.0599439943,0.0,11.5973626448
 12/14  23:00:00,65.84638748,5.86285789319,6.15768735031,0.0,25.6355707503,20.6438685092,23.7166777683,12.1529513099,0.0,11.5637264584
 12/14  24:00:00,43.6776328033,5.53345838241,3.87149953268,0.0,15.0252895274,11.7056064465,19.0127509776,13.2436496288,0.0,5.76910134882
 12/15  01:00:00,37.4946818801,5.40663100907,2.84116470503,0.0,11.6412384099,10.0650221343,20.532084535,14.768609574,0.0,5.76347496095
 12/15  02:00:00,35.3461602994,5.33849594409,2.32152163803,0.0,10.0992000411,10.047477231,15.7577435728,15.7377435728,0.0,0.02
 12/15  03:00:00,33.1131014402,5.29145117979,1.99505978566,0.0,8.25718729233,10.0299323277,21.8036705121,16.0458654457,0.0,5.7578050664
 12/15  04:00:00,32.8912665777,5.26245498163,1.80222492578,0.0,8.25718729233,10.0299323277,15.8305818691,15.8105818691,0.0,0.02
 12/15  05:00:00,34.3235679469,5.23908019565,1.65124971024,0.0,8.25718729233,11.6354268332,21.0154702615,15.2519689672,0.0,5.76350129422
 12/15  06:00:00,42.0425086168,5.25610483834,1.77336696669,0.0,12.1011305571,15.3678112995,25.7120640548,14.1717546586,0.0,11.5403093962
 12/15  07:00:00,72.2274475273,5.58261381469,3.98730143379,0.0,19.7275818095,37.2640762949,24.9040894265,13.3083329615,0.0,11.595756465
 12/15  08:00:00,88.5707939429,5.99386977215,6.96709645018,0.0,24.3117294858,51.2795993405,28.2939934374,10.8387562184,0.0,17.4552372191
 12/15  09:00:00,77.3206786981,5.92718969866,7.05894513977,0.0,23.6694662846,40.6342015617,25.9070908029,2.39715966126,0.0,23.5099311417
 12/15  10:00:00,75.5809873387,6.24135475408,10.0125405358,0.0,23.6694662846,35.6302164847,45.7686457405,0.0,18.025,27.7436457405
 12/15  11:00:00,58.07098243,6.22792721192,10.1127426643,0.0,18.7433767983,22.9618409725,37.1230727604,0.0,18.025,19.0980727604
 12/15  12:00:00,58.4552750673,6.32398249946,10.4032905699,0.0,18.7433767983,22.9618409725,41.369634731,0.0,18.025,23.344634731
 12/15  13:00:00,60.2257181888,6.46142580838,11.9928409647,0.0,18.5889407304,23.1597249699,35.537337382,0.0,18.025,17.512337382
 12/15  14:00:00,60.4686709552,6.51284849695,11.9378750521,0.0,18.7433767983,23.2517909448,41.3674655207,0.0,18.025,23.3424655207
 12/15  15:00:00,60.2037951449,6.46910910553,11.7167308343,0.0,18.7433767983,23.2517909448,35.5344072728,0.0,18.025,17.5094072728
 12/15  16:00:00,58.2365828239,6.34621287277,10.162371396,0.0,18.7433767983,22.9618409725,41.4293338156,0.0623950342879,18.025,23.3419387813
 12/15  17:00:00,64.2595845212,6.09119387401,8.22106614625,0.0,18.7433767983,27.431320555,24.7289219474,0.940725648538,18.025,5.76319629886
 12/15  18:00:00,80.1525352418,6.11439913327,8.13449615505,0.0,17.6635504202,40.6971502883,8.16593219176,2.39252527939,0.0,5.77340691237
 12/15  19:00:00,86.5427048462,6.1301648467,8.00391329546,0.0,27.5259009287,37.3340067412,17.4846586482,5.89872410702,0.0,11.5859345411
 12/15  20:00:00,89.2094334588,6.17270433892,8.30290295869,0.0,33.8341110165,33.3544677425,14.018540079,8.2325072238,0.0,5.78603285524
 12/15  21:00:00,98.2554592092,6.30661480083,9.06085705035,0.0,36.5179666069,38.8247702939,22.5592625877,11.0082775632,0.0,11.5509850245
 12/15  22:00:00,92.2017840477,6.25614856722,8.57248622512,0.0,32.965339924,36.8579353714,26.2119714796,14.616405936,0.0,11.5955655435
 12/15  23:00:00,65.3012968901,5.81077987461,5.66467232424,0.0,25.6355707503,20.6438685092,27.5361837447,15.9731132696,0.0,11.5630704751
 12/15  24:00:00,43.1650205218,5.48320740924,3.40913670307,0.0,15.0252895274,11.7056064465,16.5201633311,16.5001633311,0.0,0.02
 12/16  01:00:00,38.1135586046,5.34736460628,2.31941058478,0.0,12.8411359301,10.0650221343,27.4025500407,21.6402472104,0.0,5.76230283024
 12/16  02:00:00,37.6897327132,5.29477518057,1.94932709378,0.0,12.8411359301,10.0650221343,28.3546649527,22.5969732473,0.0,5.75769170542
 12/16  03:00:00,32.4339997469,5.21340419712,1.3940080081,0.0,8.25718729233,10.0299323277,24.0933438682,24.0733438682,0.0,0.02
 12/16  04:00:00,32.0561676976,5.16342281098,1.06615470228,0.0,8.25718729233,10.0299323277,31.633937561,25.8761222994,0.0,5.75781526165
 12/16  05:00:00,33.4245398823,5.13077987493,0.86051768387,0.0,8.25718729233,11.6354268332,33.2716572211,27.5082177268,0.0,5.76343949426
 12/16  06:00:00,37.387440571,5.10254457226,0.676610898548,0.0167012334932,8.71707943955,15.3327214929,33.6758549923,27.9067808156,0.0,5.76907417669
 12/16  07:00:00,56.1859568092,5.17817500701,1.18534754646,0.0187563982921,18.5082010057,25.6353820695,31.7195241132,25.9397560831,0.0,5.77976803015
 12/16  08:00:00,69.293136873,5.49023332706,3.31568648086,0.0,19.4083231844,41.0650158608,32.2085590933,20.6102207297,0.0,11.5983383636
 12/16  09:00:00,97.7349181592,6.05242396218,7.31833720838,0.0,26.3286599382,57.9988325916,43.017199086,7.58258925402,0.0,35.4346098319
 12/16  10:00:00,83.917286905,6.1802130622,8.52708596549,0.0,26.3286599382,42.8504436482,42.8802690811,1.34552697861,18.025,23.5097421025
 12/16  11:00:00,59.8341145576,6.14402747344,8.47425020045,0.0,21.7447113004,23.4437158914,47.656558356,0.33426472347,18.025,29.2972936326
 12/16  12:00:00,58.4482248564,6.30413240839,9.3900730749,0.0,19.3027497915,23.426170988,41.4152837005,0.0,18.025,23.3902837005
 12/16  13:00:00,59.5826409542,6.40947235497,10.2770590074,0.0,19.1483137236,23.7250123474,35.6028170273,0.0641973601232,18.025,17.5136196672
 12/16  14:00:00,59.8630766941,6.40544996708,10.4159682916,0.0,19.3027497915,23.7161209604,41.363407007,0.0,18.025,23.338407007
 12/16  15:00:00,59.2339055757,6.36038772397,9.83186402596,0.0,19.3027497915,23.7161209604,35.5384806532,0.0,18.025,17.5134806532
 12/16  16:00:00,57.9780201434,6.24708414031,8.97922773359,0.0,19.3027497915,23.426170988,41.5045304139,0.141889349194,18.025,23.3376410647
 12/16  17:00:00,64.1862566078,5.98835429918,7.2268793923,0.0,19.3027497915,27.8956505705,19.1558129854,1.11081298542,18.025,0.02
 12/16  18:00:00,76.4395805327,5.97312499381,7.104915853,0.0,18.2229234133,37.5968344597,7.84099270109,2.07204977039,0.0,5.76894293069
 12/16  19:00:00,91.7380426321,6.16704832231,8.25612691157,0.0,32.690315043,37.0816133363,9.55997798238,3.78519201586,0.0,5.77478596651
 12/16  20:00:00,92.8422198396,6.29511098667,9.12049782824,0.0,36.8143715336,33.066984531,16.4317905517,4.87958781924,0.0,11.5522027325
 12/16  21:00:00,99.4434185493,6.47672498477,10.3000063564,0.0,36.3493007332,38.7721355839,11.9452181303,6.16045803304,0.0,5.78476009723
 12/16  22:00:00,97.2779451503,6.47429325171,10.2548265495,0.0,36.1807251679,36.8228455648,18.1597143165,6.60773646841,0.0,11.5519778481
 12/16  23:00:00,72.8182295204,6.06026812803,7.52910578917,0.0,31.0351095914,20.6438685092,19.7011625253,8.10387525133,0.0,11.597287274
 12/16  24:00:00,47.2815663702,5.67532285201,4.93145802096,0.0,17.4250845679,11.7056064465,15.5056911282,9.72510443646,0.0,5.78058669178
 12/17  01:00:00,40.1449719619,5.55870645897,4.02005579613,0.0,12.925468867,10.100111941,15.8834225821,10.1200095268,0.0,5.76341305534
 12/17  02:00:00,39.5038271857,5.48947456781,3.44929897163,0.0,12.925468867,10.100111941,16.2355986311,10.477773637,0.0,5.75782499409
 12/17  03:00:00,34.0893457547,5.39064211609,2.75269308992,0.0,8.34152022915,10.0650221343,10.8193518137,10.7993518137,0.0,0.02
 12/17  04:00:00,33.7038226366,5.34392493944,2.41388169987,0.0,8.34152022915,10.0650221343,17.3597428811,11.602478533,0.0,5.75726434806
 12/17  05:00:00,35.0420757142,5.31252133194,2.17689020436,0.0,8.34152022915,11.6705166398,18.4247579797,12.661761453,0.0,5.76299652672
 12/17  06:00:00,38.9600655322,5.284187896,1.96486943067,0.0,8.80141237637,15.3678112995,19.2946384334,13.5258546696,0.0,5.76878376378
 12/17  07:00:00,59.7548695489,5.38545426495,2.68173206002,0.0,18.5082010057,25.6353820695,18.1742808487,12.3946533271,0.0,5.77962752161
 12/17  08:00:00,71.5376427748,5.72572053371,5.20527814822,0.0,19.4926561212,41.1001056674,21.5630475113,9.96515756094,0.0,11.5978899503
 12/17  09:00:00,99.7272532768,6.26243044433,9.10066023794,0.0,26.3286599382,57.9988325916,39.1764241342,3.7407903944,0.0,35.4356337398
 12/17  10:00:00,82.41908088,5.97050596697,7.35800926492,0.0,26.2443270014,42.8153538416,43.3425936236,1.81011409453,18.025,23.5074795291
 12/17  11:00:00,55.5739561029,5.59092828094,4.7671846954,0.0,21.7447113004,23.4437158914,47.9803094421,2.01556449413,18.025,27.939744948
 12/17  12:00:00,53.8347603468,5.68391403284,5.33711365896,0.0,19.3449162599,23.4437158914,38.4839391468,1.55395425378,18.025,18.904984893
 12/17  13:00:00,57.4827113115,6.1014547278,8.42543417534,0.0,19.190480192,23.7425572507,42.2986031004,0.930395595735,18.025,23.3432075047
 12/17  14:00:00,57.5395864123,6.07537271886,8.48226337992,0.0,19.260583323,23.698576057,35.5380613622,0.0,18.025,17.5130613622
 12/17  15:00:00,56.8199660531,6.02841396116,7.80960997304,0.0,19.260583323,23.698576057,41.367998505,0.0,18.025,23.342998505
 12/17  16:00:00,56.574639487,6.04828097931,7.83435826038,0.0,19.260583323,23.4086260847,35.7252789309,0.187930665213,18.025,17.5123482657
 12/17  17:00:00,63.2273676847,5.85287736207,6.46317815678,0.0,19.260583323,27.8781056672,25.1120704195,1.32388369976,18.025,5.76318671976
 12/17  18:00:00,75.6800359747,5.87309262949,6.5051148423,0.0,18.1807569449,37.5792895564,8.19962584075,2.43082015989,0.0,5.76880568087
 12/17  19:00:00,91.078188025,6.09153052085,7.79121239739,0.0,32.6059821062,37.0465235296,10.9386360238,5.16405800428,0.0,5.77457801948
 12/17  20:00:00,92.2255483784,6.21338090269,8.58555491787,0.0,36.8143715336,33.066984531,18.3826090211,6.83117568022,0.0,11.5514333408
 12/17  21:00:00,99.0572636684,6.40806235994,9.86308793472,0.0,36.43363367,38.8072253906,13.373906338,7.58803227121,0.0,5.78587406675
 12/17  22:00:00,96.7782722798,6.42191267172,9.92695302261,0.0,36.0963922311,36.7877557581,18.9572564963,7.40489671149,0.0,11.5523597848
 12/17  23:00:00,72.3010050685,6.00723125148,7.18433493447,0.0,30.9507766546,20.6087787026,20.3995810898,8.80175237541,0.0,11.5978287144
 12/17  24:00:00,46.7355544926,5.60687488009,4.45389198817,0.0,17.4250845679,11.7056064465,17.135827901,11.3552348271,0.0,5.78059307394
 12/18  01:00:00,38.2061170451,5.48069583084,3.47852951448,0.0,11.6412384099,10.0650221343,17.0690022715,11.3057607915,0.0,5.76324148
 12/18  02:00:00,35.9617990009,5.40354093014,2.87210911379,0.0,10.0992000411,10.047477231,10.9836946462,10.9636946462,0.0,0.02
 12/18  03:00:00,33.7652317144,5.36089688762,2.57774392435,0.0,8.25718729233,10.0299323277,15.8852915229,10.1274045706,0.0,5.75788695239
 12/18  04:00:00,33.6066879915,5.34051819924,2.43957582743,0.0,8.25718729233,10.0299323277,15.4385539933,9.68122426567,0.0,5.75732972765
 12/18  05:00:00,34.9344896417,5.30783255841,2.19341538314,0.0,8.25718729233,11.6354268332,10.9503645127,10.9303645127,0.0,0.02
 12/18  06:00:00,42.6558245276,5.3253685294,2.31741077506,0.0,12.1011305571,15.3678112995,21.3365241907,9.79564902889,0.0,11.5408751618
 12/18  07:00:00,75.3721595928,5.72530051319,5.10531489024,0.0,19.7275818095,37.2640762949,20.0002802704,8.40315103909,0.0,11.5971292313
 12/18  08:00:00,89.5816972367,6.1057545708,7.86609281791,0.0,24.3117294858,51.2795993405,24.4675098051,7.01067407162,0.0,17.4568357335
 12/18  09:00:00,75.0318451328,5.63607025347,5.06121792362,0.0,23.6694662846,40.6342015617,31.585059022,2.19944908128,0.0,29.3856099407
 12/18  10:00:00,70.0377653695,5.61174803915,5.09891691748,0.0,23.6694662846,35.6302164847,42.4789105858,1.01852810383,18.025,23.435382482
 12/18  11:00:00,50.7245829659,5.40425331887,3.59000846702,0.0,18.7433767983,22.9618409725,43.3284257751,1.90956829869,18.025,23.3938574764
 12/18  12:00:00,50.8137540325,5.42386607668,3.66188256654,0.0,18.7433767983,22.9618409725,37.3906958839,1.85167714267,18.025,17.5140187412
 12/18  13:00:00,51.0235437719,5.42787027049,3.82421943046,0.0,18.5889407304,23.1597249699,43.6481416397,2.28285208391,18.025,23.3402895558
 12/18  14:00:00,52.7931039919,5.58229504373,5.19285261681,0.0,18.7433767983,23.2517909448,35.5473556996,0.00813470213782,18.025,17.5142209975
 12/18  15:00:00,54.3295092056,5.73687258378,6.57468105144,0.0,18.7433767983,23.2517909448,41.3639895071,0.0,18.025,23.3389895071
 12/18  16:00:00,54.5161892998,5.79304740628,6.99513519892,0.0,18.7433767983,22.9618409725,35.5385712482,0.0,18.025,17.5135712482
 12/18  17:00:00,61.2024773234,5.6753352979,5.57981381829,0.0,18.7433767983,27.431320555,24.6694359278,0.881246754984,18.025,5.76318917283
 12/18  18:00:00,78.1210205925,5.8278280069,6.38954867016,0.0,17.6635504202,40.6971502883,7.71676575341,1.94210156133,0.0,5.77466419207
 12/18  19:00:00,85.3344314285,5.94759386665,6.97819822211,0.0,27.5259009287,37.3340067412,15.9309991608,4.34505647308,0.0,11.5859426877
 12/18  20:00:00,88.4151210483,6.04324265805,7.63804032082,0.0,33.8341110165,33.3544677425,18.1980698505,6.64745944519,0.0,11.5506104053
 12/18  21:00:00,97.995573669,6.24235929349,8.86521919068,0.0,36.5179666069,38.8247702939,14.3561043051,8.57087053952,0.0,5.78523376554
 12/18  22:00:00,92.6537560934,6.27469339341,9.00589849344,0.0,32.965339924,36.8579353714,20.553366896,8.95522197629,0.0,11.5981449197
 12/18  23:00:00,65.6789716438,5.82781281018,6.02530117198,0.0,25.6355707503,20.6438685092,22.0662360344,10.5025793711,0.0,11.5636566633
 12/18  24:00:00,43.0463787248,5.44878392576,3.32491167182,0.0,15.0252895274,11.7056064465,18.9729709906,13.2046916856,0.0,5.76827930496
 12/19  01:00:00,36.9938770981,5.34098238733,2.40600315427,0.0,11.6412384099,10.0650221343,20.5364611398,14.7730503897,0.0,5.76341075009
 12/19  02:00:00,34.9203943273,5.2828880478,1.95135800292,0.0,10.0992000411,10.047477231,15.9502880888,15.9302880888,0.0,0.02
 12/19  03:00:00,32.7751867553,5.24577369764,1.70281745581,0.0,8.25718729233,10.0299323277,21.2464149967,15.4886366166,0.0,5.75777838011
 12/19  04:00:00,32.4971727846,5.21102139304,1.45956095901,0.0,8.25718729233,10.0299323277,16.1835350803,16.1635350803,0.0,0.02
 12/19  05:00:00,33.8419104218,5.17854608435,1.23011858789,0.0,8.25718729233,11.6354268332,22.7951038407,17.0315477833,0.0,5.76355605736
 12/19  06:00:00,41.4839545616,5.18768944769,1.28321845074,0.0,12.1011305571,15.3678112995,23.1369125112,17.3564614272,0.0,5.78045108401
 12/19  07:00:00,73.4787013187,5.50517630221,3.43197047776,0.0,19.7275818095,37.2640762949,33.457137757,16.072867751,0.0,17.384270006
 12/19  08:00:00,87.6409247719,5.88076992542,6.15030295266,0.0,24.3117294858,51.2795993405,29.3473182574,11.8912051785,0.0,17.4561130789
 12/19  09:00:00,74.8056005696,5.62827893088,4.84276025131,0.0,23.6694662846,40.6342015617,27.3754197343,3.86328158499,0.0,23.5121381494
 12/19  10:00:00,70.590035475,5.68832705452,5.57460412273,0.0,23.6694662846,35.6302164847,42.4838245052,1.01681650436,18.025,23.4420080008
 12/19  11:00:00,55.0401456194,5.8702282527,7.43959529204,0.0,18.7433767983,22.9618409725,41.6318339784,0.211188849183,18.025,23.3956451292
 12/19  12:00:00,55.7354212774,5.83047332709,8.17693980842,0.0,18.7433767983,22.9618409725,41.3712037537,0.0,18.025,23.3462037537
 12/19  13:00:00,60.8562833233,6.21769629669,12.8671298233,0.0,18.5889407304,23.1597249699,35.5402392961,0.0,18.025,17.5152392961
 12/19  14:00:00,62.3886494025,6.38097940141,13.9897162068,0.0,18.7433767983,23.2517909448,41.3682352408,0.0,18.025,23.3432352408
 12/19  15:00:00,61.9383640177,6.37610198977,13.5443005856,0.0,18.7433767983,23.2517909448,35.5354358022,0.0,18.025,17.5104358022
 12/19  16:00:00,58.5919313829,6.08965083864,10.7742768594,0.0,18.7433767983,22.9618409725,41.3684739096,0.0,18.025,23.3434739096
 12/19  17:00:00,64.210689594,5.98047788327,8.28287869697,0.0,18.7433767983,27.431320555,23.7883970664,0.0,18.025,5.76339706642
 12/19  18:00:00,80.6654133615,6.116074789,8.64568788651,0.0,17.6635504202,40.6971502883,5.84860100088,0.0739062394091,0.0,5.77469476147
 12/19  19:00:00,87.5193766277,6.20414204961,8.90658873412,0.0,27.5259009287,37.3340067412,13.3806489386,1.79533546841,0.0,11.5853134702
 12/19  20:00:00,90.5737106778,6.29554076455,9.54433059933,0.0,33.8341110165,33.3544677425,8.56999173728,2.78547702061,0.0,5.78451471667
 12/19  21:00:00,100.110179846,6.49027413837,10.7319054613,0.0,36.5179666069,38.8247702939,16.1577229524,4.60597009163,0.0,11.5517528607
 12/19  22:00:00,94.5110844513,6.49698920069,10.6409277345,0.0,32.965339924,36.8579353714,17.5843113858,5.9871591908,0.0,11.597152195
 12/19  23:00:00,67.3615652106,6.02899652346,7.50670801713,0.0,25.6355707503,20.6438685092,18.5586750696,6.99464776944,0.0,11.5640273001
 12/19  24:00:00,44.7106525199,5.64014183144,4.79782599613,0.0,15.0252895274,11.7056064465,13.8416549043,8.07244107014,0.0,5.76921383414
 12/20  01:00:00,38.4448301773,5.50040134269,3.6975374957,0.0,11.6412384099,10.0650221343,8.46053026174,8.44053026174,0.0,0.02
 12/20  02:00:00,36.3575848947,5.44068471851,3.23074621142,0.0,10.0992000411,10.047477231,12.5800952715,6.82236280007,0.0,5.75773247141
 12/20  03:00:00,34.051369527,5.38841325926,2.8363626482,0.0,8.25718729233,10.0299323277,5.9232533033,5.9032533033,0.0,0.02
 12/20  04:00:00,33.7712680424,5.35811715356,2.58655722166,0.0,8.25718729233,10.0299323277,11.8419018793,6.08402879884,0.0,5.75787308047
 12/20  05:00:00,35.1876756538,5.33473549636,2.41969138815,0.0,8.25718729233,11.6354268332,12.035049283,6.27161790562,0.0,5.76343137738
 12/20  06:00:00,42.889770536,5.34783255121,2.52889078906,0.0,12.1011305571,15.3678112995,11.5186604717,5.73791306764,0.0,5.7807474041
 12/20  07:00:00,75.7213459986,5.76295542513,5.41683309605,0.0,19.7275818095,37.2640762949,16.5541737815,4.95535456149,0.0,11.59881922
 12/20  08:00:00,90.6045459939,6.23286864375,8.76181871319,0.0,24.3117294858,51.2795993405,21.021036228,3.56383074619,0.0,17.4572054818
 12/20  09:00:00,76.3356197916,5.77909581967,6.22195763581,0.0,23.6694662846,40.6342015617,29.5655322516,0.178484741443,0.0,29.3870475102
 12/20  10:00:00,73.8178633678,5.88315480216,8.60760232024,0.0,23.6694662846,35.6302164847,41.4647869314,0.0,18.025,23.4397869314
 12/20  11:00:00,59.1353040494,6.06956120695,11.3354173205,0.0,18.7433767983,22.9618409725,41.4204939828,0.0,18.025,23.3954939828
 12/20  12:00:00,62.5649984832,6.38828384785,14.448705453,0.0,18.7433767983,22.9618409725,41.3708802158,0.0,18.025,23.3458802158
 12/20  13:00:00,65.9161573564,6.58607006757,17.5586312213,0.0,18.5889407304,23.1597249699,35.5400811423,0.0,18.025,17.5150811423
 12/20  14:00:00,67.7499698675,6.62910542304,19.1029043778,0.0,18.7433767983,23.2517909448,41.3634280228,0.0,18.025,23.3384280228
 12/20  15:00:00,69.3725601909,6.76014572324,20.5944560663,0.0,18.7433767983,23.2517909448,35.5402952901,0.0,18.025,17.5152952901
 12/20  16:00:00,69.8185272392,6.78499311026,21.3055246865,0.0,18.7433767983,22.9618409725,41.3637444178,0.0,18.025,23.3387444178
 12/20  17:00:00,71.607896889,6.46820762788,15.1923607297,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 12/20  18:00:00,83.8060508802,6.45364911921,11.4487499614,0.0,17.6635504202,40.6971502883,5.77470029703,0.0,0.0,5.77470029703
 12/20  19:00:00,90.4871673422,6.53937441613,11.5391442114,0.0,27.5259009287,37.3340067412,11.6901997308,0.103245088517,0.0,11.5869546423
 12/20  20:00:00,92.9835943562,6.57756402362,11.6721857288,0.0,33.8341110165,33.3544677425,12.9575501476,1.40503303424,0.0,11.5525171134
 12/20  21:00:00,102.036439651,6.72082800556,12.4276099886,0.0,36.5179666069,38.8247702939,8.20517865358,2.41947018768,0.0,5.7857084659
 12/20  22:00:00,96.8640054392,6.76793113993,12.7229006527,0.0,32.965339924,36.8579353714,19.1446517,1.75789902573,0.0,17.3867526743
 12/20  23:00:00,69.7970381289,6.30764191401,9.6635355188,0.0,25.6355707503,20.6438685092,8.31224666338,2.52084490919,0.0,5.79140175419
 12/20  24:00:00,46.6726725781,5.86891807385,6.5310676074,0.0,15.0252895274,11.7056064465,10.7833116737,5.01509388436,0.0,5.76821778937
 12/21  01:00:00,40.2745716214,5.71405289795,5.31362299258,0.0,11.6412384099,10.0650221343,10.9372704622,5.17374914837,0.0,5.76352131383
 12/21  02:00:00,37.8087730254,5.60986176197,4.51275632491,0.0,10.0992000411,10.047477231,10.7561576123,4.99822994277,0.0,5.7579276695
 12/21  03:00:00,35.1287999562,5.51366300493,3.78854447095,0.0,8.25718729233,10.0299323277,5.33941613684,5.31941613684,0.0,0.02
 12/21  04:00:00,34.7551292464,5.47002462999,3.45850681526,0.0,8.25718729233,10.0299323277,10.3655178552,4.60813668786,0.0,5.75738116735
 12/21  05:00:00,35.71090039,5.39842300543,2.879229476,0.0,8.25718729233,11.6354268332,12.9415523151,7.17840002906,0.0,5.76315228608
 12/21  06:00:00,43.1708078511,5.38512322894,2.7726328897,0.0,12.1011305571,15.3678112995,14.2201788525,8.43965103852,0.0,5.78052781394
 12/21  07:00:00,75.9047575897,5.79376771105,5.56943017847,0.0,19.7275818095,37.2640762949,20.2748800701,8.67618563039,0.0,11.5986944397
 12/21  08:00:00,91.6308257257,6.36435412989,9.65660518183,0.0,24.3117294858,51.2795993405,22.7035658739,5.24634457747,0.0,17.4572212964
 12/21  09:00:00,80.1977464111,6.25404332902,9.60913289644,0.0,23.6694662846,40.6342015617,29.5157005583,0.129001206283,0.0,29.386699352
 12/21  10:00:00,80.6941749629,6.5614496206,14.8056180735,0.0,23.6694662846,35.6302164847,41.4641866901,0.0,18.025,23.4391866901
 12/21  11:00:00,64.0051391743,6.49892133916,15.7758881685,0.0,18.7433767983,22.9618409725,41.4190762845,0.0,18.025,23.3940762845
 12/21  12:00:00,64.224022519,6.4725059009,16.023506263,0.0,18.7433767983,22.9618409725,35.5417498559,0.0,18.025,17.5167498559
 12/21  13:00:00,67.3632130894,6.77152495051,18.8202317046,0.0,18.5889407304,23.1597249699,41.3687779655,0.0,18.025,23.3437779655
 12/21  14:00:00,68.0881021507,6.81752445681,19.2526131741,0.0,18.7433767983,23.2517909448,35.5380213313,0.0,18.025,17.5130213313
 12/21  15:00:00,67.5849797065,6.81864228771,18.7483808573,0.0,18.7433767983,23.2517909448,41.3691200692,0.0,18.025,23.3441200692
 12/21  16:00:00,65.6918212642,6.72315702691,17.2406496444,0.0,18.7433767983,22.9618409725,35.5343643111,0.0,18.025,17.5093643111
 12/21  17:00:00,66.7810669933,6.43265445618,12.285085888,0.0,18.7433767983,27.431320555,23.7883155738,0.0,18.025,5.76331557375
 12/21  18:00:00,83.7590407026,6.47523520237,11.3801575427,0.0,17.6635504202,40.6971502883,5.77448617955,0.0,0.0,5.77448617955
 12/21  19:00:00,90.3893021369,6.54363926822,11.4370128757,0.0,27.5259009287,37.3340067412,12.5824516867,0.995954572548,0.0,11.5864971142
 12/21  20:00:00,92.9075488599,6.5765750965,11.597125045,0.0,33.8341110165,33.3544677425,13.845398413,2.29344105567,0.0,11.5519573574
 12/21  21:00:00,101.799143098,6.70024022734,12.2108985457,0.0,36.5179666069,38.8247702939,10.0716949671,4.28689713284,0.0,5.78479783423
 12/21  22:00:00,96.0429775095,6.68601905832,11.9837791671,0.0,32.965339924,36.8579353714,17.1808876164,5.58395262183,0.0,11.5969349946
 12/21  23:00:00,68.9846187949,6.22618306935,8.9325709647,0.0,25.6355707503,20.6438685092,17.7652007455,6.20096587117,0.0,11.5642348743
 12/21  24:00:00,46.2146359824,5.82287173727,6.11907544619,0.0,15.0252895274,11.7056064465,13.0546110682,7.28540916748,0.0,5.76920190074
 12/22  01:00:00,39.5743721036,5.63706194355,4.69041222978,0.0,11.6412384099,10.0650221343,14.5001026762,8.73657962473,0.0,5.76352305144
 12/22  02:00:00,36.9764697965,5.5195358737,3.77078146408,0.0,10.0992000411,10.047477231,9.73168707068,9.71168707068,0.0,0.02
 12/22  03:00:00,34.43076795,5.44095739947,3.16321404708,0.0,8.25718729233,10.0299323277,15.8790719337,10.1213643237,0.0,5.75770761006
 12/22  04:00:00,34.0689651821,5.39757337408,2.84479381395,0.0,8.25718729233,10.0299323277,16.209174052,10.4513267346,0.0,5.75784731739
 12/22  05:00:00,35.5231477717,5.37752973259,2.7123704617,0.0,8.25718729233,11.6354268332,9.69706823458,9.67706823458,0.0,0.02
 12/22  06:00:00,43.0363197945,5.3716782197,2.65158482906,0.0,12.1011305571,15.3678112995,22.0209020803,10.4799125814,0.0,11.5409894989
 12/22  07:00:00,75.145343173,5.70609923798,4.89768118621,0.0,19.7275818095,37.2640762949,23.6360732145,12.0381310597,0.0,11.5979421548
 12/22  08:00:00,90.8040489973,6.2628789559,8.93129593464,0.0,24.3117294858,51.2795993405,25.6579036627,8.19983204649,0.0,17.4580716162
 12/22  09:00:00,79.2373477312,6.14818331717,8.75459076034,0.0,23.6694662846,40.6342015617,30.1206712884,0.73349412162,0.0,29.3871771668
 12/22  10:00:00,76.5228499838,6.37646956841,10.8192680416,0.0,23.6694662846,35.6302164847,41.4619387158,0.0,18.025,23.4369387158
 12/22  11:00:00,60.410262769,6.37895070775,12.3009819425,0.0,18.7433767983,22.9618409725,41.4212598951,0.0,18.025,23.3962598951
 12/22  12:00:00,63.03818202,6.52848186061,14.7816889576,0.0,18.7433767983,22.9618409725,35.5407660663,0.0,18.025,17.5157660663
 12/22  13:00:00,60.9135226813,6.25754898372,12.8845141519,0.0,18.5889407304,23.1597249699,41.365673505,0.0,18.025,23.340673505
 12/22  14:00:00,59.7277312003,6.29143870321,11.4183295336,0.0,18.7433767983,23.2517909448,35.5413756728,0.0,18.025,17.5163756728
 12/22  15:00:00,58.9653485749,6.22204673807,10.7253413887,0.0,18.7433767983,23.2517909448,41.3660976239,0.0,18.025,23.3410976239
 12/22  16:00:00,57.9589962776,6.12769826025,10.1032843444,0.0,18.7433767983,22.9618409725,35.5410342583,0.0,18.025,17.5160342583
 12/22  17:00:00,62.864346722,6.03843533192,8.7625786091,0.0,18.7433767983,27.431320555,23.7884051096,0.0,18.025,5.76340510956
 12/22  18:00:00,81.4890218399,6.18874352067,9.39662631625,0.0,17.6635504202,40.6971502883,6.38590406204,0.611270077524,0.0,5.77463398452
 12/22  19:00:00,88.5464832764,6.30341342398,9.83441427129,0.0,27.5259009287,37.3340067412,13.760698054,2.17363392384,0.0,11.5870641302
 12/22  20:00:00,92.1802484926,6.45755168019,10.9888457706,0.0,33.8341110165,33.3544677425,13.5220039188,1.97032966175,0.0,11.5516742571
 12/22  21:00:00,101.635643659,6.6464059791,12.1012312028,0.0,36.5179666069,38.8247702939,9.35598816557,3.57019344822,0.0,5.78579471736
 12/22  22:00:00,95.8835970226,6.63865796246,11.8717555905,0.0,32.965339924,36.8579353714,16.6424532662,5.04333238876,0.0,11.5991208775
 12/22  23:00:00,68.8271137077,6.18505862982,8.8161840545,0.0,25.6355707503,20.6438685092,17.0719876987,5.50755921466,0.0,11.564428484
 12/22  24:00:00,45.9696739722,5.77707952998,5.91990366052,0.0,15.0252895274,11.7056064465,13.0628762817,7.29355266911,0.0,5.7693236126
 12/23  01:00:00,40.8725222084,5.63679228105,4.78893364111,0.0,12.8411359301,10.0650221343,14.0252323274,8.26175136864,0.0,5.76348095873
 12/23  02:00:00,40.1466363851,5.55877811009,4.14222532976,0.0,12.8411359301,10.0650221343,8.61029953981,8.59029953981,0.0,0.02
 12/23  03:00:00,34.4463229803,5.43555916573,3.18416404334,0.0,8.25718729233,10.0299323277,15.6109054593,9.85324267687,0.0,5.75766278246
 12/23  04:00:00,33.9950453317,5.38418366656,2.78426519926,0.0,8.25718729233,10.0299323277,10.774693961,10.754693961,0.0,0.02
 12/23  05:00:00,35.4909370028,5.36870553077,2.68898125022,0.0,8.25718729233,11.6354268332,15.732211948,9.96856233995,0.0,5.7636496081
 12/23  06:00:00,39.6726799359,5.3659953617,2.71508720667,0.0,8.71707943955,15.3327214929,13.7783867738,8.00911956118,0.0,5.76926721261
 12/23  07:00:00,60.6883877705,5.46840256334,3.53228511405,0.0,18.5082010057,25.6353820695,13.47707921,7.69636412544,0.0,5.78071508453
 12/23  08:00:00,72.944956163,5.87532871806,6.58237589445,0.0,19.4083231844,41.0650158608,23.6466461932,6.25813687567,0.0,17.3885093175
 12/23  09:00:00,103.17706236,6.63012235104,12.1827415236,0.0,26.3286599382,57.9988325916,30.723895511,1.1874813787,0.0,29.5364141323
 12/23  10:00:00,88.3287054195,6.60366531619,12.5150245074,0.0,26.3286599382,42.8504436482,47.5047407286,0.0913945352257,18.025,29.3883461933
 12/23  11:00:00,62.9253858333,6.36487804967,11.3446494182,0.0,21.7447113004,23.4437158914,41.4686186206,0.0,18.025,23.4436186206
 12/23  12:00:00,61.1857265537,6.48378295732,11.9479088488,0.0,19.3027497915,23.426170988,41.417356734,0.0,18.025,23.392356734
 12/23  13:00:00,63.1019799877,6.6281495376,13.5777090861,0.0,19.1483137236,23.7250123474,41.3670479937,0.0,18.025,23.3420479937
 12/23  14:00:00,62.9580312592,6.62879947124,13.2875649319,0.0,19.3027497915,23.7161209604,35.5412859076,0.0,18.025,17.5162859076
 12/23  15:00:00,61.4451409213,6.54055741861,11.8629182456,0.0,19.3027497915,23.7161209604,41.3660187064,0.0,18.025,23.3410187064
 12/23  16:00:00,59.724350275,6.38621692295,10.5864156491,0.0,19.3027497915,23.426170988,35.5410046049,0.0,18.025,17.5160046049
 12/23  17:00:00,64.3599567552,6.17246266482,9.10045633229,0.0,19.3027497915,27.8956505705,24.3944986187,0.606144543846,18.025,5.76335407488
 12/23  18:00:00,78.5543822172,6.17314562178,9.01968259461,0.0,18.2229234133,37.5968344597,7.29014191174,1.52088941753,0.0,5.7692524942
 12/23  19:00:00,93.5989931059,6.35461930605,9.92949106882,0.0,32.690315043,37.0816133363,9.42637724142,3.65149071606,0.0,5.77488652536
 12/23  20:00:00,94.0748376028,6.4228602356,10.2253466311,0.0,36.8143715336,33.066984531,18.4222646394,6.87136038436,0.0,11.5509042551
 12/23  21:00:00,100.531349665,6.58919523799,11.2754441383,0.0,36.3493007332,38.7721355839,13.2307956522,7.44537353936,0.0,5.7854221128
 12/23  22:00:00,99.2678865651,6.67713990047,12.0419008238,0.0,36.1807251679,36.8228455648,12.4676946799,2.79166389615,0.0,9.67603078374
 12/23  23:00:00,76.3322499522,6.42320046123,10.6801584894,0.0,31.0351095914,20.6438685092,13.5215890063,0.0407464026586,0.0,13.4808426036
 12/23  24:00:00,51.5145867027,6.10835157086,8.73143093763,0.0,17.4250845679,11.7056064465,5.78075226582,0.0,0.0,5.78075226582
 12/24  01:00:00,43.4313326365,5.90951556068,6.95559603457,0.0,12.925468867,10.100111941,5.87564452864,0.112012656036,0.0,5.7636318726
 12/24  02:00:00,42.9113905335,5.8526525855,6.49368058397,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 12/24  03:00:00,37.3721019419,5.7443690905,5.68171042294,0.0,8.34152022915,10.0650221343,5.75779750686,0.0,0.0,5.75779750686
 12/24  04:00:00,36.856719801,5.68642102873,5.22427684586,0.0,8.34152022915,10.0650221343,5.75760282893,0.0,0.0,5.75760282893
 12/24  05:00:00,37.7235025451,5.60684044159,4.5639887039,0.0,8.34152022915,11.6705166398,0.578515129424,0.558515129424,0.0,0.02
 12/24  06:00:00,41.3676956907,5.54594498645,4.11072882078,0.0,8.80141237637,15.3678112995,6.93267584501,1.16337122735,0.0,5.76930461766
 12/24  07:00:00,62.8661314155,5.72461195236,5.45381554597,0.0,18.5082010057,25.6353820695,11.953793148,0.412399774125,0.0,11.5413933739
 12/24  08:00:00,76.7422047444,6.28675300546,9.8487743873,0.0,19.4926561212,41.1001056674,11.5986880843,0.0,0.0,11.5986880843
 12/24  09:00:00,110.799203346,7.10657227819,19.328425104,0.0,26.3286599382,57.9988325916,29.5362077063,0.0,0.0,29.5362077063
 12/24  10:00:00,100.953013944,7.24655460439,24.6158677819,0.0,26.2443270014,42.8153538416,47.4089490353,0.0,18.025,29.3839490353
 12/24  11:00:00,78.4571359669,7.17885878656,26.0624128576,0.0,21.7447113004,23.4437158914,41.4696866042,0.0,18.025,23.4446866042
 12/24  12:00:00,73.0522879999,7.16757734688,23.0709627072,0.0,19.3449162599,23.4437158914,41.4206045576,0.0,18.025,23.3956045576
 12/24  13:00:00,68.8929244511,7.08740925595,18.8496803596,0.0,19.190480192,23.7425572507,41.3735127082,0.0,18.025,23.3485127082
 12/24  14:00:00,67.9481423997,7.05730823416,17.9088761081,0.0,19.260583323,23.698576057,35.5389233766,0.0,18.025,17.5139233766
 12/24  15:00:00,67.7869066535,7.00242276286,17.802531047,0.0,19.260583323,23.698576057,41.3687586974,0.0,18.025,23.3437586974
 12/24  16:00:00,65.0929517884,6.84244855941,15.5584940333,0.0,19.260583323,23.4086260847,35.5392360865,0.0,18.025,17.5142360865
 12/24  17:00:00,67.0197203619,6.50390817896,11.4884866388,0.0,19.260583323,27.8781056672,24.0228450538,0.234447273397,18.025,5.76339778036
 12/24  18:00:00,80.3230659321,6.40511283304,10.6161097014,0.0,18.1807569449,37.5792895564,6.8459845375,1.07679281409,0.0,5.76919172341
 12/24  19:00:00,95.3977635488,6.59002648925,11.6122750667,0.0,32.6059821062,37.0465235296,7.63802173334,1.86336625211,0.0,5.77465548124
 12/24  20:00:00,96.1186498764,6.66059433999,12.0314212975,0.0,36.8143715336,33.066984531,14.5286561437,2.9765893509,0.0,11.5520667928
 12/24  21:00:00,102.685331447,6.82204225334,13.0771543526,0.0,36.43363367,38.8072253906,10.1325532606,4.34644409182,0.0,5.78610916877
 12/24  22:00:00,100.235508725,6.81185306993,12.9942275989,0.0,36.0963922311,36.7877557581,15.9871665463,4.43424075982,0.0,11.5529257865
 12/24  23:00:00,75.2561238813,6.34458075887,9.80207202337,0.0,30.9507766546,20.6087787026,17.4736346036,5.87481677211,0.0,11.5988178315
 12/24  24:00:00,49.2150540258,5.89363260751,6.64661510345,0.0,17.4250845679,11.7056064465,14.2015666643,8.42093206338,0.0,5.78063460093
 12/25  01:00:00,41.8341570975,5.74655420124,5.52138058322,0.0,12.925468867,10.100111941,14.2660234025,8.50252075505,0.0,5.76350264742
 12/25  02:00:00,40.8346259715,5.63451134164,4.63505368695,0.0,12.925468867,10.100111941,15.0142998117,9.25650100901,0.0,5.75779880272
 12/25  03:00:00,35.3653274802,5.53333085229,3.88597566079,0.0,8.34152022915,10.0650221343,9.14400991541,9.12400991541,0.0,0.02
 12/25  04:00:00,34.8287729928,5.47096930997,3.41177905451,0.0,8.34152022915,10.0650221343,15.5834052357,9.82579745913,0.0,5.75760777655
 12/25  05:00:00,36.0596053175,5.42542249474,3.08150716319,0.0,8.34152022915,11.6705166398,10.7522892168,10.7322892168,0.0,0.02
 12/25  06:00:00,40.0350074282,5.4021797999,2.92180444563,0.0,8.80141237637,15.3678112995,16.0266082012,10.2572325168,0.0,5.76937568438
