Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/25  07:00:00,61.0529438233,5.51733624972,3.84790181336,0.0,18.5082010057,25.6353820695,20.1722190706,8.63169816364,0.0,11.540520907
 12/25  08:00:00,73.5491693494,5.9427171855,6.99977187704,0.0,19.4926561212,41.1001056674,18.3808850657,6.78198382958,0.0,11.5989012361
 12/25  09:00:00,103.054875631,6.64646403608,12.0442009499,0.0,26.3286599382,57.9988325916,37.2438009073,1.80303208835,0.0,35.4407688189
 12/25  10:00:00,87.9190518677,6.63727553665,12.191178264,0.0,26.2443270014,42.8153538416,41.9571140259,0.421259557104,18.025,23.5108544688
 12/25  11:00:00,61.5801942177,6.32995430849,10.0343732147,0.0,21.7447113004,23.4437158914,48.142539368,0.816548055183,18.025,29.3009913128
 12/25  12:00:00,56.8250837257,6.04173350843,7.96959961937,0.0,19.3449162599,23.4437158914,36.7429775128,1.16548401821,18.025,17.5524934946
 12/25  13:00:00,57.6330535955,6.1195437436,8.55767638458,0.0,19.190480192,23.7425572507,43.3288145237,1.95725212855,18.025,23.3465623952
 12/25  14:00:00,56.3350430971,5.96523176455,7.38784978558,0.0,19.260583323,23.698576057,35.5358687028,0.0,18.025,17.5108687028
 12/25  15:00:00,55.7309935596,5.89107238718,6.85796704211,0.0,19.260583323,23.698576057,41.3720964116,0.0,18.025,23.3470964116
 12/25  16:00:00,54.6896408607,5.80555365468,6.19207637851,0.0,19.260583323,23.4086260847,37.309737418,1.77549057971,18.025,17.5092468383
 12/25  17:00:00,60.232909888,5.70554976691,5.50003540462,0.0,19.260583323,27.8781056672,25.9491073663,2.16072282862,18.025,5.76338453766
 12/25  18:00:00,75.5286855357,5.83142388081,6.39541685149,0.0,18.1807569449,37.5792895564,7.9888301086,2.219603696,0.0,5.76922641259
 12/25  19:00:00,91.3310292647,6.10120148646,8.0343629588,0.0,32.6059821062,37.0465235296,10.1381769163,4.36317227308,0.0,5.77500464324
 12/25  20:00:00,92.907461894,6.27319802398,9.20762550157,0.0,36.8143715336,33.066984531,16.5445855118,4.99163518577,0.0,11.5529503261
 12/25  21:00:00,99.9559740054,6.49428835912,10.6755482607,0.0,36.43363367,38.8072253906,11.7530366621,5.96785777724,0.0,5.78517888481
 12/25  22:00:00,97.667612698,6.51016673246,10.7280159571,0.0,36.0963922311,36.7877557581,17.7724139969,6.21946308173,0.0,11.5529509151
 12/25  23:00:00,73.3462286933,6.1180054705,8.11874921453,0.0,30.9507766546,20.6087787026,18.0806143635,6.48181265538,0.0,11.5988017082
 12/25  24:00:00,48.0647076458,5.74918290239,5.64071470398,0.0,17.4250845679,11.7056064465,13.0263172606,7.24546246804,0.0,5.78085479251
 12/26  01:00:00,39.3650450631,5.6037091118,4.51443336469,0.0,11.6412384099,10.0650221343,14.2461191143,8.48360590885,0.0,5.76251320548
 12/26  02:00:00,36.8638007285,5.49867303559,3.67896694501,0.0,10.0992000411,10.047477231,15.0299392153,9.27200509515,0.0,5.75793412017
 12/26  03:00:00,34.3805812512,5.42749302226,3.12649038223,0.0,8.25718729233,10.0299323277,9.46611673593,9.44611673593,0.0,0.02
 12/26  04:00:00,33.9016156602,5.36848282888,2.70653015333,0.0,8.25718729233,10.0299323277,15.4520258335,9.69427899008,0.0,5.75774684343
 12/26  05:00:00,35.4562529614,5.36221982205,2.66077681732,0.0,8.25718729233,11.6354268332,15.5661466913,9.80258259498,0.0,5.76356409636
 12/26  06:00:00,43.2961423425,5.39227618718,2.89080266191,0.0,12.1011305571,15.3678112995,13.9868090966,8.20607876365,0.0,5.78073033292
 12/26  07:00:00,76.8067968287,5.87780002908,6.38741417076,0.0,19.7275818095,37.2640762949,18.4078384914,6.80841085129,0.0,11.5994276401
 12/26  08:00:00,91.3798924869,6.29906186916,9.47093625023,0.0,24.3117294858,51.2795993405,23.03321595,5.57530692025,0.0,17.4579090297
 12/26  09:00:00,76.3485906336,5.76862856356,6.24537145508,0.0,23.6694662846,40.6342015617,31.0361263555,1.64419818562,0.0,29.3919281699
 12/26  10:00:00,71.7306923685,5.79142828344,6.61214346983,0.0,23.6694662846,35.6302164847,42.3932625449,0.928213677221,18.025,23.4400488677
 12/26  11:00:00,54.6344838369,5.7993151276,7.10482853048,0.0,18.7433767983,22.9618409725,42.1233053726,0.700509476502,18.025,23.3977958961
 12/26  12:00:00,56.5776752551,5.98720253762,8.86245515565,0.0,18.7433767983,22.9618409725,35.541724292,0.0,18.025,17.516724292
 12/26  13:00:00,57.2936482177,5.98708047869,9.53510427909,0.0,18.5889407304,23.1597249699,41.5529519333,0.179782745156,18.025,23.3481691882
 12/26  14:00:00,56.4537412926,5.83594105448,8.59983000928,0.0,18.7433767983,23.2517909448,41.3660626182,0.0,18.025,23.3410626182
 12/26  15:00:00,55.8666744194,5.8195692372,8.02914011788,0.0,18.7433767983,23.2517909448,35.5408356523,0.0,18.025,17.5158356523
 12/26  16:00:00,55.0762129408,5.79503504182,7.55315897553,0.0,18.7433767983,22.9618409725,41.3668455308,0.0,18.025,23.3418455308
 12/26  17:00:00,60.175457733,5.73244632179,6.37967547361,0.0,18.7433767983,27.431320555,18.6073150186,0.562315018621,18.025,0.02
 12/26  18:00:00,79.29664333,5.93199929693,7.46098046443,0.0,17.6635504202,40.6971502883,7.08589604892,1.31096095576,0.0,5.77493509316
 12/26  19:00:00,86.8854434234,6.10316712465,8.37360410929,0.0,27.5259009287,37.3340067412,14.0996761043,2.51224456861,0.0,11.5874315357
 12/26  20:00:00,90.1431364426,6.22143497037,9.18783906989,0.0,33.8341110165,33.3544677425,15.2789139805,3.72600375908,0.0,11.5529102214
 12/26  21:00:00,99.5567583335,6.40827682952,10.2604622623,0.0,36.5179666069,38.8247702939,12.305714859,6.51977644386,0.0,5.7859384151
 12/26  22:00:00,94.1405371821,6.43625541789,10.3310816865,0.0,32.965339924,36.8579353714,24.7780798333,7.39010783341,0.0,17.3879719999
 12/26  23:00:00,66.8934592234,5.96120367155,7.10637505248,0.0,25.6355707503,20.6438685092,14.5177352234,8.72581391006,0.0,5.79192131331
 12/26  24:00:00,44.0412469854,5.55615468348,4.21239441246,0.0,15.0252895274,11.7056064465,17.019801084,11.2503455808,0.0,5.76945550322
 12/27  01:00:00,37.6949879411,5.41492465825,3.03315901561,0.0,11.6412384099,10.0650221343,19.0440598038,13.2808549371,0.0,5.76320486666
 12/27  02:00:00,35.6013897678,5.35820177727,2.55702636752,0.0,10.0992000411,10.047477231,18.9576964334,13.1998652506,0.0,5.75783118283
 12/27  03:00:00,33.3047290908,5.30595206983,2.17217812468,0.0,8.25718729233,10.0299323277,13.9256827075,13.9056827075,0.0,0.02
 12/27  04:00:00,32.9254712975,5.26340900924,1.83545809436,0.0,8.25718729233,10.0299323277,21.600502329,15.8425031681,0.0,5.75799916084
 12/27  05:00:00,34.1931993535,5.22329336119,1.53664885868,0.0,8.25718729233,11.6354268332,23.5531430792,17.7896708377,0.0,5.76347224152
 12/27  06:00:00,41.8150992986,5.22957816189,1.57245498043,0.0,12.1011305571,15.3678112995,23.4670624675,17.6861005758,0.0,5.78096189168
 12/27  07:00:00,73.6662520997,5.53024957847,3.59441584288,0.0,19.7275818095,37.2640762949,28.5224643807,16.9241053635,0.0,11.5983590171
 12/27  08:00:00,88.0161626229,5.92856446592,6.47769821378,0.0,24.3117294858,51.2795993405,30.8520700464,13.3932775853,0.0,17.4587924611
 12/27  09:00:00,75.4384334797,5.70166986074,5.40216953099,0.0,23.6694662846,40.6342015617,33.607640384,4.21510915878,0.0,29.3925312253
 12/27  10:00:00,70.775758332,5.70826709404,5.740367876,0.0,23.6694662846,35.6302164847,42.926616647,1.45994797167,18.025,23.4416686753
 12/27  11:00:00,52.809925714,5.65286462913,5.42671890748,0.0,18.7433767983,22.9618409725,42.7626507932,1.33866108667,18.025,23.3989897066
 12/27  12:00:00,55.4755595208,5.99027822114,7.75726243667,0.0,18.7433767983,22.9618409725,35.8652780337,0.323478128965,18.025,17.5167999048
 12/27  13:00:00,57.2665477313,6.08889025846,9.40619274983,0.0,18.5889407304,23.1597249699,41.5838147384,0.210508473303,18.025,23.3483062651
 12/27  14:00:00,58.9042084718,6.22721310631,10.65902372,0.0,18.7433767983,23.2517909448,41.3662432557,0.0,18.025,23.3412432557
 12/27  15:00:00,57.8665677653,6.0801361225,9.76846537512,0.0,18.7433767983,23.2517909448,35.5410020201,0.0,18.025,17.5160020201
 12/27  16:00:00,56.46673822,5.98091042892,8.75780761938,0.0,18.7433767983,22.9618409725,41.3664243253,0.0,18.025,23.3414243253
 12/27  17:00:00,61.1072032484,5.8771352513,7.16673054522,0.0,18.7433767983,27.431320555,18.25483875,0.209838749986,18.025,0.02
 12/27  18:00:00,79.6204529444,6.00283676081,7.7139504274,0.0,17.6635504202,40.6971502883,7.23702634242,1.46205556823,0.0,5.77497077419
 12/27  19:00:00,86.5874852263,6.09845355775,8.08035558775,0.0,27.5259009287,37.3340067412,15.2530850106,3.66552178095,0.0,11.5875632297
 12/27  20:00:00,89.5213554533,6.17703893285,8.61045145011,0.0,33.8341110165,33.3544677425,17.49878427,5.94575784371,0.0,11.5530264263
 12/27  21:00:00,98.7243759758,6.33350030974,9.5028535132,0.0,36.5179666069,38.8247702939,14.6401187615,8.85411659599,0.0,5.78600216551
 12/27  22:00:00,93.4258360729,6.36740162853,9.68523031345,0.0,32.965339924,36.8579353714,26.3697388158,8.98149461637,0.0,17.3882441995
 12/27  23:00:00,66.5869670635,5.9321102531,6.82897323697,0.0,25.6355707503,20.6438685092,14.9298891721,9.13788518318,0.0,5.79200398896
 12/27  24:00:00,43.754715889,5.52961129996,3.95240496494,0.0,15.0252895274,11.7056064465,17.957901132,12.1896235465,0.0,5.76827758549
 12/28  01:00:00,37.5936150508,5.40571348145,2.94099604859,0.0,11.6412384099,10.0650221343,18.6078157766,12.8440898333,0.0,5.76372594329
 12/28  02:00:00,35.5432580915,5.3523403376,2.50475504348,0.0,10.0992000411,10.047477231,18.3090942681,12.5511977108,0.0,5.75789655729
 12/28  03:00:00,33.1453870913,5.29047599667,2.02831117637,0.0,8.25718729233,10.0299323277,15.0241979012,15.0041979012,0.0,0.02
 12/28  04:00:00,32.9319857129,5.26487623716,1.8405042958,0.0,8.25718729233,10.0299323277,21.1402304936,15.3832374241,0.0,5.75699306958
 12/28  05:00:00,34.3814494338,5.24434639359,1.70384434615,0.0,8.25718729233,11.6354268332,20.7535601328,14.9900104752,0.0,5.76354965756
 12/28  06:00:00,42.1330476187,5.26516558978,1.85481367798,0.0,12.1011305571,15.3678112995,18.9642797328,13.1845069546,0.0,5.77977277815
 12/28  07:00:00,74.2554877284,5.59514090759,4.11875610454,0.0,19.7275818095,37.2640762949,23.3066488391,11.7070546625,0.0,11.5995941766
 12/28  08:00:00,88.2994168368,5.94697506407,6.74253652762,0.0,24.3117294858,51.2795993405,26.4049052032,8.94565213936,0.0,17.4592530639
 12/28  09:00:00,74.1487963826,5.5348878747,4.27931050697,0.0,23.6694662846,40.6342015617,32.9297926159,3.53698302785,0.0,29.392809588
 12/28  10:00:00,69.0231341477,5.49318597192,4.20282228983,0.0,23.6694662846,35.6302164847,43.3462554714,1.88070214561,18.025,23.4405533258
 12/28  11:00:00,50.6295650781,5.39891107339,3.50030988731,0.0,18.7433767983,22.9618409725,43.9429834188,2.51953227419,18.025,23.3984511446
 12/28  12:00:00,54.4459922898,5.83522144021,6.88275071314,0.0,18.7433767983,22.9618409725,37.9562853616,0.668627991352,18.025,19.2626573703
 12/28  13:00:00,55.1821279868,5.77849350985,7.63216832284,0.0,18.5889407304,23.1597249699,39.9020092843,0.274810006405,18.025,21.6021992779
 12/28  14:00:00,57.457086238,6.0131806855,9.42593341474,0.0,18.7433767983,23.2517909448,41.3670969581,0.0,18.025,23.3420969581
 12/28  15:00:00,57.0635870794,5.95001775548,9.09560094883,0.0,18.7433767983,23.2517909448,35.5416898208,0.0,18.025,17.5166898208
 12/28  16:00:00,56.1462972948,5.9161968573,8.50207981318,0.0,18.7433767983,22.9618409725,41.3673518287,0.0,18.025,23.3423518287
 12/28  17:00:00,61.0325661833,5.84330385702,7.1259225228,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 12/28  18:00:00,80.007854222,6.02051605903,8.08366915898,0.0,17.6635504202,40.6971502883,6.16299498849,0.388013356904,0.0,5.77498163158
 12/28  19:00:00,86.8954004,6.11639563681,8.3703246336,0.0,27.5259009287,37.3340067412,19.9048392804,2.53509724596,0.0,17.3697420344
 12/28  20:00:00,90.2895639012,6.24698445127,9.3087122004,0.0,33.8341110165,33.3544677425,8.59916739356,2.81260979971,0.0,5.78655759384
 12/28  21:00:00,100.07137642,6.46912798832,10.7142229308,0.0,36.5179666069,38.8247702939,16.2414577983,4.69017973542,0.0,11.5512780629
 12/28  22:00:00,94.3462547325,6.46112225393,10.5119243229,0.0,32.965339924,36.8579353714,18.1116539831,6.51272018781,0.0,11.5989337953
 12/28  23:00:00,66.9239574537,5.96687748538,7.13119340571,0.0,25.6355707503,20.6438685092,14.219706112,8.42745384758,0.0,5.7922522644
 12/28  24:00:00,44.522755519,5.61074645748,4.63930786583,0.0,15.0252895274,11.7056064465,14.8069173924,9.03747260396,0.0,5.76944478844
 12/29  01:00:00,38.4199716933,5.48987562245,3.68318966566,0.0,11.6412384099,10.0650221343,14.5431283654,8.77942300244,0.0,5.76370536294
 12/29  02:00:00,36.109943521,5.40940972411,3.0143697815,0.0,10.0992000411,10.047477231,14.8037844184,9.04599621347,0.0,5.75778820496
 12/29  03:00:00,33.8746987163,5.36759581879,2.6805018527,0.0,8.25718729233,10.0299323277,9.26030803324,9.24030803324,0.0,0.02
 12/29  04:00:00,33.6847264137,5.34438098306,2.51373988761,0.0,8.25718729233,10.0299323277,15.1639015368,9.40594719072,0.0,5.75795434604
 12/29  05:00:00,35.0946397755,5.32057315852,2.34080546241,0.0,8.25718729233,11.6354268332,15.4047265102,9.64219223231,0.0,5.76253427785
 12/29  06:00:00,42.7067511165,5.32740371919,2.3662775083,0.0,12.1011305571,15.3678112995,15.7859242919,10.0049103312,0.0,5.78101396075
 12/29  07:00:00,75.2117089899,5.69961804439,4.97049605079,0.0,19.7275818095,37.2640762949,21.4384613935,9.83865424246,0.0,11.599807151
 12/29  08:00:00,90.6609858058,6.22332163589,8.82775379349,0.0,24.3117294858,51.2795993405,25.1291524953,7.6702746948,0.0,17.4588778005
 12/29  09:00:00,77.8395778201,5.97761216723,7.5273640275,0.0,23.6694662846,40.6342015617,31.9770582552,2.58610595928,0.0,29.3909522959
 12/29  10:00:00,74.6795617589,6.18155881139,9.17087253258,0.0,23.6694662846,35.6302164847,42.2491312721,0.782128750337,18.025,23.4420025217
 12/29  11:00:00,57.6396715204,6.2585133025,9.65081388715,0.0,18.7433767983,22.9618409725,41.6905399521,0.26857861547,18.025,23.3969613366
 12/29  12:00:00,60.049447278,6.45244506515,11.8689810092,0.0,18.7433767983,22.9618409725,41.3728889622,0.0,18.025,23.3478889622
 12/29  13:00:00,61.7778866047,6.50308207008,13.5033362749,0.0,18.5889407304,23.1597249699,35.5421332858,0.0,18.025,17.5171332858
 12/29  14:00:00,61.2766916553,6.47614482697,12.7825750707,0.0,18.7433767983,23.2517909448,41.3679451467,0.0,18.025,23.3429451467
 12/29  15:00:00,61.5819034802,6.50722558516,13.0567064547,0.0,18.7433767983,23.2517909448,35.5399679098,0.0,18.025,17.5149679098
 12/29  16:00:00,60.2077396846,6.39389311521,12.0858263556,0.0,18.7433767983,22.9618409725,41.368971744,0.0,18.025,23.343971744
 12/29  17:00:00,63.3968601042,6.17395763841,9.15955929936,0.0,18.7433767983,27.431320555,18.2317510134,0.186751013403,18.025,0.02
 12/29  18:00:00,81.1627109004,6.20609872762,9.05293954162,0.0,17.6635504202,40.6971502883,12.8396346189,1.30947900462,0.0,11.5301556143
 12/29  19:00:00,87.6813044275,6.2473710719,9.02525014651,0.0,27.5259009287,37.3340067412,15.2943152678,3.7071717865,0.0,11.5871434813
 12/29  20:00:00,90.4156872706,6.30394047948,9.37787731241,0.0,33.8341110165,33.3544677425,11.2858726402,5.49976416854,0.0,5.7861084717
 12/29  21:00:00,99.599972921,6.45972925585,10.2522146758,0.0,36.5179666069,38.8247702939,19.5908786333,8.03875210366,0.0,11.5521265297
 12/29  22:00:00,94.0189606341,6.46084706271,10.1849013181,0.0,32.965339924,36.8579353714,19.8834041051,8.28485210595,0.0,11.5985519991
 12/29  23:00:00,67.049675915,6.00797548403,7.21580936895,0.0,25.6355707503,20.6438685092,14.300322178,8.50827641503,0.0,5.79204576301
 12/29  24:00:00,44.1558422954,5.5913652921,4.29177446121,0.0,15.0252895274,11.7056064465,18.4351789857,12.6656239863,0.0,5.76955499944
 12/30  01:00:00,39.072698933,5.45366631646,3.17222848357,0.0,12.8411359301,10.0650221343,20.7984887794,15.034742444,0.0,5.76374633545
 12/30  02:00:00,38.4650656443,5.38611239498,2.63330750932,0.0,12.8411359301,10.0650221343,22.2617181306,16.5038483559,0.0,5.75786977473
 12/30  03:00:00,33.2720646701,5.3137754282,2.13168629393,0.0,8.25718729233,10.0299323277,16.4719508084,16.4519508084,0.0,0.02
 12/30  04:00:00,32.9300081896,5.27153119294,1.83187151351,0.0,8.25718729233,10.0299323277,22.9489693146,17.1909208827,0.0,5.75804843188
 12/30  05:00:00,34.2442968464,5.23452876381,1.57650522807,0.0,8.25718729233,11.6354268332,23.8973130038,18.1335144683,0.0,5.76379853556
 12/30  06:00:00,38.2839924258,5.21786264736,1.4745199667,0.0,8.71707943955,15.3327214929,22.3670806692,16.5984144208,0.0,5.76866624835
 12/30  07:00:00,58.9356296869,5.29269397757,1.95522242483,0.0,18.5082010057,25.6353820695,23.3398486028,17.5587497348,0.0,5.78109886809
 12/30  08:00:00,70.224022817,5.59769436467,4.13904966352,0.0,19.4083231844,41.0650158608,26.1919314063,14.5921067236,0.0,11.5998246827
 12/30  09:00:00,99.5963765706,6.26332756375,8.96880956997,0.0,26.3286599382,57.9988325916,39.4104717284,3.96517845921,0.0,35.4452932691
 12/30  10:00:00,84.5978098308,6.24130534605,9.14646278391,0.0,26.3286599382,42.8504436482,47.9677113653,0.551220124403,18.025,29.3914912409
 12/30  11:00:00,58.4138014993,5.93151217909,7.26641295234,0.0,21.7447113004,23.4437158914,41.8477969179,0.376702538742,18.025,23.4460943791
 12/30  12:00:00,56.5374105954,5.93844397042,7.84491846263,0.0,19.3027497915,23.426170988,41.4213278886,0.0,18.025,23.3963278886
 12/30  13:00:00,59.318009854,6.25188103747,10.1699960344,0.0,19.1483137236,23.7250123474,35.5402552747,0.0,18.025,17.5152552747
 12/30  14:00:00,58.4195040535,6.11268641699,9.26514590719,0.0,19.3027497915,23.7161209604,41.3716385822,0.0,18.025,23.3466385822
 12/30  15:00:00,57.5072112315,6.03007074114,8.43546111736,0.0,19.3027497915,23.7161209604,35.5377708925,0.0,18.025,17.5127708925
 12/30  16:00:00,56.6233104134,5.97879879853,7.8927902848,0.0,19.3027497915,23.426170988,41.3720468796,0.0,18.025,23.3470468796
 12/30  17:00:00,61.5027086397,5.84813701368,6.56751965063,0.0,19.3027497915,27.8956505705,24.0443223411,0.255811149375,18.025,5.76351119172
 12/30  18:00:00,76.3341156854,5.92155141972,7.05099527305,0.0,18.2229234133,37.5968344597,6.82271309265,1.05326240186,0.0,5.76945069079
 12/30  19:00:00,91.7473192834,6.14266778576,8.28975134123,0.0,32.690315043,37.0816133363,8.77522553037,3.00012636685,0.0,5.77509916353
 12/30  20:00:00,92.8167623578,6.27036369444,9.11974968204,0.0,36.8143715336,33.066984531,10.9443102479,5.1588051716,0.0,5.7855050763
 12/30  21:00:00,99.2840100795,6.43926164022,10.1780176156,0.0,36.3493007332,38.7721355839,18.4103309117,6.85852485998,0.0,11.5518060517
 12/30  22:00:00,97.0674814473,6.433739794,10.084878989,0.0,36.1807251679,36.8228455648,13.0093031566,7.22278384982,0.0,5.78651930678
 12/30  23:00:00,72.5678871092,6.01857390848,7.32039264577,0.0,31.0351095914,20.6438685092,20.1805611605,8.58054175472,0.0,11.6000194058
 12/30  24:00:00,46.9475006753,5.62660955697,4.64606648128,0.0,17.4250845679,11.7056064465,21.6948932247,10.1530197465,0.0,11.5418734782
 12/31  01:00:00,39.5214566286,5.48249148337,3.47273660971,0.0,12.925468867,10.100111941,18.3733673625,12.609536964,0.0,5.7638303985
 12/31  02:00:00,38.7919499222,5.40343637481,2.82344864474,0.0,12.925468867,10.100111941,14.2038226444,14.1838226444,0.0,0.02
 12/31  03:00:00,33.5161426716,5.32460673519,2.24550492148,0.0,8.34152022915,10.0650221343,21.2853062811,15.5274230996,0.0,5.75788318143
 12/31  04:00:00,33.2362520051,5.29001092435,2.00021518735,0.0,8.34152022915,10.0650221343,15.3893673422,15.3693673422,0.0,0.02
 12/31  05:00:00,34.8508111105,5.28683777168,2.01128782565,0.0,8.34152022915,11.6705166398,18.5963873108,12.8326211734,0.0,5.76376613739
 12/31  06:00:00,38.9070664169,5.27327608829,1.92275626184,0.0,8.80141237637,15.3678112995,17.8636815147,12.0943736924,0.0,5.76930782228
 12/31  07:00:00,59.7532738181,5.3794271126,2.68613049854,0.0,18.5082010057,25.6353820695,16.7212062069,10.9405711829,0.0,5.78063502407
 12/31  08:00:00,70.6596314978,5.61038329532,4.44253872622,0.0,19.4926561212,41.1001056674,26.5206265298,9.13177262228,0.0,17.3888539075
 12/31  09:00:00,98.2888644094,6.07008373101,7.85454000309,0.0,26.3286599382,57.9988325916,33.8750890716,4.33220962599,0.0,29.5428794456
 12/31  10:00:00,81.0026776864,5.78893479889,6.12312347428,0.0,26.2443270014,42.8153538416,50.9419698546,3.52674261047,18.025,29.3902272441
 12/31  11:00:00,53.7723817658,5.36796396578,3.18853577669,0.0,21.7447113004,23.4437158914,44.9868669224,3.51500459553,18.025,23.4468623269
 12/31  12:00:00,51.9486736993,5.43208648588,3.70282532336,0.0,19.3449162599,23.4437158914,43.4062084304,1.98514876518,18.025,23.3960596652
 12/31  13:00:00,52.038278173,5.41523132962,3.6672036948,0.0,19.190480192,23.7425572507,44.4051556521,3.03487994641,18.025,23.3452757057
 12/31  14:00:00,51.8435871401,5.40250006747,3.45912098128,0.0,19.260583323,23.698576057,36.2610108151,0.717948191878,18.025,17.5180626233
 12/31  15:00:00,53.1873913664,5.55296778066,4.65246040607,0.0,19.260583323,23.698576057,41.4715263989,0.102388755804,18.025,23.3441376431
 12/31  16:00:00,51.8517520929,5.39464314239,3.765090823,0.0,19.260583323,23.4086260847,36.3153841224,0.777050875511,18.025,17.5133332469
 12/31  17:00:00,57.7420362787,5.36728812039,3.34741358713,0.0,19.260583323,27.8781056672,24.7454603698,0.957065358937,18.025,5.76339501085
 12/31  18:00:00,73.6131100226,5.56169263757,4.7495627652,0.0,18.1807569449,37.5792895564,7.3627141054,1.59359417762,0.0,5.76911992778
 12/31  19:00:00,89.2885695571,5.81950211386,6.27359196328,0.0,32.6059821062,37.0465235296,10.6515110271,4.87642530818,0.0,5.77508571894
 12/31  20:00:00,90.7411335505,5.98320325737,7.33127735338,0.0,36.8143715336,33.066984531,18.3040521056,6.75246013254,0.0,11.551591973
 12/31  21:00:00,97.7456003459,6.20439880936,8.75504797707,0.0,36.43363367,38.8072253906,13.9532525015,8.16701577587,0.0,5.78623672559
 12/31  22:00:00,95.1378118632,6.18953357965,8.51883156827,0.0,36.0963922311,36.7877557581,20.7749008635,9.22237448515,0.0,11.5525263784
 12/31  23:00:00,70.5311387332,5.77255471297,5.64908436159,0.0,30.9507766546,20.6087787026,21.8505338898,10.2509963658,0.0,11.5995375241
 12/31  24:00:00,45.2587406111,5.42295143134,3.16096629152,0.0,17.4250845679,11.7056064465,17.9213109049,12.1404474516,0.0,5.78086345329
